Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.0,4.15,4.0,8.0,7.28,0.0
2016,1,1,8,0,0.0,16.0,4.2,4.0,16.0,14.08,5.33
2016,1,1,8,15,0.0,29.5,4.25,4.0,29.5,26.01,16.78
2016,1,1,8,30,0.0,43.0,4.3,4.0,43.0,38.47,28.17
2016,1,1,8,45,0.0,58.0,4.4,4.0,58.0,53.13,41.41
2016,1,1,9,0,0.0,73.0,4.5,4.0,73.0,67.53,54.31
2016,1,1,9,15,0.0,87.0,4.5,4.0,87.0,80.66,65.92
2016,1,1,9,30,0.0,101.0,4.5,4.0,101.0,93.68,77.29
2016,1,1,9,45,12.0,131.0,4.55,4.5,136.0,131.72,110.51
2016,1,1,10,0,24.0,161.0,4.6,5.0,171.0,169.51,142.94
2016,1,1,10,15,104.5,187.0,4.5,5.0,236.5,271.03,230.97
2016,1,1,10,30,185.0,213.0,4.4,5.0,302.0,349.48,297.41
2016,1,1,10,45,183.5,228.5,4.35,5.0,321.0,359.04,304.14
2016,1,1,11,0,182.0,244.0,4.3,5.0,340.0,367.56,310.17
2016,1,1,11,15,121.0,245.0,4.25,5.0,310.0,322.06,270.65
2016,1,1,11,30,60.0,246.0,4.2,5.0,280.0,270.5,226.25
2016,1,1,11,45,62.5,253.0,4.2,5.5,289.0,274.22,228.69
2016,1,1,12,0,65.0,260.0,4.2,6.0,298.0,277.48,230.62
2016,1,1,12,15,115.5,271.0,4.15,6.0,339.5,309.99,257.49
2016,1,1,12,30,166.0,282.0,4.1,6.0,381.0,342.52,283.66
2016,1,1,12,45,97.5,259.5,4.05,6.0,317.5,276.86,228.87
2016,1,1,13,0,29.0,237.0,4.0,6.0,254.0,220.82,182.33
2016,1,1,13,15,39.0,241.0,3.95,6.0,264.0,224.23,185.07
2016,1,1,13,30,49.0,245.0,3.9,6.0,274.0,226.35,186.47
2016,1,1,13,45,24.5,203.0,3.85,6.0,217.5,182.24,149.96
2016,1,1,14,0,0.0,161.0,3.8,6.0,161.0,139.24,114.46
2016,1,1,14,15,0.0,105.0,3.7,6.0,105.0,92.32,74.54
2016,1,1,14,30,0.0,49.0,3.6,6.0,49.0,43.28,32.22
2016,1,1,14,45,0.0,85.5,3.5,6.0,85.5,75.57,60.42
2016,1,1,15,0,0.0,122.0,3.4,6.0,122.0,104.42,85.51
2016,1,1,15,15,0.0,111.0,3.2,6.0,111.0,94.87,81.05
2016,1,1,15,30,0.0,100.0,3.0,6.0,100.0,85.8,73.01
2016,1,1,15,45,0.0,87.5,2.8,6.0,87.5,75.5,63.75
2016,1,1,16,0,0.0,75.0,2.6,6.0,75.0,65.08,54.3
2016,1,1,16,15,0.0,62.0,2.35,5.5,62.0,54.17,44.35
2016,1,1,16,30,0.0,49.0,2.1,5.0,49.0,43.16,34.13
2016,1,1,16,45,0.0,36.5,1.85,5.0,36.5,32.19,23.77
2016,1,1,17,0,0.0,24.0,1.6,5.0,24.0,21.14,13.24
2016,1,1,17,15,0.0,14.0,1.55,4.5,14.0,12.31,3.71
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.64,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.0,0.8,4.5,2.0,1.82,0.0
2016,1,2,8,0,0.0,4.0,0.8,5.0,4.0,3.5,0.0
2016,1,2,8,15,0.0,7.0,0.8,5.0,7.0,6.14,0.0
2016,1,2,8,30,0.0,10.0,0.8,5.0,10.0,8.78,2.08
2016,1,2,8,45,0.0,14.0,0.85,5.0,14.0,12.3,5.28
2016,1,2,9,0,0.0,18.0,0.9,5.0,18.0,15.82,8.47
2016,1,2,9,15,0.0,21.5,0.85,5.0,21.5,18.91,11.24
2016,1,2,9,30,0.0,25.0,0.8,5.0,25.0,22.01,13.98
2016,1,2,9,45,3.5,86.5,0.8,5.5,88.0,80.06,65.01
2016,1,2,10,0,7.0,148.0,0.8,6.0,151.0,144.05,119.54
2016,1,2,10,15,26.5,173.0,0.8,6.0,185.5,181.22,150.83
2016,1,2,10,30,46.0,198.0,0.8,6.0,220.0,228.25,189.77
2016,1,2,10,45,27.0,190.0,0.8,6.0,203.5,203.1,167.89
2016,1,2,11,0,8.0,182.0,0.8,6.0,187.0,171.9,141.34
2016,1,2,11,15,4.0,167.0,0.8,6.0,169.5,153.74,126.02
2016,1,2,11,30,0.0,152.0,0.8,6.0,152.0,136.46,111.36
2016,1,2,11,45,0.0,150.5,0.8,6.5,150.5,134.6,109.55
2016,1,2,12,0,0.0,149.0,0.8,7.0,149.0,132.83,107.79
2016,1,2,12,15,0.0,135.5,0.85,7.0,135.5,120.37,97.32
2016,1,2,12,30,0.0,122.0,0.9,7.0,122.0,108.15,87.06
2016,1,2,12,45,0.0,105.0,0.95,7.5,105.0,93.01,74.17
2016,1,2,13,0,0.0,88.0,1.0,8.0,88.0,77.98,61.35
2016,1,2,13,15,9.0,151.5,0.95,8.0,157.0,136.74,110.82
2016,1,2,13,30,18.0,215.0,0.9,8.0,226.0,192.36,156.46
2016,1,2,13,45,16.5,207.5,0.9,8.5,217.5,183.51,148.72
2016,1,2,14,0,15.0,200.0,0.9,9.0,209.0,174.79,141.43
2016,1,2,14,15,9.0,182.5,0.8,9.0,188.0,157.37,127.36
2016,1,2,14,30,3.0,165.0,0.7,9.0,167.0,140.77,114.03
2016,1,2,14,45,13.0,168.0,0.6,9.0,174.5,142.39,115.16
2016,1,2,15,0,23.0,171.0,0.5,9.0,182.0,142.18,114.96
2016,1,2,15,15,20.0,157.0,0.4,8.5,165.5,128.28,109.32
2016,1,2,15,30,17.0,143.0,0.3,8.0,149.0,117.08,99.88
2016,1,2,15,45,13.0,127.0,0.25,8.0,131.0,104.49,88.92
2016,1,2,16,0,9.0,111.0,0.2,8.0,113.0,91.74,77.67
2016,1,2,16,15,4.5,93.0,0.2,7.5,94.0,77.44,64.97
2016,1,2,16,30,0.0,75.0,0.2,7.0,75.0,62.97,51.85
2016,1,2,16,45,0.0,56.5,0.2,6.5,56.5,48.0,37.98
2016,1,2,17,0,0.0,38.0,0.2,6.0,38.0,32.82,23.68
2016,1,2,17,15,0.0,22.5,0.25,5.5,22.5,19.76,9.75
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,6.37,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,158.0,14.5,2.65,4.5,28.0,98.2,0.0
2016,1,3,8,0,316.0,29.0,3.0,5.0,56.0,249.62,187.31
2016,1,3,8,15,420.0,39.5,3.0,5.5,99.5,329.95,275.85
2016,1,3,8,30,524.0,50.0,3.0,6.0,143.0,414.55,352.0
2016,1,3,8,45,308.5,79.5,3.05,6.5,138.5,318.55,272.49
2016,1,3,9,0,93.0,109.0,3.1,7.0,134.0,192.6,163.27
2016,1,3,9,15,103.5,127.0,3.1,7.5,159.5,217.82,185.06
2016,1,3,9,30,114.0,145.0,3.1,8.0,185.0,242.67,205.65
2016,1,3,9,45,150.0,162.5,3.15,9.0,221.5,283.75,239.49
2016,1,3,10,0,186.0,180.0,3.2,10.0,258.0,324.29,272.01
2016,1,3,10,15,144.5,196.5,3.15,10.5,260.0,309.74,257.76
2016,1,3,10,30,103.0,213.0,3.1,11.0,262.0,283.81,234.56
2016,1,3,10,45,64.0,209.5,3.05,11.5,241.0,248.83,204.24
2016,1,3,11,0,25.0,206.0,3.0,12.0,220.0,206.68,168.14
2016,1,3,11,15,73.5,234.0,2.95,12.5,275.5,271.92,221.61
2016,1,3,11,30,122.0,262.0,2.9,13.0,331.0,333.67,270.63
2016,1,3,11,45,182.0,266.5,2.9,13.5,372.5,366.87,296.42
2016,1,3,12,0,242.0,271.0,2.9,14.0,414.0,396.54,318.88
2016,1,3,12,15,577.0,181.0,2.9,14.0,524.5,496.4,397.89
2016,1,3,12,30,912.0,91.0,2.9,14.0,635.0,564.96,448.65
2016,1,3,12,45,914.5,90.0,2.9,14.5,634.0,531.49,418.34
2016,1,3,13,0,917.0,89.0,2.9,15.0,633.0,495.37,385.96
2016,1,3,13,15,914.5,88.0,2.9,15.0,623.0,454.7,350.05
2016,1,3,13,30,912.0,87.0,2.9,15.0,613.0,412.05,311.71
2016,1,3,13,45,908.5,85.0,2.95,15.0,595.0,366.42,270.3
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,319.29,227.08
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,269.79,182.21
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,214.63,134.13
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,162.43,92.23
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,110.49,58.42
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,59.33,47.14
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,53.57,42.26
2016,1,3,15,45,792.0,64.5,2.3,14.0,337.5,50.98,40.04
2016,1,3,16,0,766.0,60.0,2.1,14.0,294.0,48.36,37.75
2016,1,3,16,15,718.5,55.0,1.9,12.5,246.5,45.18,35.1
2016,1,3,16,30,671.0,50.0,1.7,11.0,199.0,42.0,32.3
2016,1,3,16,45,599.5,42.5,1.5,10.0,151.5,36.4,27.08
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,30.72,21.51
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,21.78,11.44
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,12.73,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.0,12.5,2.65,1.5,31.5,134.65,0.0
2016,1,4,8,0,458.0,25.0,3.0,2.0,63.0,317.68,240.63
2016,1,4,8,15,560.0,32.5,2.95,2.5,110.5,398.67,335.97
2016,1,4,8,30,662.0,40.0,2.9,3.0,158.0,482.47,412.31
2016,1,4,8,45,720.0,44.5,2.9,4.0,207.5,536.77,459.69
2016,1,4,9,0,778.0,49.0,2.9,5.0,257.0,590.46,503.8
2016,1,4,9,15,814.5,52.5,2.9,5.5,304.5,627.44,533.16
2016,1,4,9,30,851.0,56.0,2.9,6.0,352.0,656.73,554.69
2016,1,4,9,45,875.5,59.0,2.95,7.0,395.0,680.24,570.19
2016,1,4,10,0,900.0,62.0,3.0,8.0,438.0,700.86,583.01
2016,1,4,10,15,917.0,63.5,2.95,8.5,475.0,711.3,588.34
2016,1,4,10,30,934.0,65.0,2.9,9.0,512.0,718.37,591.13
2016,1,4,10,45,945.0,67.0,2.9,9.5,542.5,718.43,588.92
2016,1,4,11,0,956.0,69.0,2.9,10.0,573.0,714.87,583.38
2016,1,4,11,15,963.5,70.0,2.85,10.5,596.0,704.26,572.21
2016,1,4,11,30,971.0,71.0,2.8,11.0,619.0,690.07,558.28
2016,1,4,11,45,971.5,73.0,2.75,11.5,633.0,669.12,539.09
2016,1,4,12,0,972.0,75.0,2.7,12.0,647.0,644.91,517.27
2016,1,4,12,15,973.5,75.5,2.65,12.0,653.0,616.57,492.99
2016,1,4,12,30,975.0,76.0,2.6,12.0,659.0,585.18,465.91
2016,1,4,12,45,973.0,76.5,2.6,12.0,656.5,549.15,434.85
2016,1,4,13,0,971.0,77.0,2.6,12.0,654.0,510.57,401.04
2016,1,4,13,15,967.0,76.5,2.6,12.0,643.0,467.88,363.18
2016,1,4,13,30,963.0,76.0,2.6,12.0,632.0,423.18,322.79
2016,1,4,13,45,955.0,75.0,2.6,12.5,612.5,374.95,278.28
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,325.48,232.34
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,274.45,186.11
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,222.86,140.62
2016,1,4,14,45,908.5,70.5,2.6,12.0,505.0,169.7,97.56
2016,1,4,15,0,891.0,69.0,2.6,12.0,471.0,117.17,62.99
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.5,58.1,46.6
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,49.74,39.34
2016,1,4,15,45,816.5,61.0,2.15,11.0,345.0,48.2,38.04
2016,1,4,16,0,785.0,58.0,2.0,11.0,300.0,46.7,36.73
2016,1,4,16,15,737.5,53.0,1.8,10.0,251.5,43.44,33.9
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,40.17,30.94
2016,1,4,16,45,613.0,41.5,1.45,8.0,154.5,35.41,26.44
2016,1,4,17,0,536.0,35.0,1.3,7.0,106.0,30.64,21.68
2016,1,4,17,15,392.0,24.5,1.35,6.5,64.5,21.7,11.81
2016,1,4,17,30,248.0,14.0,1.4,6.0,23.0,12.73,0.0
2016,1,4,17,45,124.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,154.5,14.5,2.95,1.5,27.5,96.42,0.0
2016,1,5,8,0,309.0,29.0,3.1,2.0,55.0,245.58,185.25
2016,1,5,8,15,413.5,39.5,3.1,2.5,98.5,326.66,276.05
2016,1,5,8,30,518.0,50.0,3.1,3.0,142.0,411.66,353.51
2016,1,5,8,45,580.5,57.5,3.1,3.5,189.0,469.22,404.67
2016,1,5,9,0,643.0,65.0,3.1,4.0,236.0,526.86,453.55
2016,1,5,9,15,684.0,70.0,3.0,4.0,281.5,566.52,486.26
2016,1,5,9,30,725.0,75.0,2.9,4.0,327.0,604.52,516.38
2016,1,5,9,45,751.5,79.5,2.85,4.5,368.0,626.35,531.91
2016,1,5,10,0,778.0,84.0,2.8,5.0,409.0,649.54,547.89
2016,1,5,10,15,624.5,125.5,2.75,5.0,401.0,590.06,496.75
2016,1,5,10,30,471.0,167.0,2.7,5.0,393.0,518.41,436.23
2016,1,5,10,45,659.5,130.0,2.65,5.5,467.0,603.99,505.01
2016,1,5,11,0,848.0,93.0,2.6,6.0,541.0,675.87,559.95
2016,1,5,11,15,649.5,154.5,2.6,6.5,506.0,597.05,492.88
2016,1,5,11,30,451.0,216.0,2.6,7.0,471.0,512.09,421.92
2016,1,5,11,45,676.5,151.5,2.6,8.0,545.0,575.53,471.76
2016,1,5,12,0,902.0,87.0,2.6,9.0,619.0,618.59,502.89
2016,1,5,12,15,609.5,176.5,2.6,9.5,538.0,516.48,418.34
2016,1,5,12,30,317.0,266.0,2.6,10.0,457.0,413.24,333.97
2016,1,5,12,45,286.0,271.0,2.6,10.5,442.5,386.16,311.16
2016,1,5,13,0,255.0,276.0,2.6,11.0,428.0,360.22,288.96
2016,1,5,13,15,230.0,273.5,2.6,11.0,409.5,330.78,264.6
2016,1,5,13,30,205.0,271.0,2.6,11.0,391.0,305.01,243.19
2016,1,5,13,45,166.5,263.0,2.6,11.5,358.5,272.3,216.23
2016,1,5,14,0,128.0,255.0,2.6,12.0,326.0,242.87,192.37
2016,1,5,14,15,427.0,181.5,2.55,12.0,401.0,239.52,177.8
2016,1,5,14,30,726.0,108.0,2.5,12.0,476.0,209.52,138.45
2016,1,5,14,45,396.0,150.5,2.5,12.0,349.5,159.45,111.47
2016,1,5,15,0,66.0,193.0,2.5,12.0,223.0,154.41,122.83
2016,1,5,15,15,61.0,177.5,2.35,11.5,203.5,136.24,109.94
2016,1,5,15,30,56.0,162.0,2.2,11.0,184.0,124.05,105.38
2016,1,5,15,45,48.5,143.5,2.05,11.0,161.0,111.12,94.15
2016,1,5,16,0,41.0,125.0,1.9,11.0,138.0,97.87,82.48
2016,1,5,16,15,33.5,105.5,1.8,10.5,115.0,83.67,69.94
2016,1,5,16,30,26.0,86.0,1.7,10.0,92.0,69.15,56.84
2016,1,5,16,45,13.0,66.0,1.65,9.5,69.0,55.17,43.96
2016,1,5,17,0,0.0,46.0,1.6,9.0,46.0,39.02,28.91
2016,1,5,17,15,0.0,27.5,1.75,9.0,27.5,23.81,13.62
2016,1,5,17,30,0.0,9.0,1.9,9.0,9.0,8.19,0.0
2016,1,5,17,45,0.0,4.5,2.05,9.0,4.5,4.09,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,85.0,17.0,2.35,5.5,24.0,61.29,0.0
2016,1,6,8,0,170.0,34.0,2.5,6.0,48.0,174.74,128.28
2016,1,6,8,15,268.0,49.0,2.55,6.0,88.5,251.81,209.58
2016,1,6,8,30,366.0,64.0,2.6,6.0,129.0,333.38,283.31
2016,1,6,8,45,422.5,76.0,2.65,6.5,172.5,387.86,331.38
2016,1,6,9,0,479.0,88.0,2.7,7.0,216.0,443.17,378.23
2016,1,6,9,15,239.5,59.0,2.65,7.0,123.0,247.19,212.96
2016,1,6,9,30,0.0,30.0,2.6,7.0,30.0,26.42,17.59
2016,1,6,9,45,0.0,47.0,2.6,7.5,47.0,41.47,30.78
2016,1,6,10,0,0.0,64.0,2.6,8.0,64.0,56.56,43.75
2016,1,6,10,15,0.0,56.5,2.6,8.0,56.5,49.91,37.87
2016,1,6,10,30,0.0,49.0,2.6,8.0,49.0,43.27,32.03
2016,1,6,10,45,0.0,46.5,2.65,8.5,46.5,41.06,29.99
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,38.86,27.97
2016,1,6,11,15,0.0,81.5,2.7,9.0,81.5,72.16,56.46
2016,1,6,11,30,0.0,119.0,2.7,9.0,119.0,106.1,85.15
2016,1,6,11,45,0.0,107.5,2.7,9.5,107.5,95.51,75.92
2016,1,6,12,0,0.0,96.0,2.7,10.0,96.0,85.12,66.96
2016,1,6,12,15,0.0,128.0,2.65,10.0,128.0,113.69,90.97
2016,1,6,12,30,0.0,160.0,2.6,10.0,160.0,141.92,114.48
2016,1,6,12,45,0.0,135.5,2.55,10.5,135.5,119.92,95.89
2016,1,6,13,0,0.0,111.0,2.5,11.0,111.0,98.23,77.63
2016,1,6,13,15,0.0,87.0,2.45,11.0,87.0,77.09,59.92
2016,1,6,13,30,0.0,63.0,2.4,11.0,63.0,55.74,41.93
2016,1,6,13,45,0.0,48.0,2.35,11.0,48.0,42.42,30.67
2016,1,6,14,0,0.0,33.0,2.3,11.0,33.0,29.13,19.36
2016,1,6,14,15,0.0,46.5,2.3,11.0,46.5,41.08,29.63
2016,1,6,14,30,0.0,60.0,2.3,11.0,60.0,53.04,39.91
2016,1,6,14,45,0.0,63.5,2.3,11.0,63.5,56.13,42.63
2016,1,6,15,0,0.0,67.0,2.3,11.0,67.0,59.23,45.38
2016,1,6,15,15,0.0,61.0,2.1,11.0,61.0,53.89,40.91
2016,1,6,15,30,0.0,55.0,1.9,11.0,55.0,48.56,38.28
2016,1,6,15,45,0.0,48.5,1.75,11.0,48.5,42.79,33.16
2016,1,6,16,0,0.0,42.0,1.6,11.0,42.0,37.03,28.0
2016,1,6,16,15,0.0,34.5,1.35,10.5,34.5,30.39,22.04
2016,1,6,16,30,0.0,27.0,1.1,10.0,27.0,23.76,15.99
2016,1,6,16,45,0.0,20.5,0.85,10.0,20.5,18.02,10.65
2016,1,6,17,0,0.0,14.0,0.6,10.0,14.0,12.3,5.28
2016,1,6,17,15,0.0,8.0,0.55,10.0,8.0,7.02,0.1
2016,1,6,17,30,0.0,2.0,0.5,10.0,2.0,1.75,0.0
2016,1,6,17,45,0.0,1.0,0.5,10.0,1.0,0.91,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,174.5,13.5,2.2,7.5,28.0,106.44,0.0
2016,1,7,8,0,349.0,27.0,2.3,8.0,56.0,266.75,195.99
2016,1,7,8,15,455.5,36.5,2.35,8.0,101.0,349.0,288.15
2016,1,7,8,30,562.0,46.0,2.4,8.0,146.0,435.17,365.38
2016,1,7,8,45,625.0,51.5,2.5,8.5,193.5,491.41,414.44
2016,1,7,9,0,688.0,57.0,2.6,9.0,241.0,543.51,458.04
2016,1,7,9,15,727.5,61.5,2.6,9.5,287.0,583.11,489.24
2016,1,7,9,30,767.0,66.0,2.6,10.0,333.0,620.78,517.61
2016,1,7,9,45,800.5,67.5,2.65,11.0,375.5,648.45,536.37
2016,1,7,10,0,834.0,69.0,2.7,12.0,418.0,673.38,552.4
2016,1,7,10,15,852.5,71.0,2.65,13.0,455.0,685.5,557.93
2016,1,7,10,30,871.0,73.0,2.6,14.0,492.0,689.46,557.33
2016,1,7,10,45,888.5,73.0,2.6,15.0,522.5,692.26,556.13
2016,1,7,11,0,906.0,73.0,2.6,16.0,553.0,691.62,552.01
2016,1,7,11,15,915.0,74.0,2.7,17.0,576.5,682.94,542.32
2016,1,7,11,30,924.0,75.0,2.8,18.0,600.0,670.8,530.0
2016,1,7,11,45,931.5,75.0,2.95,19.0,615.5,653.19,513.73
2016,1,7,12,0,939.0,75.0,3.1,20.0,631.0,632.2,494.72
2016,1,7,12,15,942.0,75.5,3.1,20.0,638.0,605.84,472.74
2016,1,7,12,30,945.0,76.0,3.1,20.0,645.0,576.42,448.02
2016,1,7,12,45,948.5,74.5,3.15,20.5,644.5,542.35,418.59
2016,1,7,13,0,952.0,73.0,3.2,21.0,644.0,505.48,386.37
2016,1,7,13,15,949.5,72.5,3.2,21.0,634.0,464.34,350.8
2016,1,7,13,30,947.0,72.0,3.2,21.0,624.0,421.1,312.71
2016,1,7,13,45,942.5,70.5,3.2,21.0,606.5,374.39,271.14
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,326.17,227.74
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,275.47,182.76
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,224.14,138.25
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,171.82,96.07
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,119.77,61.18
2016,1,7,15,15,871.0,61.0,2.5,19.5,432.0,67.69,40.23
2016,1,7,15,30,851.0,59.0,2.1,19.0,393.0,52.1,40.09
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.5,44.05,33.21
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,42.41,31.89
2016,1,7,16,15,749.0,49.0,1.35,17.0,256.5,39.87,29.78
2016,1,7,16,30,705.0,45.0,1.3,16.0,209.0,37.34,27.56
2016,1,7,16,45,632.0,39.5,1.3,15.0,161.0,33.38,23.93
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,29.45,20.09
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,21.97,12.3
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.34,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,7.28,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,154.0,14.5,2.3,7.5,27.5,96.39,0.0
2016,1,8,8,0,308.0,29.0,2.4,8.0,55.0,245.43,180.14
2016,1,8,8,15,415.5,39.5,2.3,8.5,99.0,328.98,271.28
2016,1,8,8,30,523.0,50.0,2.2,9.0,143.0,416.35,348.31
2016,1,8,8,45,583.0,58.0,2.15,9.5,190.0,473.39,397.22
2016,1,8,9,0,643.0,66.0,2.1,10.0,237.0,530.47,443.73
2016,1,8,9,15,548.5,89.0,2.35,10.5,253.5,500.12,418.79
2016,1,8,9,30,454.0,112.0,2.6,11.0,270.0,460.65,385.91
2016,1,8,9,45,430.0,132.5,2.85,12.0,297.0,467.37,389.34
2016,1,8,10,0,406.0,153.0,3.1,13.0,324.0,471.32,389.99
2016,1,8,10,15,343.5,179.5,3.25,13.5,333.0,441.09,363.51
2016,1,8,10,30,281.0,206.0,3.4,14.0,342.0,421.64,345.47
2016,1,8,10,45,234.5,225.5,3.55,15.0,343.5,393.24,320.26
2016,1,8,11,0,188.0,245.0,3.7,16.0,345.0,375.64,303.63
2016,1,8,11,15,182.0,256.5,3.7,16.5,356.5,376.07,302.55
2016,1,8,11,30,176.0,268.0,3.7,17.0,368.0,375.78,300.86
2016,1,8,11,45,88.0,142.0,3.7,17.5,192.0,190.83,152.44
2016,1,8,12,0,0.0,16.0,3.7,18.0,16.0,14.12,6.11
2016,1,8,12,15,118.0,150.0,3.6,18.0,221.5,206.91,165.32
2016,1,8,12,30,236.0,284.0,3.5,18.0,427.0,384.98,304.69
2016,1,8,12,45,118.0,191.5,3.45,18.5,263.0,232.57,183.41
2016,1,8,13,0,0.0,99.0,3.4,19.0,99.0,87.71,66.57
2016,1,8,13,15,243.0,158.5,3.25,19.0,301.0,242.32,189.33
2016,1,8,13,30,486.0,218.0,3.1,19.0,503.0,369.94,283.26
2016,1,8,13,45,694.5,151.5,3.0,19.5,545.0,358.71,266.05
2016,1,8,14,0,903.0,85.0,2.9,20.0,587.0,332.35,234.51
2016,1,8,14,15,893.0,83.5,2.7,20.0,561.5,282.86,190.19
2016,1,8,14,30,883.0,82.0,2.5,20.0,536.0,227.75,142.55
2016,1,8,14,45,865.0,81.0,2.3,20.0,502.5,176.26,101.12
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,125.61,66.86
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,74.39,44.72
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,57.03,44.36
2016,1,8,15,45,780.0,68.5,1.1,18.5,348.0,53.75,41.71
2016,1,8,16,0,756.0,63.0,0.8,18.0,305.0,50.41,38.93
2016,1,8,16,15,709.0,58.0,0.75,17.0,257.0,47.31,36.36
2016,1,8,16,30,662.0,53.0,0.7,16.0,209.0,44.22,33.67
2016,1,8,16,45,592.0,45.5,0.7,15.5,161.0,35.44,25.73
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,30.33,20.83
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,27.66,17.09
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,23.29,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,104.98,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,263.8,197.53
2016,1,9,8,15,449.0,38.0,6.55,5.0,101.5,347.84,294.23
2016,1,9,8,30,557.0,48.0,6.7,5.0,147.0,435.8,376.41
2016,1,9,8,45,627.5,53.5,6.85,5.5,196.5,497.17,432.4
2016,1,9,9,0,698.0,59.0,7.0,6.0,246.0,554.22,482.57
2016,1,9,9,15,739.0,63.5,7.0,6.5,293.0,595.32,516.95
2016,1,9,9,30,780.0,68.0,7.0,7.0,340.0,634.44,548.36
2016,1,9,9,45,811.0,70.5,7.05,7.5,383.5,661.98,569.09
2016,1,9,10,0,842.0,73.0,7.1,8.0,427.0,686.68,587.05
2016,1,9,10,15,861.0,75.5,7.1,8.0,464.5,699.94,596.45
2016,1,9,10,30,880.0,78.0,7.1,8.0,502.0,709.85,603.17
2016,1,9,10,45,892.5,80.0,7.1,8.5,533.0,711.23,601.63
2016,1,9,11,0,905.0,82.0,7.1,9.0,564.0,704.83,593.8
2016,1,9,11,15,914.0,83.5,7.05,9.0,587.5,696.69,585.33
2016,1,9,11,30,923.0,85.0,7.0,9.0,611.0,685.05,573.95
2016,1,9,11,45,684.0,159.5,6.95,9.0,555.0,594.63,496.25
2016,1,9,12,0,445.0,234.0,6.9,9.0,499.0,498.5,414.26
2016,1,9,12,15,690.5,161.0,6.85,9.0,577.5,554.04,459.92
2016,1,9,12,30,936.0,88.0,6.8,9.0,656.0,588.17,485.89
2016,1,9,12,45,605.5,182.5,6.75,9.5,550.0,476.44,390.88
2016,1,9,13,0,275.0,277.0,6.7,10.0,444.0,373.61,304.95
2016,1,9,13,15,600.5,182.0,6.65,10.0,538.0,414.89,334.7
2016,1,9,13,30,926.0,87.0,6.6,10.0,632.0,431.66,339.8
2016,1,9,13,45,526.0,173.5,6.55,10.0,481.5,321.46,252.27
2016,1,9,14,0,126.0,260.0,6.5,10.0,331.0,248.23,199.94
2016,1,9,14,15,73.0,228.5,6.45,9.5,269.5,204.57,165.36
2016,1,9,14,30,20.0,197.0,6.4,9.0,208.0,169.29,138.19
2016,1,9,14,45,10.0,170.5,6.4,9.0,176.0,144.88,118.26
2016,1,9,15,0,0.0,144.0,6.4,9.0,144.0,121.84,99.37
2016,1,9,15,15,0.0,131.5,6.25,8.5,131.5,110.9,90.41
2016,1,9,15,30,0.0,119.0,6.1,8.0,119.0,100.51,85.68
2016,1,9,15,45,0.0,105.5,6.0,8.0,105.5,89.57,75.98
2016,1,9,16,0,0.0,92.0,5.9,8.0,92.0,78.52,66.07
2016,1,9,16,15,0.0,77.5,5.55,7.5,77.5,66.59,55.33
2016,1,9,16,30,0.0,63.0,5.2,7.0,63.0,54.53,44.3
2016,1,9,16,45,0.0,48.5,4.9,6.5,48.5,42.35,32.98
2016,1,9,17,0,0.0,34.0,4.6,6.0,34.0,29.99,21.35
2016,1,9,17,15,0.0,21.5,4.35,5.5,21.5,18.94,10.53
2016,1,9,17,30,0.0,9.0,4.1,5.0,9.0,7.91,0.0
2016,1,9,17,45,0.0,4.5,3.9,4.5,4.5,4.09,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,184.0,14.0,2.7,-0.5,29.5,112.44,0.0
2016,1,10,8,0,368.0,28.0,3.0,0.0,59.0,279.72,212.16
2016,1,10,8,15,475.0,38.0,3.1,0.5,105.5,363.95,309.44
2016,1,10,8,30,582.0,48.0,3.2,1.0,152.0,452.09,390.37
2016,1,10,8,45,646.5,54.5,3.3,1.5,201.5,511.55,443.67
2016,1,10,9,0,711.0,61.0,3.4,2.0,251.0,566.05,490.55
2016,1,10,9,15,751.0,65.5,3.35,2.5,299.0,606.89,523.56
2016,1,10,9,30,791.0,70.0,3.3,3.0,347.0,645.64,553.46
2016,1,10,9,45,819.5,73.0,3.25,3.5,390.5,672.27,572.3
2016,1,10,10,0,848.0,76.0,3.2,4.0,434.0,695.99,588.41
2016,1,10,10,15,867.0,78.5,3.05,4.5,472.0,709.34,595.65
2016,1,10,10,30,886.0,81.0,2.9,5.0,510.0,719.31,600.2
2016,1,10,10,45,900.0,83.0,2.8,5.5,541.5,721.74,598.9
2016,1,10,11,0,914.0,85.0,2.7,6.0,573.0,716.22,591.48
2016,1,10,11,15,922.5,86.5,2.55,6.0,596.5,707.64,582.31
2016,1,10,11,30,931.0,88.0,2.4,6.0,620.0,695.55,570.35
2016,1,10,11,45,933.5,89.5,2.3,6.5,635.0,676.21,552.03
2016,1,10,12,0,936.0,91.0,2.2,7.0,650.0,653.64,531.14
2016,1,10,12,15,938.0,91.5,2.1,7.0,657.0,626.64,507.59
2016,1,10,12,30,940.0,92.0,2.0,7.0,664.0,596.62,481.33
2016,1,10,12,45,939.0,92.0,1.9,7.5,662.5,561.74,450.02
2016,1,10,13,0,938.0,92.0,1.8,8.0,661.0,524.31,416.2
2016,1,10,13,15,934.0,91.5,1.7,8.0,650.5,482.77,379.27
2016,1,10,13,30,930.0,91.0,1.6,8.0,640.0,439.26,339.94
2016,1,10,13,45,921.0,90.5,1.55,8.5,621.0,392.29,296.75
2016,1,10,14,0,912.0,90.0,1.5,9.0,602.0,340.49,249.18
2016,1,10,14,15,901.0,88.5,1.5,9.0,575.5,289.53,202.68
2016,1,10,14,30,890.0,87.0,1.5,9.0,549.0,238.2,156.6
2016,1,10,14,45,876.0,84.0,1.5,9.0,515.5,185.08,111.88
2016,1,10,15,0,862.0,81.0,1.5,9.0,482.0,132.41,73.76
2016,1,10,15,15,840.5,78.0,1.45,8.5,442.5,80.2,48.66
2016,1,10,15,30,819.0,75.0,1.4,8.0,403.0,57.72,47.01
2016,1,10,15,45,786.5,71.5,1.4,8.0,358.0,56.06,45.63
2016,1,10,16,0,754.0,68.0,1.4,8.0,313.0,54.44,44.23
2016,1,10,16,15,707.5,62.5,1.25,7.0,264.5,51.05,41.31
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,43.54,34.49
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.5,39.04,30.19
2016,1,10,17,0,508.0,43.0,0.9,5.0,119.0,34.53,25.66
2016,1,10,17,15,254.0,38.0,0.95,4.5,76.0,29.71,20.06
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,26.17,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,7,45,79.5,15.0,1.1,1.5,21.5,56.79,0.0
2016,1,11,8,0,159.0,30.0,1.2,2.0,43.0,162.61,120.84
2016,1,11,8,15,213.5,47.5,1.25,2.5,78.0,218.53,183.19
2016,1,11,8,30,268.0,65.0,1.3,3.0,113.0,275.94,235.82
2016,1,11,8,45,301.5,81.5,1.4,3.5,150.5,319.87,274.94
2016,1,11,9,0,335.0,98.0,1.5,4.0,188.0,363.79,312.53
2016,1,11,9,15,368.5,109.0,1.5,4.5,224.5,400.66,342.83
2016,1,11,9,30,402.0,120.0,1.5,5.0,261.0,436.89,371.57
2016,1,11,9,45,436.5,130.5,1.55,6.0,300.5,472.15,398.16
2016,1,11,10,0,471.0,141.0,1.6,7.0,340.0,505.89,422.79
2016,1,11,10,15,655.5,115.0,1.55,7.5,418.0,608.03,502.31
2016,1,11,10,30,840.0,89.0,1.5,8.0,496.0,698.41,569.24
2016,1,11,10,45,851.5,92.0,1.5,8.5,526.5,700.58,567.29
2016,1,11,11,0,863.0,95.0,1.5,9.0,557.0,699.3,563.66
2016,1,11,11,15,602.5,170.5,1.45,9.0,499.5,586.7,473.92
2016,1,11,11,30,342.0,246.0,1.4,9.0,442.0,470.48,380.8
2016,1,11,11,45,288.0,263.0,1.4,9.5,431.0,441.18,356.55
2016,1,11,12,0,234.0,280.0,1.4,10.0,420.0,405.85,327.13
2016,1,11,12,15,253.0,280.5,1.4,10.0,433.5,405.79,326.62
2016,1,11,12,30,272.0,281.0,1.4,10.0,447.0,408.49,327.79
2016,1,11,12,45,309.0,273.0,1.45,10.5,461.5,404.91,323.55
2016,1,11,13,0,346.0,265.0,1.5,11.0,476.0,398.14,316.41
2016,1,11,13,15,372.0,254.5,1.5,11.0,478.0,381.17,301.33
2016,1,11,13,30,398.0,244.0,1.5,11.0,480.0,361.53,283.63
2016,1,11,13,45,251.0,252.0,1.5,11.5,399.5,295.28,231.6
2016,1,11,14,0,104.0,260.0,1.5,12.0,319.0,245.07,193.97
2016,1,11,14,15,145.0,249.5,1.45,12.0,327.5,235.05,184.11
2016,1,11,14,30,186.0,239.0,1.4,12.0,336.0,222.94,172.05
2016,1,11,14,45,505.5,162.5,1.4,12.0,404.0,190.93,131.77
2016,1,11,15,0,825.0,86.0,1.4,12.0,472.0,135.61,76.49
2016,1,11,15,15,802.5,83.0,1.3,11.5,433.0,85.24,51.72
