Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,0.0,116.0,2.9,16.0,116.0,108.16,85.72
2016,2,1,9,45,0.0,130.5,3.25,17.0,130.5,121.44,96.15
2016,2,1,10,0,0.0,145.0,3.6,18.0,145.0,134.65,106.37
2016,2,1,10,15,104.5,194.0,3.9,18.5,250.0,286.57,231.6
2016,2,1,10,30,209.0,243.0,4.2,19.0,355.0,415.57,333.84
2016,2,1,10,45,551.5,167.0,4.5,19.5,485.5,608.0,487.09
2016,2,1,11,0,894.0,91.0,4.8,20.0,616.0,767.23,607.48
2016,2,1,11,15,903.0,92.5,5.05,20.0,642.0,760.66,601.98
2016,2,1,11,30,912.0,94.0,5.3,20.0,668.0,750.51,594.8
2016,2,1,11,45,913.5,96.5,5.55,20.5,684.5,732.66,580.09
2016,2,1,12,0,915.0,99.0,5.8,21.0,701.0,711.49,562.25
2016,2,1,12,15,917.5,99.5,5.95,21.0,710.0,685.79,541.52
2016,2,1,12,30,920.0,100.0,6.1,21.0,719.0,656.99,518.05
2016,2,1,12,45,918.5,101.0,6.35,21.5,719.0,623.38,489.66
2016,2,1,13,0,917.0,102.0,6.6,22.0,719.0,587.15,458.68
2016,2,1,13,15,914.0,101.5,6.75,22.0,710.5,546.38,424.24
2016,2,1,13,30,911.0,101.0,6.9,22.0,702.0,503.5,387.29
2016,2,1,13,45,903.0,101.0,7.05,22.0,684.0,457.09,346.71
2016,2,1,14,0,895.0,101.0,7.2,22.0,666.0,406.1,301.69
2016,2,1,14,15,885.5,99.5,7.2,22.0,641.0,354.87,255.65
2016,2,1,14,30,876.0,98.0,7.2,22.0,616.0,303.04,208.89
2016,2,1,14,45,857.5,97.0,7.2,22.0,582.0,249.44,161.78
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,196.68,117.94
2016,2,1,15,15,818.5,93.5,6.9,21.5,508.5,143.66,79.88
2016,2,1,15,30,798.0,91.0,6.6,21.0,469.0,92.26,54.29
2016,2,1,15,45,760.0,89.5,6.3,21.0,422.0,61.03,47.32
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,61.51,47.87
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.5,59.07,45.97
2016,2,1,16,30,641.0,77.0,4.9,20.0,278.0,56.62,43.98
2016,2,1,16,45,574.5,70.5,4.4,20.0,227.0,53.21,40.97
2016,2,1,17,0,508.0,64.0,3.9,20.0,176.0,49.82,37.83
2016,2,1,17,15,414.5,53.0,3.75,19.5,128.0,42.29,30.95
2016,2,1,17,30,321.0,42.0,3.6,19.0,80.0,34.57,23.52
2016,2,1,17,45,160.5,21.0,3.45,18.5,40.0,16.46,4.73
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,236.0,16.5,3.15,8.0,43.5,185.99,86.39
2016,2,2,8,0,472.0,33.0,3.5,9.0,87.0,368.27,299.93
2016,2,2,8,15,569.5,41.0,3.75,10.0,139.0,445.77,373.32
2016,2,2,8,30,667.0,49.0,4.0,11.0,191.0,535.22,450.3
2016,2,2,8,45,722.5,54.5,4.3,12.0,245.0,594.73,499.18
2016,2,2,9,0,778.0,60.0,4.6,13.0,299.0,653.64,545.29
2016,2,2,9,15,814.0,64.0,4.95,13.5,350.5,695.39,577.52
2016,2,2,9,30,850.0,68.0,5.3,14.0,402.0,734.98,607.24
2016,2,2,9,45,873.0,71.0,5.7,14.5,448.5,761.0,626.12
2016,2,2,10,0,896.0,74.0,6.1,15.0,495.0,777.59,637.53
2016,2,2,10,15,913.5,76.5,6.05,15.5,536.5,792.57,645.9
2016,2,2,10,30,931.0,79.0,6.0,16.0,578.0,804.08,651.62
2016,2,2,10,45,941.5,81.5,5.95,16.5,612.0,806.65,650.67
2016,2,2,11,0,952.0,84.0,5.9,17.0,646.0,805.49,647.11
2016,2,2,11,15,960.0,85.0,5.85,17.0,672.5,797.07,639.53
2016,2,2,11,30,968.0,86.0,5.8,17.0,699.0,784.91,629.36
2016,2,2,11,45,971.5,88.0,5.8,17.5,716.5,766.95,614.01
2016,2,2,12,0,975.0,90.0,5.8,18.0,734.0,745.41,594.74
2016,2,2,12,15,977.0,90.5,5.7,18.0,743.5,717.92,571.62
2016,2,2,12,30,979.0,91.0,5.6,18.0,753.0,687.16,545.75
2016,2,2,12,45,978.5,91.0,5.55,18.0,753.0,651.35,515.78
2016,2,2,13,0,978.0,91.0,5.5,18.0,753.0,612.7,483.07
2016,2,2,13,15,975.0,90.5,5.4,18.0,744.0,569.68,446.19
2016,2,2,13,30,972.0,90.0,5.3,18.0,735.0,524.39,406.72
2016,2,2,13,45,966.5,89.0,5.25,18.5,717.5,475.56,363.01
2016,2,2,14,0,961.0,88.0,5.2,19.0,700.0,425.1,317.19
2016,2,2,14,15,952.5,87.0,5.05,18.5,674.0,372.27,269.88
2016,2,2,14,30,944.0,86.0,4.9,18.0,648.0,318.54,221.35
2016,2,2,14,45,932.0,84.0,4.8,18.0,614.0,262.62,171.37
2016,2,2,15,0,920.0,82.0,4.7,18.0,580.0,206.65,123.92
2016,2,2,15,15,902.5,79.5,4.35,17.5,539.5,149.97,82.33
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,87.16,47.75
2016,2,2,15,45,860.5,74.0,3.7,17.0,452.5,55.81,43.51
2016,2,2,16,0,836.0,71.0,3.4,17.0,406.0,54.63,42.62
2016,2,2,16,15,800.5,67.0,2.95,16.0,355.5,52.59,41.11
2016,2,2,16,30,765.0,63.0,2.5,15.0,305.0,50.56,39.54
2016,2,2,16,45,708.0,58.0,2.1,14.0,251.5,47.58,37.02
2016,2,2,17,0,651.0,53.0,1.7,13.0,198.0,40.81,30.98
2016,2,2,17,15,556.5,45.0,1.7,12.0,146.0,35.45,25.96
2016,2,2,17,30,462.0,37.0,1.7,11.0,94.0,30.03,20.56
2016,2,2,17,45,280.5,24.0,1.75,10.5,53.5,19.68,8.01
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,10.01,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.0,16.0,4.85,2.5,45.0,194.2,103.46
2016,2,3,8,0,498.0,32.0,5.2,3.0,90.0,376.27,316.29
2016,2,3,8,15,590.0,40.0,5.35,3.5,142.5,460.0,397.5
2016,2,3,8,30,682.0,48.0,5.5,4.0,195.0,546.44,475.41
2016,2,3,8,45,742.5,52.0,5.65,4.5,250.0,608.04,528.34
2016,2,3,9,0,803.0,56.0,5.8,5.0,305.0,669.18,578.52
2016,2,3,9,15,836.5,59.5,5.7,5.5,356.5,708.94,608.63
2016,2,3,9,30,870.0,63.0,5.6,6.0,408.0,739.97,630.66
2016,2,3,9,45,894.5,65.5,5.55,7.0,455.0,766.82,647.74
2016,2,3,10,0,919.0,68.0,5.5,8.0,502.0,790.73,662.07
2016,2,3,10,15,934.5,70.0,5.45,8.0,543.5,803.87,670.28
2016,2,3,10,30,950.0,72.0,5.4,8.0,585.0,813.49,675.84
2016,2,3,10,45,961.0,74.0,5.4,8.5,619.0,815.99,675.03
2016,2,3,11,0,972.0,76.0,5.4,9.0,653.0,814.7,671.51
2016,2,3,11,15,979.5,77.0,5.35,9.5,679.0,805.86,662.16
2016,2,3,11,30,987.0,78.0,5.3,10.0,705.0,793.23,650.17
2016,2,3,11,45,988.0,80.0,5.3,10.5,722.5,773.36,633.11
2016,2,3,12,0,989.0,82.0,5.3,11.0,740.0,749.96,612.54
2016,2,3,12,15,991.5,82.5,5.2,11.0,749.0,722.57,588.99
2016,2,3,12,30,994.0,83.0,5.1,11.0,758.0,691.83,562.55
2016,2,3,12,45,992.0,83.5,5.1,11.5,758.0,655.27,530.53
2016,2,3,13,0,990.0,84.0,5.1,12.0,758.0,615.91,495.83
2016,2,3,13,15,987.5,84.0,5.05,12.0,749.5,573.22,458.6
2016,2,3,13,30,985.0,84.0,5.0,12.0,741.0,528.16,418.62
2016,2,3,13,45,979.5,83.5,4.95,12.5,723.5,479.24,373.93
2016,2,3,14,0,974.0,83.0,4.9,13.0,706.0,428.63,327.03
2016,2,3,14,15,966.0,81.5,4.85,12.5,680.5,374.93,278.05
2016,2,3,14,30,958.0,80.0,4.8,12.0,655.0,320.27,227.66
2016,2,3,14,45,945.0,79.5,4.8,12.0,621.0,264.62,176.68
2016,2,3,15,0,932.0,79.0,4.8,12.0,587.0,208.95,128.2
2016,2,3,15,15,915.5,76.5,4.7,12.0,546.5,151.66,84.58
2016,2,3,15,30,899.0,74.0,4.6,12.0,506.0,95.29,54.06
2016,2,3,15,45,875.0,71.5,4.5,12.0,459.5,53.91,42.7
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,53.05,42.08
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,50.96,40.47
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,48.86,38.81
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,45.81,36.11
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,42.77,33.28
2016,2,3,17,15,591.0,43.0,2.45,8.0,151.5,36.82,27.67
2016,2,3,17,30,504.0,35.0,2.3,7.0,99.0,28.18,19.37
2016,2,3,17,45,335.5,23.5,2.2,6.5,57.0,19.18,8.51
2016,2,3,18,0,167.0,12.0,2.1,6.0,15.0,10.91,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,260.5,16.0,1.2,2.0,47.0,198.59,115.05
2016,2,4,8,0,521.0,32.0,1.3,3.0,94.0,392.37,324.91
2016,2,4,8,15,610.0,39.5,1.3,4.0,147.0,474.47,399.46
2016,2,4,8,30,699.0,47.0,1.3,5.0,200.0,559.05,469.99
2016,2,4,8,45,750.5,52.5,1.35,6.0,254.0,616.68,515.0
2016,2,4,9,0,802.0,58.0,1.4,7.0,308.0,673.61,557.02
2016,2,4,9,15,836.0,61.5,1.45,7.5,360.0,713.89,585.58
2016,2,4,9,30,870.0,65.0,1.5,8.0,412.0,751.93,611.61
2016,2,4,9,45,893.0,68.0,1.6,9.0,459.5,771.83,623.06
2016,2,4,10,0,916.0,71.0,1.7,10.0,507.0,795.24,637.0
2016,2,4,10,15,932.0,73.0,1.8,10.0,548.5,808.77,645.92
2016,2,4,10,30,948.0,75.0,1.9,10.0,590.0,818.77,652.45
2016,2,4,10,45,960.0,76.5,2.0,10.5,624.5,821.45,652.65
2016,2,4,11,0,972.0,78.0,2.1,11.0,659.0,820.33,650.31
2016,2,4,11,15,980.0,79.5,2.1,11.0,686.0,812.39,643.56
2016,2,4,11,30,988.0,81.0,2.1,11.0,713.0,800.61,634.28
2016,2,4,11,45,984.0,86.0,2.15,11.5,729.5,780.3,618.29
2016,2,4,12,0,980.0,91.0,2.2,12.0,746.0,756.52,598.85
2016,2,4,12,15,982.5,91.0,2.15,12.0,755.5,728.67,576.33
2016,2,4,12,30,985.0,91.0,2.1,12.0,765.0,697.52,551.07
2016,2,4,12,45,988.5,90.0,2.1,12.5,766.0,662.8,522.06
2016,2,4,13,0,992.0,89.0,2.1,13.0,767.0,624.96,490.17
2016,2,4,13,15,989.5,88.5,2.0,13.0,758.5,581.59,453.8
2016,2,4,13,30,987.0,88.0,1.9,13.0,750.0,535.85,414.77
2016,2,4,13,45,984.0,86.5,1.85,13.0,733.0,486.85,372.43
2016,2,4,14,0,981.0,85.0,1.8,13.0,716.0,435.96,327.47
2016,2,4,14,15,972.5,83.5,1.75,13.0,690.0,381.64,278.9
2016,2,4,14,30,964.0,82.0,1.7,13.0,664.0,326.4,228.94
2016,2,4,14,45,943.0,84.0,1.65,13.0,628.0,270.55,179.24
2016,2,4,15,0,922.0,86.0,1.6,13.0,592.0,215.4,132.37
2016,2,4,15,15,905.0,83.5,1.45,13.0,551.5,151.63,83.73
2016,2,4,15,30,888.0,81.0,1.3,13.0,511.0,95.23,52.67
2016,2,4,15,45,864.5,77.5,1.2,13.0,464.0,58.25,46.36
2016,2,4,16,0,841.0,74.0,1.1,13.0,417.0,56.77,45.24
2016,2,4,16,15,806.0,70.0,1.0,12.0,366.0,54.83,43.8
2016,2,4,16,30,771.0,66.0,0.9,11.0,315.0,52.89,42.32
2016,2,4,16,45,718.5,60.0,0.85,10.5,261.0,49.14,39.01
2016,2,4,17,0,666.0,54.0,0.8,10.0,207.0,45.35,35.53
2016,2,4,17,15,578.5,46.0,0.9,9.0,154.5,36.14,27.01
2016,2,4,17,30,491.0,38.0,1.0,8.0,102.0,30.74,21.64
2016,2,4,17,45,326.5,25.5,1.15,7.0,59.5,20.91,10.36
2016,2,4,18,0,162.0,13.0,1.3,6.0,17.0,11.82,0.0
2016,2,4,18,15,81.0,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,223.0,18.5,2.25,3.0,45.5,186.23,114.91
2016,2,5,8,0,446.0,37.0,2.6,4.0,91.0,360.84,301.12
2016,2,5,8,15,537.5,45.5,2.6,4.5,142.5,442.71,377.13
2016,2,5,8,30,629.0,54.0,2.6,5.0,194.0,527.91,451.11
2016,2,5,8,45,680.0,61.0,2.65,6.0,246.5,584.94,497.4
2016,2,5,9,0,731.0,68.0,2.7,7.0,299.0,636.7,536.81
2016,2,5,9,15,767.0,72.5,3.15,8.0,349.5,678.93,568.81
2016,2,5,9,30,803.0,77.0,3.6,9.0,400.0,719.04,598.16
2016,2,5,9,45,825.5,81.5,4.05,10.0,446.0,746.36,616.94
2016,2,5,10,0,848.0,86.0,4.5,11.0,492.0,770.67,633.95
2016,2,5,10,15,723.0,122.0,4.45,11.5,488.5,717.76,590.25
2016,2,5,10,30,598.0,158.0,4.4,12.0,485.0,655.26,537.71
2016,2,5,10,45,604.5,167.5,4.4,12.5,514.5,662.5,541.09
2016,2,5,11,0,611.0,177.0,4.4,13.0,544.0,666.83,541.85
2016,2,5,11,15,578.5,197.5,4.35,13.0,556.5,645.96,523.59
2016,2,5,11,30,546.0,218.0,4.3,13.0,569.0,628.24,507.84
2016,2,5,11,45,537.5,228.0,4.25,13.5,581.5,615.33,495.4
2016,2,5,12,0,529.0,238.0,4.2,14.0,594.0,600.42,481.44
2016,2,5,12,15,519.0,245.5,4.15,14.0,598.5,580.36,464.5
2016,2,5,12,30,509.0,253.0,4.1,14.0,603.0,558.81,446.39
2016,2,5,12,45,504.5,255.0,4.05,14.0,602.0,534.3,425.99
2016,2,5,13,0,500.0,257.0,4.0,14.0,601.0,508.47,404.35
2016,2,5,13,15,493.5,256.5,3.95,14.0,593.0,478.37,379.12
2016,2,5,13,30,487.0,256.0,3.9,14.0,585.0,447.51,352.93
2016,2,5,13,45,701.5,179.5,3.9,14.5,640.5,447.0,347.52
2016,2,5,14,0,916.0,103.0,3.9,15.0,696.0,430.12,325.97
2016,2,5,14,15,907.5,101.5,3.85,14.5,671.0,374.59,276.72
2016,2,5,14,30,899.0,100.0,3.8,14.0,646.0,321.52,228.76
2016,2,5,14,45,875.0,102.0,3.75,14.0,610.5,267.47,180.38
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,214.76,135.28
2016,2,5,15,15,832.0,101.0,3.55,13.5,535.0,160.27,93.78
2016,2,5,15,30,813.0,98.0,3.4,13.0,495.0,107.27,63.74
2016,2,5,15,45,786.0,94.0,3.3,13.0,449.0,63.74,51.21
2016,2,5,16,0,759.0,90.0,3.2,13.0,403.0,62.55,50.34
2016,2,5,16,15,721.5,85.0,2.75,12.0,353.0,60.56,48.9
2016,2,5,16,30,684.0,80.0,2.3,11.0,303.0,58.57,47.39
2016,2,5,16,45,626.5,72.5,1.9,10.5,250.5,54.43,43.76
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,50.21,39.9
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.0,43.15,33.32
2016,2,5,17,30,392.0,44.0,1.5,8.0,96.0,35.89,26.24
2016,2,5,17,45,196.0,30.0,1.5,7.5,56.0,23.52,12.83
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,63.5,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,127.0,10.0,5.5,4.0,13.0,80.53,0.0
2016,2,6,7,45,299.5,23.0,5.65,4.5,53.5,239.89,157.21
2016,2,6,8,0,472.0,36.0,5.8,5.0,94.0,377.57,317.95
2016,2,6,8,15,563.0,44.5,6.2,5.5,146.5,459.97,396.68
2016,2,6,8,30,654.0,53.0,6.6,6.0,199.0,545.78,474.06
2016,2,6,8,45,709.5,58.5,7.0,7.0,253.5,599.77,519.92
2016,2,6,9,0,765.0,64.0,7.4,8.0,308.0,659.37,568.23
2016,2,6,9,15,801.0,68.0,7.5,8.5,359.5,701.56,601.01
2016,2,6,9,30,837.0,72.0,7.6,9.0,411.0,741.6,631.11
2016,2,6,9,45,865.5,74.0,7.75,9.5,459.0,770.91,652.1
2016,2,6,10,0,894.0,76.0,7.9,10.0,507.0,797.22,670.43
2016,2,6,10,15,911.0,78.0,7.85,10.5,549.0,804.98,673.39
2016,2,6,10,30,928.0,80.0,7.8,11.0,591.0,815.82,678.9
2016,2,6,10,45,943.5,81.0,7.75,11.5,626.0,820.71,679.82
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,821.82,677.98
2016,2,6,11,15,967.0,83.0,7.6,12.0,688.0,813.47,670.08
2016,2,6,11,30,975.0,84.0,7.5,12.0,715.0,801.34,659.47
2016,2,6,11,45,979.5,85.5,7.45,12.5,733.0,783.48,643.55
2016,2,6,12,0,984.0,87.0,7.4,13.0,751.0,761.97,624.4
2016,2,6,12,15,986.5,87.0,7.25,13.0,761.0,734.07,600.25
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,702.84,573.21
2016,2,6,12,45,990.0,87.0,7.0,13.0,771.5,667.51,542.69
2016,2,6,13,0,991.0,87.0,6.9,13.0,772.0,629.19,509.25
2016,2,6,13,15,988.5,86.5,6.75,13.0,763.5,585.8,471.04
2016,2,6,13,30,986.0,86.0,6.6,13.0,755.0,540.03,430.14
2016,2,6,13,45,982.5,84.5,6.45,13.0,738.0,490.79,385.57
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,439.7,338.53
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.5,386.09,288.66
2016,2,6,14,30,964.0,81.0,6.0,13.0,670.0,331.44,237.46
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.5,275.31,185.95
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,219.76,137.24
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,162.49,92.63
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,98.83,53.69
2016,2,6,15,45,872.0,75.5,5.0,12.0,472.0,56.53,45.0
2016,2,6,16,0,851.0,72.0,4.8,12.0,426.0,55.03,43.81
2016,2,6,16,15,818.0,68.0,4.2,11.0,374.5,53.03,42.31
2016,2,6,16,30,785.0,64.0,3.6,10.0,323.0,51.03,40.76
2016,2,6,16,45,738.0,58.0,3.05,9.5,269.5,47.23,37.41
2016,2,6,17,0,691.0,52.0,2.5,9.0,216.0,43.36,33.86
2016,2,6,17,15,609.0,44.5,2.25,8.0,162.5,37.92,28.76
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,32.43,23.32
2016,2,6,17,45,375.5,25.5,1.8,6.5,65.0,20.76,11.09
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,12.73,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,12.73,0.0
2016,2,7,7,45,215.0,27.5,3.05,2.5,54.5,196.17,134.2
2016,2,7,8,0,430.0,41.0,3.1,3.0,95.0,357.74,301.66
2016,2,7,8,15,521.5,50.5,3.15,4.0,147.0,441.6,378.55
2016,2,7,8,30,613.0,60.0,3.2,5.0,199.0,528.51,453.51
2016,2,7,8,45,679.0,64.5,3.3,6.0,254.0,593.28,506.43
2016,2,7,9,0,745.0,69.0,3.4,7.0,309.0,653.19,552.51
2016,2,7,9,15,781.0,73.5,3.55,8.0,360.5,695.93,583.44
2016,2,7,9,30,817.0,78.0,3.7,9.0,412.0,736.5,611.7
2016,2,7,9,45,845.5,80.5,3.9,10.0,460.0,766.4,631.29
2016,2,7,10,0,874.0,83.0,4.1,11.0,508.0,793.3,648.29
2016,2,7,10,15,891.0,85.5,4.25,11.5,549.0,807.98,657.17
2016,2,7,10,30,908.0,88.0,4.4,12.0,590.0,819.11,663.6
2016,2,7,10,45,921.5,89.0,4.6,13.0,624.5,816.19,658.72
2016,2,7,11,0,935.0,90.0,4.8,14.0,659.0,815.89,655.97
2016,2,7,11,15,943.0,91.5,4.9,14.5,685.5,808.24,648.55
2016,2,7,11,30,951.0,93.0,5.0,15.0,712.0,796.87,638.56
2016,2,7,11,45,952.5,95.5,5.1,15.5,729.5,778.2,623.29
2016,2,7,12,0,954.0,98.0,5.2,16.0,747.0,756.06,604.72
2016,2,7,12,15,956.5,98.5,5.2,16.0,756.0,729.22,582.66
2016,2,7,12,30,959.0,99.0,5.2,16.0,765.0,699.14,557.82
2016,2,7,12,45,962.0,97.5,5.2,16.5,766.0,664.32,527.98
2016,2,7,13,0,965.0,96.0,5.2,17.0,767.0,626.5,495.37
2016,2,7,13,15,962.0,95.5,5.1,17.0,758.5,583.65,458.9
2016,2,7,13,30,959.0,95.0,5.0,17.0,750.0,538.54,419.87
2016,2,7,13,45,957.0,93.0,4.95,17.5,733.0,490.49,377.02
2016,2,7,14,0,955.0,91.0,4.9,18.0,716.0,440.53,331.79
2016,2,7,14,15,946.5,89.5,4.75,18.0,690.5,387.13,283.64
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,332.84,234.29
2016,2,7,14,45,925.0,86.5,4.45,18.5,631.0,276.91,183.74
2016,2,7,15,0,912.0,85.0,4.3,19.0,597.0,221.02,135.38
2016,2,7,15,15,895.5,83.0,3.95,18.5,556.5,157.8,86.71
2016,2,7,15,30,879.0,81.0,3.6,18.0,516.0,102.01,54.35
2016,2,7,15,45,857.5,77.0,3.25,18.0,470.0,57.41,44.66
2016,2,7,16,0,836.0,73.0,2.9,18.0,424.0,55.57,43.21
2016,2,7,16,15,802.0,69.0,2.65,16.5,373.0,53.6,41.87
2016,2,7,16,30,768.0,65.0,2.4,15.0,322.0,51.64,40.48
2016,2,7,16,45,717.0,60.0,2.2,14.0,268.0,48.74,38.08
2016,2,7,17,0,666.0,55.0,2.0,13.0,214.0,45.85,35.55
2016,2,7,17,15,583.5,47.0,2.0,12.0,161.5,36.65,27.17
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,31.28,21.96
2016,2,7,17,45,346.0,27.0,2.0,10.5,65.5,21.98,12.14
2016,2,7,18,0,191.0,15.0,2.0,10.0,22.0,13.64,0.0
2016,2,7,18,15,95.5,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,5.5,4.15,3.5,5.5,0.0,0.0
2016,2,8,7,30,0.0,11.0,4.3,4.0,11.0,10.01,0.0
2016,2,8,7,45,97.5,28.5,4.45,5.0,41.0,115.38,79.12
2016,2,8,8,0,195.0,46.0,4.6,6.0,71.0,215.99,180.5
2016,2,8,8,15,229.5,64.5,4.9,6.5,107.5,250.75,214.97
2016,2,8,8,30,264.0,83.0,5.2,7.0,144.0,300.19,259.76
2016,2,8,8,45,281.5,102.0,5.55,8.0,181.0,338.64,292.88
2016,2,8,9,0,299.0,121.0,5.9,9.0,218.0,376.41,324.16
2016,2,8,9,15,331.5,137.5,5.9,9.5,261.0,421.35,361.03
2016,2,8,9,30,364.0,154.0,5.9,10.0,304.0,465.75,396.5
2016,2,8,9,45,427.0,160.0,5.95,10.5,355.0,535.31,452.18
2016,2,8,10,0,490.0,166.0,6.0,11.0,406.0,589.38,494.46
2016,2,8,10,15,420.0,199.0,5.95,11.5,416.5,567.51,472.55
2016,2,8,10,30,350.0,232.0,5.9,12.0,427.0,530.37,439.14
2016,2,8,10,45,660.5,153.5,5.9,12.5,548.0,698.14,575.62
2016,2,8,11,0,971.0,75.0,5.9,13.0,669.0,829.88,675.09
2016,2,8,11,15,978.5,76.0,5.95,13.0,696.0,821.21,667.02
2016,2,8,11,30,986.0,77.0,6.0,13.0,723.0,808.71,656.89
2016,2,8,11,45,985.5,80.5,6.1,13.5,740.5,789.36,640.68
2016,2,8,12,0,985.0,84.0,6.2,14.0,758.0,766.43,621.82
2016,2,8,12,15,988.0,84.5,6.2,14.0,767.5,739.36,599.12
2016,2,8,12,30,991.0,85.0,6.2,14.0,777.0,708.89,573.47
2016,2,8,12,45,993.5,84.0,6.25,14.5,778.5,673.4,542.64
2016,2,8,13,0,996.0,83.0,6.3,15.0,780.0,634.83,508.9
2016,2,8,13,15,994.0,82.5,6.25,15.0,771.5,591.46,471.45
2016,2,8,13,30,992.0,82.0,6.2,15.0,763.0,545.66,431.22
2016,2,8,13,45,990.5,80.0,6.2,15.0,746.0,496.51,387.43
2016,2,8,14,0,989.0,78.0,6.2,15.0,729.0,445.32,340.91
2016,2,8,14,15,981.5,77.0,6.15,15.0,703.5,391.15,291.07
2016,2,8,14,30,974.0,76.0,6.1,15.0,678.0,335.92,239.76
2016,2,8,14,45,966.5,73.0,6.1,15.0,645.0,278.26,186.75
2016,2,8,15,0,959.0,70.0,6.1,15.0,612.0,220.08,135.22
2016,2,8,15,15,944.5,68.0,5.95,14.5,571.5,161.56,89.05
2016,2,8,15,30,930.0,66.0,5.8,14.0,531.0,103.72,54.27
2016,2,8,15,45,911.5,63.0,5.7,14.0,484.5,55.31,43.53
2016,2,8,16,0,893.0,60.0,5.6,14.0,438.0,53.11,41.72
2016,2,8,16,15,863.0,57.0,5.1,13.0,386.5,50.73,39.89
2016,2,8,16,30,833.0,54.0,4.6,12.0,335.0,48.25,37.92
2016,2,8,16,45,789.0,49.5,4.1,11.5,281.0,40.1,30.68
2016,2,8,17,0,745.0,45.0,3.6,11.0,227.0,37.22,28.06
2016,2,8,17,15,669.5,39.5,3.3,10.0,173.0,33.32,24.42
2016,2,8,17,30,594.0,34.0,3.0,9.0,119.0,29.44,20.56
2016,2,8,17,45,446.5,24.5,2.7,8.0,72.5,21.55,12.2
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,13.64,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,109.5,6.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,219.0,12.0,3.3,4.0,18.0,135.98,0.0
2016,2,9,7,45,382.0,22.5,3.55,5.0,61.5,288.53,210.98
2016,2,9,8,0,545.0,33.0,3.8,6.0,105.0,417.91,350.57
2016,2,9,8,15,626.5,39.5,3.7,7.0,158.0,495.77,421.53
2016,2,9,8,30,708.0,46.0,3.6,8.0,211.0,575.81,488.32
2016,2,9,8,45,756.5,50.0,3.5,9.0,265.0,630.4,530.93
2016,2,9,9,0,805.0,54.0,3.4,10.0,319.0,684.26,570.51
2016,2,9,9,15,836.5,57.5,3.6,11.0,370.0,716.6,592.86
2016,2,9,9,30,868.0,61.0,3.8,12.0,421.0,753.47,617.98
2016,2,9,9,45,889.0,63.5,4.05,13.0,468.0,778.38,633.61
2016,2,9,10,0,910.0,66.0,4.3,14.0,515.0,800.28,647.0
2016,2,9,10,15,925.0,68.0,4.4,14.5,556.0,813.55,654.47
2016,2,9,10,30,940.0,70.0,4.5,15.0,597.0,823.28,659.42
2016,2,9,10,45,950.0,71.5,4.6,15.5,630.5,824.84,658.48
2016,2,9,11,0,960.0,73.0,4.7,16.0,664.0,822.65,654.98
2016,2,9,11,15,967.0,74.5,4.75,16.5,690.5,814.37,646.89
2016,2,9,11,30,974.0,76.0,4.8,17.0,717.0,802.31,636.24
2016,2,9,11,45,968.0,82.0,4.85,17.5,733.0,781.91,619.65
2016,2,9,12,0,962.0,88.0,4.9,18.0,749.0,758.11,600.61
2016,2,9,12,15,964.5,88.0,4.9,18.0,758.5,730.74,578.48
2016,2,9,12,30,967.0,88.0,4.9,18.0,768.0,700.1,553.59
2016,2,9,12,45,968.5,87.5,4.9,18.5,768.5,665.22,524.06
2016,2,9,13,0,970.0,87.0,4.9,19.0,769.0,627.38,491.82
2016,2,9,13,15,967.5,86.5,4.85,19.0,760.5,584.66,456.03
2016,2,9,13,30,965.0,86.0,4.8,19.0,752.0,539.61,417.62
2016,2,9,13,45,961.5,84.5,4.75,19.0,735.0,491.13,375.62
2016,2,9,14,0,958.0,83.0,4.7,19.0,718.0,440.84,331.15
2016,2,9,14,15,950.0,82.0,4.6,19.0,692.5,387.86,283.64
2016,2,9,14,30,942.0,81.0,4.5,19.0,667.0,333.93,234.75
2016,2,9,14,45,928.0,80.5,4.45,19.0,633.5,278.29,184.91
2016,2,9,15,0,914.0,80.0,4.4,19.0,600.0,222.78,136.91
2016,2,9,15,15,898.0,77.5,4.05,18.5,559.5,165.9,92.67
2016,2,9,15,30,882.0,75.0,3.7,18.0,519.0,109.91,58.92
2016,2,9,15,45,862.0,71.5,3.4,18.0,473.5,53.12,40.89
2016,2,9,16,0,842.0,68.0,3.1,18.0,428.0,51.55,39.67
2016,2,9,16,15,810.5,64.5,2.7,17.0,377.5,49.86,38.48
2016,2,9,16,30,779.0,61.0,2.3,16.0,327.0,48.17,37.23
2016,2,9,16,45,734.0,56.0,1.9,15.0,274.0,45.16,34.74
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,42.11,32.1
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,37.11,27.52
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,32.06,22.65
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,21.39,12.08
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,13.16,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,7.28,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,256.0,27.0,1.75,6.0,62.0,227.46,168.76
2016,2,10,8,0,512.0,35.0,2.0,7.0,105.0,400.56,333.46
2016,2,10,8,15,595.0,42.5,2.1,8.0,157.5,480.23,404.0
2016,2,10,8,30,678.0,50.0,2.2,9.0,210.0,562.19,471.48
2016,2,10,8,45,728.0,55.0,2.3,10.0,264.0,618.84,515.4
2016,2,10,9,0,778.0,60.0,2.4,11.0,318.0,674.81,556.62
2016,2,10,9,15,811.0,63.5,2.65,11.5,369.5,714.79,585.93
2016,2,10,9,30,844.0,67.0,2.9,12.0,421.0,752.59,612.92
2016,2,10,9,45,866.0,70.0,3.2,13.0,468.0,771.79,624.61
2016,2,10,10,0,888.0,73.0,3.5,14.0,515.0,794.87,639.07
2016,2,10,10,15,904.5,75.5,3.45,14.5,556.0,809.75,646.76
2016,2,10,10,30,921.0,78.0,3.4,15.0,597.0,821.15,651.96
2016,2,10,10,45,931.5,79.5,3.4,16.0,631.0,823.05,649.43
2016,2,10,11,0,942.0,81.0,3.4,17.0,665.0,821.25,644.47
2016,2,10,11,15,950.0,82.5,3.35,17.5,691.5,813.79,636.61
2016,2,10,11,30,958.0,84.0,3.3,18.0,718.0,802.55,626.29
2016,2,10,11,45,962.0,85.0,3.25,18.5,736.0,784.15,611.06
2016,2,10,12,0,966.0,86.0,3.2,19.0,754.0,762.18,593.51
2016,2,10,12,15,968.5,86.5,3.2,19.5,763.5,735.22,571.35
2016,2,10,12,30,971.0,87.0,3.2,20.0,773.0,704.94,546.41
2016,2,10,12,45,970.0,87.5,3.2,20.5,773.5,669.36,517.27
2016,2,10,13,0,969.0,88.0,3.2,21.0,774.0,630.95,485.57
2016,2,10,13,15,967.0,87.5,3.15,21.0,765.5,588.45,450.98
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,543.59,413.74
2016,2,10,13,45,959.5,87.0,3.1,21.5,740.0,495.46,372.47
2016,2,10,14,0,954.0,87.0,3.1,22.0,723.0,445.64,328.98
2016,2,10,14,15,946.5,85.5,3.1,22.0,697.5,392.45,282.63
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,338.28,234.73
2016,2,10,14,45,926.0,83.0,3.1,22.0,638.5,282.47,185.69
2016,2,10,15,0,913.0,82.0,3.1,22.0,605.0,226.7,138.18
2016,2,10,15,15,898.0,79.5,2.85,21.5,565.0,169.85,94.33
2016,2,10,15,30,883.0,77.0,2.6,21.0,525.0,113.78,60.4
2016,2,10,15,45,857.0,75.0,2.4,21.0,478.0,55.53,42.43
2016,2,10,16,0,831.0,73.0,2.2,21.0,431.0,55.15,42.28
2016,2,10,16,15,799.5,69.5,2.1,20.0,380.5,53.62,41.25
2016,2,10,16,30,768.0,66.0,2.0,19.0,330.0,52.1,40.19
2016,2,10,16,45,714.5,61.0,1.95,18.0,276.0,49.21,37.86
2016,2,10,17,0,661.0,56.0,1.9,17.0,222.0,42.37,31.92
2016,2,10,17,15,583.0,48.5,2.05,16.0,169.0,37.57,27.58
2016,2,10,17,30,505.0,41.0,2.2,15.0,116.0,32.7,22.93
2016,2,10,17,45,362.0,29.0,2.4,14.5,71.0,23.5,13.79
2016,2,10,18,0,219.0,17.0,2.6,14.0,26.0,13.98,0.0
2016,2,10,18,15,109.5,8.5,2.75,14.0,13.0,7.73,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,19.1,0.0
2016,2,11,7,45,268.0,28.5,4.15,11.0,66.0,238.08,177.91
2016,2,11,8,0,536.0,36.0,4.3,12.0,111.0,418.87,346.14
2016,2,11,8,15,617.5,43.5,4.15,13.0,164.5,498.66,416.26
2016,2,11,8,30,699.0,51.0,4.0,14.0,218.0,580.52,482.72
2016,2,11,8,45,748.5,55.5,3.85,15.0,273.0,636.91,525.52
2016,2,11,9,0,798.0,60.0,3.7,16.0,328.0,692.48,565.24
2016,2,11,9,15,830.5,63.5,3.85,17.0,380.0,732.54,592.52
2016,2,11,9,30,863.0,67.0,4.0,18.0,432.0,770.34,617.27
2016,2,11,9,45,885.0,70.0,4.2,19.0,479.5,789.76,628.08
2016,2,11,10,0,907.0,73.0,4.4,20.0,527.0,813.02,641.71
2016,2,11,10,15,923.0,75.0,4.55,20.5,568.5,827.02,649.73
2016,2,11,10,30,939.0,77.0,4.7,21.0,610.0,837.47,655.3
2016,2,11,10,45,950.0,78.5,4.85,22.0,644.5,839.7,653.78
2016,2,11,11,0,961.0,80.0,5.0,23.0,679.0,838.16,649.74
2016,2,11,11,15,968.0,81.0,4.9,23.5,705.5,829.16,640.42
2016,2,11,11,30,975.0,82.0,4.8,24.0,732.0,816.39,628.67
2016,2,11,11,45,972.0,86.5,4.7,24.5,748.5,796.28,611.94
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,772.69,592.99
2016,2,11,12,15,970.5,91.5,4.5,25.0,774.0,744.83,570.97
2016,2,11,12,30,972.0,92.0,4.4,25.0,783.0,713.71,546.3
2016,2,11,12,45,969.5,93.0,4.35,25.5,782.5,677.51,516.75
2016,2,11,13,0,967.0,94.0,4.3,26.0,782.0,638.56,484.79
2016,2,11,13,15,964.0,93.5,4.2,26.0,773.0,595.43,450.03
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,550.03,412.78
2016,2,11,13,45,953.0,93.0,4.05,26.0,746.0,500.79,371.87
2016,2,11,14,0,945.0,93.0,4.0,26.0,728.0,450.12,328.87
2016,2,11,14,15,936.5,92.0,3.85,25.5,702.0,397.25,283.71
2016,2,11,14,30,928.0,91.0,3.7,25.0,676.0,343.49,237.04
2016,2,11,14,45,915.0,89.5,3.6,25.0,642.0,287.64,188.39
2016,2,11,15,0,902.0,88.0,3.5,25.0,608.0,231.85,141.22
2016,2,11,15,15,885.5,85.5,3.25,24.5,567.5,168.3,92.32
2016,2,11,15,30,869.0,83.0,3.0,24.0,527.0,112.21,58.03
2016,2,11,15,45,843.0,80.5,2.75,24.0,480.0,59.37,45.14
2016,2,11,16,0,817.0,78.0,2.5,24.0,433.0,58.77,44.81
2016,2,11,16,15,784.0,74.0,2.35,22.5,382.0,56.98,43.69
2016,2,11,16,30,751.0,70.0,2.2,21.0,331.0,55.2,42.53
2016,2,11,16,45,700.0,64.5,2.1,20.0,277.5,47.51,36.06
2016,2,11,17,0,649.0,59.0,2.0,19.0,224.0,44.63,33.63
2016,2,11,17,15,570.5,51.0,2.1,18.0,171.0,39.52,29.06
2016,2,11,17,30,492.0,43.0,2.2,17.0,118.0,34.31,24.16
2016,2,11,17,45,352.5,30.5,2.3,16.5,73.0,24.74,14.83
2016,2,11,18,0,213.0,18.0,2.4,16.0,28.0,14.82,0.0
2016,2,11,18,15,106.5,9.0,2.45,15.5,14.0,8.19,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
