Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,349.5,55.0,3.8,18.0,121.0,345.08,282.88
2016,3,3,8,0,502.0,65.0,4.1,19.0,175.0,480.97,395.61
2016,3,3,8,15,569.0,73.0,4.35,19.5,230.5,555.73,455.6
2016,3,3,8,30,636.0,81.0,4.6,20.0,286.0,631.8,514.19
2016,3,3,8,45,711.5,79.0,4.9,20.5,346.5,702.75,567.06
2016,3,3,9,0,787.0,77.0,5.2,21.0,407.0,769.91,615.68
2016,3,3,9,15,815.5,80.5,5.55,21.5,460.5,808.76,642.6
2016,3,3,9,30,844.0,84.0,5.9,22.0,514.0,845.11,667.47
2016,3,3,9,45,872.0,84.0,6.3,22.5,563.5,865.83,680.95
2016,3,3,10,0,900.0,84.0,6.7,23.0,613.0,891.72,698.22
2016,3,3,10,15,914.0,86.5,6.8,23.0,655.0,905.04,706.44
2016,3,3,10,30,928.0,89.0,6.9,23.0,697.0,914.69,712.21
2016,3,3,10,45,940.5,89.5,7.0,23.5,732.5,916.99,711.43
2016,3,3,11,0,953.0,90.0,7.1,24.0,768.0,915.43,708.1
2016,3,3,11,15,960.0,91.0,7.05,24.0,795.0,905.87,699.99
2016,3,3,11,30,967.0,92.0,7.0,24.0,822.0,892.45,689.33
2016,3,3,11,45,974.5,91.5,7.0,24.5,841.0,874.03,674.11
2016,3,3,12,0,982.0,91.0,7.0,25.0,860.0,851.83,656.37
2016,3,3,12,15,984.5,91.5,6.9,25.0,869.5,823.15,635.05
2016,3,3,12,30,987.0,92.0,6.8,25.0,879.0,791.05,611.35
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.0,753.98,582.94
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,713.76,551.13
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,668.63,514.89
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,621.06,476.07
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.5,570.45,434.17
2016,3,3,14,0,988.0,83.0,6.4,25.0,827.0,517.75,389.56
2016,3,3,14,15,981.5,82.0,6.3,25.0,800.5,461.81,341.3
2016,3,3,14,30,975.0,81.0,6.2,25.0,774.0,404.74,291.09
2016,3,3,14,45,961.0,82.0,6.1,25.0,738.0,346.17,239.19
2016,3,3,15,0,947.0,83.0,6.0,25.0,702.0,287.7,187.54
2016,3,3,15,15,934.0,81.0,5.85,24.5,660.0,227.53,136.66
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,167.95,91.14
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.5,108.27,56.38
2016,3,3,16,0,887.0,73.0,5.4,24.0,523.0,61.78,47.07
2016,3,3,16,15,862.0,70.0,5.0,23.0,469.5,59.79,45.76
2016,3,3,16,30,837.0,67.0,4.6,22.0,416.0,50.92,38.48
2016,3,3,16,45,800.0,63.0,4.25,21.5,359.5,48.95,36.98
2016,3,3,17,0,763.0,59.0,3.9,21.0,303.0,46.95,35.4
2016,3,3,17,15,705.5,53.0,3.5,19.5,245.5,43.13,32.27
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,39.24,28.9
2016,3,3,17,45,547.0,39.0,2.75,17.0,133.5,33.3,23.43
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,25.0,15.49
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,12.32,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,222.0,17.0,1.2,9.0,42.5,189.98,101.1
2016,3,4,7,30,444.0,34.0,1.2,10.0,85.0,374.77,303.98
2016,3,4,7,45,546.0,42.5,1.3,11.0,141.0,470.57,388.02
2016,3,4,8,0,648.0,51.0,1.4,12.0,197.0,566.12,465.02
2016,3,4,8,15,706.0,57.0,1.6,13.0,255.0,636.35,519.03
2016,3,4,8,30,764.0,63.0,1.8,14.0,313.0,707.07,570.71
2016,3,4,8,45,800.0,68.0,2.0,15.0,370.0,758.61,606.14
2016,3,4,9,0,836.0,73.0,2.2,16.0,427.0,808.58,639.32
2016,3,4,9,15,861.0,76.0,2.3,16.5,480.5,844.67,662.15
2016,3,4,9,30,886.0,79.0,2.4,17.0,534.0,869.93,677.11
2016,3,4,9,45,901.5,83.0,2.55,18.0,581.5,893.27,689.82
2016,3,4,10,0,917.0,87.0,2.7,19.0,629.0,913.2,700.09
2016,3,4,10,15,929.5,89.0,2.6,19.0,671.0,924.57,705.1
2016,3,4,10,30,942.0,91.0,2.5,19.0,713.0,932.23,707.75
2016,3,4,10,45,947.5,94.0,2.4,19.5,746.5,931.09,703.24
2016,3,4,11,0,953.0,97.0,2.3,20.0,780.0,926.07,696.38
2016,3,4,11,15,959.0,98.5,2.25,20.5,806.0,915.98,686.83
2016,3,4,11,30,965.0,100.0,2.2,21.0,832.0,902.05,674.97
2016,3,4,11,45,963.5,103.5,2.2,21.5,848.0,880.32,658.56
2016,3,4,12,0,962.0,107.0,2.2,22.0,864.0,855.07,640.0
2016,3,4,12,15,963.5,107.0,2.2,22.0,872.5,825.33,619.72
2016,3,4,12,30,965.0,107.0,2.2,22.0,881.0,792.32,597.22
2016,3,4,12,45,963.5,107.5,2.2,22.5,880.0,754.62,568.65
2016,3,4,13,0,962.0,108.0,2.2,23.0,879.0,714.14,537.51
2016,3,4,13,15,959.5,107.5,2.2,23.0,869.5,669.58,503.92
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,622.72,467.81
2016,3,4,13,45,829.0,159.0,2.25,23.0,801.0,553.3,414.4
2016,3,4,14,0,701.0,211.0,2.3,23.0,742.0,489.62,364.98
2016,3,4,14,15,816.0,157.0,2.35,23.0,755.0,454.97,334.63
2016,3,4,14,30,931.0,103.0,2.4,23.0,768.0,409.12,293.15
2016,3,4,14,45,919.5,101.5,2.45,23.5,732.5,351.26,242.72
2016,3,4,15,0,908.0,100.0,2.5,24.0,697.0,293.36,192.28
2016,3,4,15,15,893.0,97.5,2.5,23.5,655.0,234.33,143.22
2016,3,4,15,30,878.0,95.0,2.5,23.0,613.0,168.41,92.99
2016,3,4,15,45,602.5,152.0,2.5,23.0,494.5,131.85,83.44
2016,3,4,16,0,327.0,209.0,2.5,23.0,376.0,142.13,114.81
2016,3,4,16,15,553.5,145.0,2.2,22.0,392.5,97.53,78.0
2016,3,4,16,30,780.0,81.0,1.9,21.0,409.0,61.26,47.52
2016,3,4,16,45,739.5,76.0,1.65,20.5,353.0,58.96,45.82
2016,3,4,17,0,699.0,71.0,1.4,20.0,297.0,51.61,39.62
2016,3,4,17,15,637.0,63.5,1.45,19.0,240.0,47.38,36.09
2016,3,4,17,30,575.0,56.0,1.5,18.0,183.0,43.03,32.26
2016,3,4,17,45,474.5,45.5,1.55,17.0,130.0,35.82,25.67
2016,3,4,18,0,374.0,35.0,1.6,16.0,77.0,28.39,18.45
2016,3,4,18,15,187.0,17.5,1.65,15.5,38.5,14.01,0.35
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,66.5,21.5,1.15,11.5,29.5,84.01,47.44
2016,3,5,7,30,133.0,43.0,1.2,12.0,59.0,164.42,132.6
2016,3,5,7,45,174.5,65.0,1.3,13.0,98.0,224.35,185.81
2016,3,5,8,0,216.0,87.0,1.4,14.0,137.0,285.33,237.66
2016,3,5,8,15,252.0,105.5,1.45,15.0,178.5,338.22,280.79
2016,3,5,8,30,288.0,124.0,1.5,16.0,220.0,392.22,322.98
2016,3,5,8,45,396.5,128.5,1.6,17.0,284.5,505.14,410.39
2016,3,5,9,0,505.0,133.0,1.7,18.0,349.0,605.46,484.51
2016,3,5,9,15,657.5,114.5,1.7,18.5,432.0,726.2,569.82
2016,3,5,9,30,810.0,96.0,1.7,19.0,515.0,836.18,643.05
2016,3,5,9,45,829.5,99.5,1.7,19.5,562.0,861.56,656.09
2016,3,5,10,0,849.0,103.0,1.7,20.0,609.0,883.71,667.77
2016,3,5,10,15,863.5,105.5,1.8,20.5,650.5,896.88,674.57
2016,3,5,10,30,878.0,108.0,1.9,21.0,692.0,906.43,679.14
2016,3,5,10,45,888.0,110.5,2.0,21.5,725.5,900.52,673.52
2016,3,5,11,0,898.0,113.0,2.1,22.0,759.0,899.01,671.14
2016,3,5,11,15,905.0,114.5,2.25,22.5,785.0,890.16,664.39
2016,3,5,11,30,912.0,116.0,2.4,23.0,811.0,877.63,655.28
2016,3,5,11,45,915.0,117.5,2.55,23.5,828.5,858.21,641.57
2016,3,5,12,0,918.0,119.0,2.7,24.0,846.0,835.34,625.57
2016,3,5,12,15,920.0,119.5,2.8,24.0,854.5,807.41,606.96
2016,3,5,12,30,922.0,120.0,2.9,24.0,863.0,776.32,585.88
2016,3,5,12,45,919.5,121.0,3.05,24.5,862.0,739.58,558.31
2016,3,5,13,0,917.0,122.0,3.2,25.0,861.0,700.25,528.36
2016,3,5,13,15,914.0,121.5,3.25,25.0,851.0,656.94,495.54
2016,3,5,13,30,911.0,121.0,3.3,25.0,841.0,611.51,460.34
2016,3,5,13,45,901.0,122.5,3.4,25.0,821.5,562.24,421.46
2016,3,5,14,0,891.0,124.0,3.5,25.0,802.0,511.83,380.6
2016,3,5,14,15,883.0,122.5,3.5,25.0,775.0,455.45,334.02
2016,3,5,14,30,875.0,121.0,3.5,25.0,748.0,401.0,287.68
2016,3,5,14,45,843.5,127.5,3.55,25.0,709.5,345.54,240.37
2016,3,5,15,0,812.0,134.0,3.6,25.0,671.0,292.41,195.03
2016,3,5,15,15,794.5,130.5,3.55,24.5,629.5,236.68,148.98
2016,3,5,15,30,777.0,127.0,3.5,24.0,588.0,175.17,102.14
2016,3,5,15,45,751.5,123.5,3.5,24.0,540.0,121.42,69.95
2016,3,5,16,0,726.0,120.0,3.5,24.0,492.0,77.75,60.53
2016,3,5,16,15,694.0,114.0,3.15,23.0,440.0,76.14,59.65
2016,3,5,16,30,662.0,108.0,2.8,22.0,388.0,74.46,58.66
2016,3,5,16,45,614.5,101.0,2.5,21.5,333.5,71.83,56.71
2016,3,5,17,0,567.0,94.0,2.2,21.0,279.0,69.14,54.62
2016,3,5,17,15,502.5,83.0,2.05,20.0,224.5,62.86,49.4
2016,3,5,17,30,438.0,72.0,1.9,19.0,170.0,54.09,41.75
2016,3,5,17,45,338.5,57.0,1.8,18.0,119.5,43.51,32.24
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,32.59,21.99
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,16.47,2.54
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,45.0,24.0,3.2,13.5,29.5,65.43,38.86
2016,3,6,7,30,90.0,48.0,3.3,14.0,59.0,132.11,105.39
2016,3,6,7,45,126.0,72.0,3.45,14.5,96.5,188.8,155.83
2016,3,6,8,0,162.0,96.0,3.6,15.0,134.0,245.88,205.27
2016,3,6,8,15,210.0,112.5,3.9,15.5,175.0,316.39,264.55
2016,3,6,8,30,258.0,129.0,4.2,16.0,216.0,375.81,313.37
2016,3,6,8,45,397.5,136.0,4.5,16.5,296.0,516.51,427.31
2016,3,6,9,0,537.0,143.0,4.8,17.0,376.0,646.28,528.85
2016,3,6,9,15,387.5,186.0,4.95,17.5,364.5,557.56,454.41
2016,3,6,9,30,238.0,229.0,5.1,18.0,353.0,462.96,375.22
2016,3,6,9,45,119.0,158.0,5.25,18.5,220.0,273.35,221.66
2016,3,6,10,0,0.0,87.0,5.4,19.0,87.0,77.1,57.94
2016,3,6,10,15,0.0,93.0,5.5,19.0,93.0,82.47,62.28
2016,3,6,10,30,0.0,99.0,5.6,19.0,99.0,87.97,66.61
2016,3,6,10,45,0.0,90.0,5.75,19.5,90.0,79.86,59.75
2016,3,6,11,0,0.0,81.0,5.9,20.0,81.0,71.87,53.04
2016,3,6,11,15,0.0,84.0,6.0,20.5,84.0,74.57,55.04
2016,3,6,11,30,0.0,87.0,6.1,21.0,87.0,77.27,57.03
2016,3,6,11,45,0.0,93.0,6.25,21.5,93.0,82.65,61.17
2016,3,6,12,0,0.0,99.0,6.4,22.0,99.0,88.04,65.31
2016,3,6,12,15,0.0,99.5,6.45,22.0,99.5,88.48,65.62
2016,3,6,12,30,0.0,100.0,6.5,22.0,100.0,88.91,65.95
2016,3,6,12,45,0.0,62.0,6.55,22.5,62.0,55.05,38.72
2016,3,6,13,0,0.0,24.0,6.6,23.0,24.0,21.28,11.51
2016,3,6,13,15,0.0,24.0,6.55,23.0,24.0,21.27,11.52
2016,3,6,13,30,0.0,24.0,6.5,23.0,24.0,21.27,11.52
2016,3,6,13,45,10.0,153.0,6.45,23.5,161.0,139.89,106.19
2016,3,6,14,0,20.0,282.0,6.4,24.0,298.0,251.72,193.17
2016,3,6,14,15,10.0,188.0,6.3,24.0,196.0,167.75,127.79
2016,3,6,14,30,0.0,94.0,6.2,24.0,94.0,83.44,61.4
2016,3,6,14,45,163.5,195.5,6.1,24.0,304.0,200.53,149.78
2016,3,6,15,0,327.0,297.0,6.0,24.0,514.0,297.09,217.88
2016,3,6,15,15,311.5,280.0,5.8,23.5,476.5,257.46,186.45
2016,3,6,15,30,296.0,263.0,5.6,23.0,439.0,219.76,158.21
2016,3,6,15,45,489.5,195.5,5.45,23.0,459.5,157.17,106.5
2016,3,6,16,0,683.0,128.0,5.3,23.0,480.0,82.78,65.05
2016,3,6,16,15,499.0,147.5,5.1,22.5,391.0,98.4,78.74
2016,3,6,16,30,315.0,167.0,4.9,22.0,302.0,118.31,96.11
2016,3,6,16,45,286.0,150.0,4.75,22.0,260.0,107.99,87.57
2016,3,6,17,0,257.0,133.0,4.6,22.0,218.0,97.22,78.54
2016,3,6,17,15,226.0,111.0,4.45,21.5,175.5,82.69,66.21
2016,3,6,17,30,195.0,89.0,4.3,21.0,133.0,67.58,53.06
2016,3,6,17,45,144.0,66.5,4.2,20.5,94.0,51.47,38.73
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,34.8,23.59
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,18.57,4.52
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,62.5,6.2,19.5,62.5,55.22,40.68
2016,3,7,9,0,0.0,121.0,6.6,20.0,121.0,112.11,87.51
2016,3,7,9,15,16.5,165.0,6.7,20.0,174.0,170.81,135.81
2016,3,7,9,30,33.0,209.0,6.8,20.0,227.0,244.94,195.72
2016,3,7,9,45,22.0,207.5,6.95,20.5,220.0,215.63,170.81
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,202.1,158.79
2016,3,7,10,15,7.5,195.5,7.0,21.0,200.5,186.83,146.05
2016,3,7,10,30,4.0,185.0,6.9,21.0,188.0,172.39,134.05
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.5,161.21,124.58
2016,3,7,11,0,2.0,165.0,6.7,22.0,167.0,150.44,115.51
2016,3,7,11,15,7.0,203.5,6.6,22.0,209.0,190.06,146.88
2016,3,7,11,30,12.0,242.0,6.5,22.0,251.0,229.21,177.53
2016,3,7,11,45,17.5,274.0,6.4,22.0,288.0,262.01,202.98
2016,3,7,12,0,23.0,306.0,6.3,22.0,325.0,293.94,227.57
2016,3,7,12,15,25.5,315.5,6.25,22.0,336.5,302.11,233.69
2016,3,7,12,30,28.0,325.0,6.2,22.0,348.0,314.51,243.1
2016,3,7,12,45,47.0,354.0,6.2,22.0,392.5,348.66,269.53
2016,3,7,13,0,66.0,383.0,6.2,22.0,437.0,379.92,293.46
2016,3,7,13,15,35.5,282.5,6.2,22.0,312.0,269.01,207.83
2016,3,7,13,30,5.0,182.0,6.2,22.0,187.0,163.05,124.8
2016,3,7,13,45,5.0,184.0,6.2,22.0,188.5,164.05,125.75
2016,3,7,14,0,5.0,186.0,6.2,22.0,190.0,164.96,126.56
2016,3,7,14,15,2.5,127.5,6.3,22.0,129.5,113.45,85.79
2016,3,7,14,30,0.0,69.0,6.4,22.0,69.0,61.19,43.98
2016,3,7,14,45,0.0,52.5,6.5,22.5,52.5,46.5,32.12
2016,3,7,15,0,0.0,36.0,6.6,23.0,36.0,31.84,20.25
2016,3,7,15,15,0.0,89.0,6.5,22.5,89.0,78.91,58.56
2016,3,7,15,30,0.0,142.0,6.4,22.0,142.0,122.59,94.15
2016,3,7,15,45,0.0,75.0,6.3,22.0,75.0,66.39,48.79
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.42
2016,3,7,16,15,0.0,9.5,5.95,21.5,9.5,8.37,1.6
2016,3,7,16,30,0.0,11.0,5.7,21.0,11.0,9.68,2.78
2016,3,7,16,45,0.0,9.0,5.5,20.5,9.0,7.91,1.28
2016,3,7,17,0,0.0,7.0,5.3,20.0,7.0,6.15,0.0
2016,3,7,17,15,0.0,5.5,5.2,19.5,5.5,4.83,0.0
2016,3,7,17,30,0.0,4.0,5.1,19.0,4.0,3.51,0.0
2016,3,7,17,45,0.0,2.5,5.0,19.0,2.5,2.19,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.88,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.44,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,6.5,4.45,19.0,6.5,5.7,0.0
2016,3,8,7,30,0.0,12.0,4.5,19.0,12.0,10.53,2.99
2016,3,8,7,45,0.0,19.5,4.6,19.5,19.5,17.14,8.67
2016,3,8,8,0,0.0,27.0,4.7,20.0,27.0,23.76,14.32
2016,3,8,8,15,0.0,35.5,4.8,20.0,35.5,31.28,20.68
2016,3,8,8,30,0.0,44.0,4.9,20.0,44.0,38.8,26.96
2016,3,8,8,45,163.5,108.5,5.05,20.5,181.0,272.42,224.14
2016,3,8,9,0,327.0,173.0,5.2,21.0,318.0,491.69,399.38
2016,3,8,9,15,239.0,207.0,5.3,21.5,319.5,457.54,367.6
2016,3,8,9,30,151.0,241.0,5.4,22.0,321.0,402.34,320.46
2016,3,8,9,45,279.0,243.5,5.5,22.5,407.5,529.78,420.33
2016,3,8,10,0,407.0,246.0,5.6,23.0,494.0,641.92,505.31
2016,3,8,10,15,337.5,281.5,5.45,23.5,496.5,614.84,479.84
2016,3,8,10,30,268.0,317.0,5.3,24.0,499.0,585.13,453.22
2016,3,8,10,45,320.0,321.5,5.2,24.5,549.0,627.07,483.19
2016,3,8,11,0,372.0,326.0,5.1,25.0,599.0,666.72,510.65
2016,3,8,11,15,358.5,343.0,4.9,25.0,613.0,660.47,503.76
2016,3,8,11,30,345.0,360.0,4.7,25.0,627.0,652.55,495.97
2016,3,8,11,45,309.5,377.5,4.55,25.0,621.5,625.78,474.48
2016,3,8,12,0,274.0,395.0,4.4,25.0,616.0,598.75,453.02
2016,3,8,12,15,206.5,405.0,4.15,25.0,572.5,534.29,404.12
2016,3,8,12,30,139.0,415.0,3.9,25.0,529.0,481.0,363.25
2016,3,8,12,45,500.5,277.0,3.7,25.0,686.5,602.32,457.59
2016,3,8,13,0,862.0,139.0,3.5,25.0,844.0,688.27,521.37
2016,3,8,13,15,859.5,138.5,3.3,25.0,834.5,645.99,487.74
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,601.71,452.81
2016,3,8,13,45,850.5,137.5,2.95,25.0,807.0,553.6,414.48
2016,3,8,14,0,844.0,137.0,2.8,25.0,789.0,504.28,374.35
2016,3,8,14,15,836.0,135.0,2.7,25.0,762.5,452.14,331.3
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,399.45,286.8
2016,3,8,14,45,796.0,140.5,2.55,25.5,698.0,346.77,241.69
2016,3,8,15,0,764.0,148.0,2.5,26.0,660.0,290.17,193.97
2016,3,8,15,15,746.5,144.0,2.45,25.5,619.5,235.76,149.38
2016,3,8,15,30,729.0,140.0,2.4,25.0,579.0,182.92,109.19
2016,3,8,15,45,705.5,135.0,2.4,25.0,533.0,130.76,76.89
2016,3,8,16,0,682.0,130.0,2.4,25.0,487.0,83.72,65.2
2016,3,8,16,15,650.0,124.0,2.2,24.5,436.0,82.47,64.55
2016,3,8,16,30,618.0,118.0,2.0,24.0,385.0,81.17,63.81
2016,3,8,16,45,575.0,109.5,1.85,24.0,332.0,77.76,61.11
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,74.2,58.22
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,65.93,51.41
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,58.98,45.47
2016,3,8,17,45,315.0,63.0,1.45,21.0,123.0,47.87,35.64
2016,3,8,18,0,226.0,47.0,1.4,20.0,74.0,36.35,25.06
2016,3,8,18,15,113.0,23.5,1.55,20.0,37.0,18.38,6.01
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.91,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,5.26,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,9.65,2.32
2016,3,9,7,45,0.0,17.5,4.25,18.5,17.5,15.38,7.26
2016,3,9,8,0,0.0,24.0,4.3,19.0,24.0,21.11,12.17
2016,3,9,8,15,0.0,31.0,4.3,19.0,31.0,27.3,17.43
2016,3,9,8,30,0.0,38.0,4.3,19.0,38.0,33.49,22.62
2016,3,9,8,45,0.0,36.0,4.35,19.5,36.0,31.74,21.02
2016,3,9,9,0,0.0,34.0,4.4,20.0,34.0,29.98,19.42
2016,3,9,9,15,0.0,38.0,4.35,20.0,38.0,33.54,22.3
2016,3,9,9,30,0.0,42.0,4.3,20.0,42.0,37.09,25.15
2016,3,9,9,45,0.0,37.5,4.25,20.5,37.5,33.13,21.73
2016,3,9,10,0,0.0,33.0,4.2,21.0,33.0,29.16,18.35
2016,3,9,10,15,0.0,46.5,4.0,21.0,46.5,41.14,28.1
2016,3,9,10,30,0.0,60.0,3.8,21.0,60.0,53.15,37.8
2016,3,9,10,45,0.0,50.0,3.65,21.5,50.0,44.29,30.45
2016,3,9,11,0,0.0,40.0,3.5,22.0,40.0,35.43,23.15
2016,3,9,11,15,0.0,65.0,3.55,21.5,65.0,57.67,41.15
2016,3,9,11,30,0.0,90.0,3.6,21.0,90.0,79.96,59.12
2016,3,9,11,45,0.0,105.5,3.65,21.0,105.5,93.9,70.21
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,107.79,81.23
2016,3,9,12,15,7.5,196.5,3.85,21.0,202.5,181.08,139.33
2016,3,9,12,30,15.0,272.0,4.0,21.0,284.0,253.17,195.41
2016,3,9,12,45,18.5,290.0,4.15,21.0,305.0,269.73,208.08
2016,3,9,13,0,22.0,308.0,4.3,21.0,326.0,285.53,220.27
2016,3,9,13,15,11.0,224.0,4.3,21.0,233.0,203.91,156.94
2016,3,9,13,30,0.0,140.0,4.3,21.0,140.0,123.82,93.92
2016,3,9,13,45,1.5,151.5,4.3,21.5,152.5,134.34,102.24
2016,3,9,14,0,3.0,163.0,4.3,22.0,165.0,144.51,110.16
2016,3,9,14,15,1.5,130.5,4.2,22.0,131.5,115.64,87.38
2016,3,9,14,30,0.0,98.0,4.1,22.0,98.0,86.92,64.62
2016,3,9,14,45,0.0,85.5,4.1,22.0,85.5,75.86,55.87
2016,3,9,15,0,0.0,73.0,4.1,22.0,73.0,64.7,46.99
2016,3,9,15,15,0.0,88.5,3.95,21.5,88.5,78.47,58.38
2016,3,9,15,30,0.0,104.0,3.8,21.0,104.0,91.65,69.34
2016,3,9,15,45,0.0,59.5,3.65,21.0,59.5,52.62,37.7
2016,3,9,16,0,0.0,15.0,3.5,21.0,15.0,13.22,5.8
2016,3,9,16,15,0.0,11.5,3.3,20.5,11.5,10.13,3.17
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,7.04,0.51
2016,3,9,16,45,0.0,6.5,2.9,20.0,6.5,5.71,0.0
2016,3,9,17,0,0.0,5.0,2.7,20.0,5.0,4.39,0.0
2016,3,9,17,15,0.0,4.0,2.6,19.5,4.0,3.51,0.0
2016,3,9,17,30,0.0,3.0,2.5,19.0,3.0,2.63,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.5,2.0,1.75,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.88,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.44,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,4.25,13.0,2.5,0.0,0.0
2016,3,10,7,0,0.0,5.0,4.1,13.0,5.0,4.55,0.0
2016,3,10,7,15,0.0,17.5,4.05,13.0,17.5,15.4,6.33
2016,3,10,7,30,0.0,30.0,4.0,13.0,30.0,26.44,16.62
2016,3,10,7,45,0.0,46.5,4.0,13.5,46.5,41.47,29.78
2016,3,10,8,0,0.0,63.0,4.0,14.0,63.0,57.57,43.7
2016,3,10,8,15,0.0,80.0,4.05,14.5,80.0,73.96,57.62
2016,3,10,8,30,0.0,97.0,4.1,15.0,97.0,90.16,71.1
2016,3,10,8,45,0.0,75.0,4.2,15.5,75.0,66.34,50.69
2016,3,10,9,0,0.0,53.0,4.3,16.0,53.0,46.81,33.99
2016,3,10,9,15,0.0,37.5,4.45,16.0,37.5,33.09,22.32
2016,3,10,9,30,0.0,22.0,4.6,16.0,22.0,19.41,10.72
2016,3,10,9,45,0.0,70.5,4.75,16.5,70.5,62.4,46.55
2016,3,10,10,0,0.0,119.0,4.9,17.0,119.0,106.74,82.83
2016,3,10,10,15,44.5,220.0,5.1,17.0,250.5,256.34,205.31
2016,3,10,10,30,89.0,321.0,5.3,17.0,382.0,401.29,319.97
2016,3,10,10,45,44.5,199.5,5.5,17.0,230.0,230.3,183.41
2016,3,10,11,0,0.0,78.0,5.7,17.0,78.0,69.22,51.39
2016,3,10,11,15,0.0,50.0,5.8,17.0,50.0,44.33,30.95
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,19.49,10.45
2016,3,10,11,45,23.5,191.5,6.05,17.5,210.5,196.48,154.81
2016,3,10,12,0,47.0,361.0,6.2,18.0,399.0,372.39,292.78
2016,3,10,12,15,23.5,215.0,6.15,18.0,234.0,214.09,167.8
2016,3,10,12,30,0.0,69.0,6.1,18.0,69.0,61.31,44.48
2016,3,10,12,45,0.0,77.0,6.05,18.0,77.0,68.44,50.33
2016,3,10,13,0,0.0,85.0,6.0,18.0,85.0,75.57,56.13
2016,3,10,13,15,2.5,130.5,5.95,18.0,132.5,117.2,89.9
2016,3,10,13,30,5.0,176.0,5.9,18.0,180.0,157.92,122.67
2016,3,10,13,45,40.5,272.5,5.85,18.0,304.5,254.71,199.8
2016,3,10,14,0,76.0,369.0,5.8,18.0,429.0,341.95,267.68
2016,3,10,14,15,38.0,252.0,5.7,18.0,282.0,227.8,178.1
2016,3,10,14,30,0.0,135.0,5.6,18.0,135.0,118.66,91.39
2016,3,10,14,45,28.0,217.0,5.6,18.0,236.0,188.66,147.3
2016,3,10,15,0,56.0,299.0,5.6,18.0,337.0,249.58,194.85
2016,3,10,15,15,28.0,186.5,5.5,17.5,205.5,158.19,123.04
2016,3,10,15,30,0.0,74.0,5.4,17.0,74.0,65.53,48.89
2016,3,10,15,45,0.0,99.0,5.3,17.0,99.0,87.28,67.09
2016,3,10,16,0,0.0,124.0,5.2,17.0,124.0,106.82,87.39
2016,3,10,16,15,0.0,85.5,4.95,17.0,85.5,75.63,60.61
2016,3,10,16,30,0.0,47.0,4.7,17.0,47.0,41.48,30.94
2016,3,10,16,45,0.0,40.5,4.45,17.0,40.5,35.71,25.98
2016,3,10,17,0,0.0,34.0,4.2,17.0,34.0,29.96,20.96
2016,3,10,17,15,0.0,27.5,4.05,16.5,27.5,24.21,15.92
2016,3,10,17,30,0.0,21.0,3.9,16.0,21.0,18.47,10.79
2016,3,10,17,45,0.0,15.0,3.75,16.0,15.0,13.18,5.98
2016,3,10,18,0,0.0,9.0,3.6,16.0,9.0,7.9,1.15
2016,3,10,18,15,0.0,4.5,3.6,15.5,4.5,3.94,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,2.15,14.0,0.5,0.0,0.0
2016,3,11,7,0,0.0,1.0,2.0,14.0,1.0,0.87,0.0
2016,3,11,7,15,0.0,5.0,1.95,14.0,5.0,4.38,0.0
2016,3,11,7,30,0.0,9.0,1.9,14.0,9.0,7.9,1.0
2016,3,11,7,45,0.0,13.5,1.85,14.5,13.5,11.86,4.49
2016,3,11,8,0,0.0,18.0,1.8,15.0,18.0,15.82,7.94
2016,3,11,8,15,0.0,23.5,1.85,15.0,23.5,20.68,12.13
2016,3,11,8,30,0.0,29.0,1.9,15.0,29.0,25.54,16.26
2016,3,11,8,45,0.0,19.0,1.95,15.5,19.0,16.73,8.64
2016,3,11,9,0,0.0,9.0,2.0,16.0,9.0,7.92,1.08
2016,3,11,9,15,0.0,9.0,2.15,16.5,9.0,7.93,1.05
2016,3,11,9,30,0.0,9.0,2.3,17.0,9.0,7.93,1.02
2016,3,11,9,45,1.5,93.0,2.5,17.5,94.0,83.83,64.11
2016,3,11,10,0,3.0,177.0,2.7,18.0,179.0,165.46,129.99
2016,3,11,10,15,3.5,180.5,2.85,18.0,183.0,168.3,131.82
2016,3,11,10,30,4.0,184.0,3.0,18.0,187.0,171.26,133.93
2016,3,11,10,45,6.0,199.0,3.2,18.5,204.0,186.55,145.67
2016,3,11,11,0,8.0,214.0,3.4,19.0,221.0,201.65,157.15
2016,3,11,11,15,4.0,134.5,3.4,19.0,138.0,123.74,94.91
2016,3,11,11,30,0.0,55.0,3.4,19.0,55.0,48.8,34.25
2016,3,11,11,45,0.0,41.0,3.4,19.5,41.0,36.37,24.07
2016,3,11,12,0,0.0,27.0,3.4,20.0,27.0,23.94,13.89
2016,3,11,12,15,0.0,30.5,3.3,20.0,30.5,27.06,16.42
2016,3,11,12,30,0.0,34.0,3.2,20.0,34.0,30.17,18.94
2016,3,11,12,45,51.5,223.0,3.1,20.5,265.5,235.71,183.2
2016,3,11,13,0,103.0,412.0,3.0,21.0,497.0,429.48,329.13
2016,3,11,13,15,237.0,392.5,2.9,21.0,585.5,485.38,370.91
2016,3,11,13,30,371.0,373.0,2.8,21.0,674.0,526.65,400.81
2016,3,11,13,45,194.0,324.0,2.7,21.0,481.5,374.08,286.1
2016,3,11,14,0,17.0,275.0,2.6,21.0,289.0,245.03,188.0
2016,3,11,14,15,310.5,258.0,2.6,21.0,488.0,336.82,256.19
2016,3,11,14,30,604.0,241.0,2.6,21.0,687.0,403.35,298.75
2016,3,11,14,45,363.0,283.5,2.6,21.0,548.5,326.97,242.27
2016,3,11,15,0,122.0,326.0,2.6,21.0,410.0,276.46,209.39
2016,3,11,15,15,119.5,305.0,2.55,20.5,383.0,248.51,188.06
2016,3,11,15,30,117.0,284.0,2.5,20.0,356.0,221.19,167.49
2016,3,11,15,45,196.5,256.5,2.45,20.0,365.5,196.69,147.07
2016,3,11,16,0,276.0,229.0,2.4,20.0,375.0,153.71,125.56
2016,3,11,16,15,286.5,203.0,2.15,19.5,341.5,138.79,113.67
2016,3,11,16,30,297.0,177.0,1.9,19.0,308.0,124.11,101.8
2016,3,11,16,45,274.5,157.0,1.65,19.0,266.0,112.18,91.92
2016,3,11,17,0,252.0,137.0,1.4,19.0,224.0,99.71,81.41
2016,3,11,17,15,227.5,114.5,1.2,18.5,182.5,85.03,68.95
2016,3,11,17,30,203.0,92.0,1.0,18.0,141.0,69.73,55.63
2016,3,11,17,45,156.0,70.0,0.85,17.5,101.5,54.07,41.66
2016,3,11,18,0,109.0,48.0,0.7,17.0,62.0,37.86,26.9
2016,3,11,18,15,54.5,27.5,0.7,16.5,34.5,22.9,11.0
2016,3,11,18,30,0.0,7.0,0.7,16.0,7.0,6.37,0.0
2016,3,11,18,45,0.0,3.5,0.7,16.0,3.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.5,1.15,12.5,4.5,4.09,0.0
2016,3,12,7,0,0.0,9.0,1.3,13.0,9.0,7.91,0.0
2016,3,12,7,15,0.0,29.0,1.35,13.5,29.0,27.63,16.5
2016,3,12,7,30,0.0,49.0,1.4,14.0,49.0,48.99,35.59
2016,3,12,7,45,10.5,72.5,1.45,14.5,75.5,81.36,63.8
2016,3,12,8,0,21.0,96.0,1.5,15.0,102.0,123.71,99.94
2016,3,12,8,15,30.0,119.0,1.65,15.5,129.0,155.27,126.31
2016,3,12,8,30,39.0,142.0,1.8,16.0,156.0,186.69,151.96
2016,3,12,8,45,28.5,156.0,2.0,16.5,167.5,189.98,153.5
2016,3,12,9,0,18.0,170.0,2.2,17.0,179.0,179.65,143.96
2016,3,12,9,15,406.5,135.5,2.25,17.5,358.5,538.17,436.13
2016,3,12,9,30,795.0,101.0,2.3,18.0,538.0,848.22,659.74
2016,3,12,9,45,566.5,186.0,2.4,18.5,510.5,741.77,578.24
2016,3,12,10,0,338.0,271.0,2.5,19.0,483.0,612.83,477.84
2016,3,12,10,15,296.5,300.0,2.4,19.5,494.5,602.08,466.87
2016,3,12,10,30,255.0,329.0,2.3,20.0,506.0,589.14,453.69
2016,3,12,10,45,198.5,350.0,2.25,20.5,492.0,538.27,413.37
2016,3,12,11,0,142.0,371.0,2.2,21.0,478.0,502.17,383.88
2016,3,12,11,15,529.0,240.5,2.15,21.0,656.5,719.85,549.43
2016,3,12,11,30,916.0,110.0,2.1,21.0,835.0,892.88,668.51
2016,3,12,11,45,634.0,246.5,2.05,21.5,753.5,780.95,585.78
2016,3,12,12,0,352.0,383.0,2.0,22.0,672.0,651.8,488.33
2016,3,12,12,15,639.5,247.5,2.0,22.0,778.5,736.81,554.23
2016,3,12,12,30,927.0,112.0,2.0,22.0,885.0,788.84,593.02
2016,3,12,12,45,923.0,114.0,2.05,22.0,883.0,751.46,566.27
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,711.57,537.16
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,668.15,504.61
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,622.58,469.7
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.5,573.34,431.36
2016,3,12,14,0,904.0,113.0,2.2,22.0,824.0,522.6,390.7
2016,3,12,14,15,897.0,111.5,2.15,22.0,797.0,469.32,346.59
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,415.17,300.62
2016,3,12,14,45,880.5,108.0,2.1,22.0,736.0,359.22,252.42
2016,3,12,15,0,871.0,106.0,2.1,22.0,702.0,303.13,203.65
2016,3,12,15,15,857.5,103.5,2.1,22.0,660.5,238.7,149.39
2016,3,12,15,30,844.0,101.0,2.1,22.0,619.0,181.8,104.27
2016,3,12,15,45,829.0,96.5,2.1,22.0,572.5,124.47,66.85
2016,3,12,16,0,814.0,92.0,2.1,22.0,526.0,68.71,53.21
2016,3,12,16,15,788.0,88.0,1.95,21.5,474.0,63.69,49.27
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,62.46,48.51
2016,3,12,16,45,730.5,77.5,1.7,20.5,367.5,59.15,45.92
2016,3,12,17,0,699.0,71.0,1.6,20.0,313.0,50.75,38.84
2016,3,12,17,15,643.0,64.5,1.5,19.0,256.5,47.37,36.1
2016,3,12,17,30,587.0,58.0,1.4,18.0,200.0,43.89,33.11
2016,3,12,17,45,501.5,48.5,1.3,17.5,147.0,37.67,27.42
2016,3,12,18,0,416.0,39.0,1.2,17.0,94.0,31.26,21.29
2016,3,12,18,15,256.5,24.5,1.3,16.5,53.0,19.85,9.15
2016,3,12,18,30,97.0,10.0,1.4,16.0,12.0,9.1,0.0
2016,3,12,18,45,48.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,67.5,8.5,3.6,12.5,11.5,46.51,0.0
2016,3,13,7,0,135.0,17.0,3.8,13.0,23.0,126.29,0.0
2016,3,13,7,15,283.0,32.0,3.75,13.5,68.5,265.66,210.96
2016,3,13,7,30,431.0,47.0,3.7,14.0,114.0,396.17,328.22
2016,3,13,7,45,537.0,54.5,3.7,15.0,172.5,497.6,413.75
2016,3,13,8,0,643.0,62.0,3.7,16.0,231.0,604.23,497.95
2016,3,13,8,15,697.0,68.0,3.8,17.0,290.5,671.89,548.15
2016,3,13,8,30,751.0,74.0,3.9,18.0,350.0,735.13,592.78
2016,3,13,8,45,797.0,76.0,4.0,19.0,409.5,791.96,630.9
2016,3,13,9,0,843.0,78.0,4.1,20.0,469.0,847.45,666.8
2016,3,13,9,15,866.5,81.0,4.25,20.5,522.5,882.63,688.82
2016,3,13,9,30,890.0,84.0,4.4,21.0,576.0,906.39,702.59
2016,3,13,9,45,908.0,86.0,4.6,22.0,624.5,929.51,715.34
2016,3,13,10,0,926.0,88.0,4.8,23.0,673.0,949.27,725.71
2016,3,13,10,15,937.0,90.0,4.95,23.5,714.0,959.1,730.32
2016,3,13,10,30,948.0,92.0,5.1,24.0,755.0,965.15,732.52
2016,3,13,10,45,954.5,94.0,5.25,24.5,788.0,963.29,729.42
2016,3,13,11,0,961.0,96.0,5.4,25.0,821.0,957.52,723.83
2016,3,13,11,15,966.0,97.5,5.5,25.0,846.5,946.0,715.55
2016,3,13,11,30,971.0,99.0,5.6,25.0,872.0,930.62,704.75
2016,3,13,11,45,973.0,100.0,5.75,25.5,888.5,908.45,688.2
2016,3,13,12,0,975.0,101.0,5.9,26.0,905.0,882.69,669.23
2016,3,13,12,15,975.5,101.5,5.95,26.0,912.0,851.81,647.54
2016,3,13,12,30,976.0,102.0,6.0,26.0,919.0,817.67,623.54
2016,3,13,12,45,973.5,102.5,6.05,26.0,917.0,778.34,595.42
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,736.3,563.34
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,690.25,527.39
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,642.0,489.06
2016,3,13,13,45,955.0,103.0,6.0,26.5,871.5,590.13,446.36
2016,3,13,14,0,946.0,104.0,6.0,27.0,851.0,536.96,401.79
2016,3,13,14,15,938.5,102.5,5.85,27.0,823.0,481.39,354.98
2016,3,13,14,30,931.0,101.0,5.7,27.0,795.0,424.93,306.42
2016,3,13,14,45,918.5,100.5,5.55,27.0,759.0,367.02,256.03
2016,3,13,15,0,906.0,100.0,5.4,27.0,723.0,309.2,205.51
2016,3,13,15,15,892.0,97.5,5.05,26.5,680.0,249.99,155.33
2016,3,13,15,30,878.0,95.0,4.7,26.0,637.0,191.57,109.27
2016,3,13,15,45,857.5,92.5,4.4,26.0,588.5,125.21,65.11
2016,3,13,16,0,837.0,90.0,4.1,26.0,540.0,69.09,52.67
