Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,16,15,811.0,86.0,3.6,25.0,486.5,62.28,47.36
2016,3,13,16,30,785.0,82.0,3.1,24.0,433.0,60.98,46.63
2016,3,13,16,45,746.0,77.5,2.7,23.5,376.0,59.15,45.33
2016,3,13,17,0,707.0,73.0,2.3,23.0,319.0,52.2,39.58
2016,3,13,17,15,649.5,66.5,2.15,22.0,261.5,48.87,36.92
2016,3,13,17,30,592.0,60.0,2.0,21.0,204.0,45.46,34.04
2016,3,13,17,45,499.0,50.5,1.9,20.0,149.5,39.29,28.52
2016,3,13,18,0,406.0,41.0,1.8,19.0,95.0,32.95,22.55
2016,3,13,18,15,243.5,26.0,1.75,18.5,54.0,21.13,10.31
2016,3,13,18,30,81.0,11.0,1.7,18.0,13.0,10.01,0.0
2016,3,13,18,45,40.5,5.5,1.7,17.5,6.5,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,106.5,9.0,3.2,14.0,14.0,69.72,0.0
2016,3,14,7,0,213.0,18.0,3.4,15.0,28.0,181.4,33.23
2016,3,14,7,15,362.5,30.5,3.5,15.5,76.5,317.27,252.19
2016,3,14,7,30,512.0,43.0,3.6,16.0,125.0,449.63,369.43
2016,3,14,7,45,592.5,50.5,3.75,17.0,182.0,534.96,440.25
2016,3,14,8,0,673.0,58.0,3.9,18.0,239.0,618.45,505.61
2016,3,14,8,15,723.0,63.5,3.75,19.0,298.0,684.14,553.01
2016,3,14,8,30,773.0,69.0,3.6,20.0,357.0,749.78,597.77
2016,3,14,8,45,805.5,74.0,3.45,21.0,414.0,799.4,628.74
2016,3,14,9,0,838.0,79.0,3.3,22.0,471.0,847.2,657.18
2016,3,14,9,15,861.5,82.0,3.35,22.5,525.0,882.32,678.29
2016,3,14,9,30,885.0,85.0,3.4,23.0,579.0,905.96,691.25
2016,3,14,9,45,900.5,88.5,3.45,24.0,626.5,928.55,702.15
2016,3,14,10,0,916.0,92.0,3.5,25.0,674.0,947.71,710.67
2016,3,14,10,15,928.5,94.0,3.75,26.0,716.0,958.77,715.06
2016,3,14,10,30,941.0,96.0,4.0,27.0,758.0,966.07,717.03
2016,3,14,10,45,949.0,98.0,4.3,28.0,792.0,965.45,714.07
2016,3,14,11,0,957.0,100.0,4.6,29.0,826.0,960.92,708.6
2016,3,14,11,15,963.5,101.0,4.6,29.0,852.5,950.09,700.42
2016,3,14,11,30,970.0,102.0,4.6,29.0,879.0,935.37,689.78
2016,3,14,11,45,973.5,103.0,4.6,29.5,896.0,914.32,673.82
2016,3,14,12,0,977.0,104.0,4.6,30.0,913.0,889.6,655.52
2016,3,14,12,15,978.5,104.5,4.6,30.0,921.0,859.29,634.85
2016,3,14,12,30,980.0,105.0,4.6,30.0,929.0,825.66,611.92
2016,3,14,12,45,979.0,105.0,4.65,30.0,927.5,786.64,585.32
2016,3,14,13,0,978.0,105.0,4.7,30.0,926.0,744.81,554.73
2016,3,14,13,15,975.0,104.5,4.7,30.0,915.5,698.67,520.19
2016,3,14,13,30,972.0,104.0,4.7,30.0,905.0,650.27,483.22
2016,3,14,13,45,966.0,104.0,4.7,30.0,885.0,598.65,442.97
2016,3,14,14,0,960.0,104.0,4.7,30.0,865.0,545.47,400.44
2016,3,14,14,15,952.5,102.5,4.55,30.0,836.5,489.11,354.12
2016,3,14,14,30,945.0,101.0,4.4,30.0,808.0,431.85,306.07
2016,3,14,14,45,928.5,101.5,4.3,30.0,770.0,372.62,255.88
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,313.89,205.78
2016,3,14,15,15,897.5,100.0,3.95,29.5,689.0,254.51,156.37
2016,3,14,15,30,883.0,98.0,3.7,29.0,646.0,187.98,104.68
2016,3,14,15,45,861.5,95.0,3.5,28.5,596.0,128.86,66.68
2016,3,14,16,0,840.0,92.0,3.3,28.0,546.0,72.07,54.67
2016,3,14,16,15,813.5,88.5,3.05,27.0,492.0,64.04,48.41
2016,3,14,16,30,787.0,85.0,2.8,26.0,438.0,63.2,48.1
2016,3,14,16,45,749.0,79.5,2.6,25.5,381.0,60.67,46.23
2016,3,14,17,0,711.0,74.0,2.4,25.0,324.0,52.88,39.81
2016,3,14,17,15,654.5,67.5,2.35,24.0,266.0,49.58,37.21
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,46.21,34.39
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,39.64,28.59
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,32.86,22.3
2016,3,14,18,15,257.5,26.5,2.25,20.5,56.0,21.52,10.77
2016,3,14,18,30,99.0,12.0,2.3,20.0,14.0,10.91,0.0
2016,3,14,18,45,49.5,6.0,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,73.5,10.5,3.75,15.5,14.0,52.25,0.0
2016,3,15,7,0,147.0,21.0,3.9,16.0,28.0,144.63,49.94
2016,3,15,7,15,283.0,36.0,3.9,16.5,74.0,272.05,216.81
2016,3,15,7,30,419.0,51.0,3.9,17.0,120.0,395.53,325.24
2016,3,15,7,45,516.5,59.0,3.95,18.0,177.5,491.97,405.66
2016,3,15,8,0,614.0,67.0,4.0,19.0,235.0,592.89,484.54
2016,3,15,8,15,510.0,97.5,3.9,20.0,258.0,557.22,454.38
2016,3,15,8,30,406.0,128.0,3.8,21.0,281.0,519.81,421.08
2016,3,15,8,45,602.0,107.5,3.75,22.0,373.0,675.41,537.99
2016,3,15,9,0,798.0,87.0,3.7,23.0,465.0,825.03,641.7
2016,3,15,9,15,822.5,90.5,3.7,24.0,517.5,861.04,661.41
2016,3,15,9,30,847.0,94.0,3.7,25.0,570.0,894.33,679.58
2016,3,15,9,45,866.5,96.5,3.7,26.0,618.0,918.86,691.48
2016,3,15,10,0,886.0,99.0,3.7,27.0,666.0,931.26,695.12
2016,3,15,10,15,898.5,101.0,3.75,27.5,707.0,942.13,699.6
2016,3,15,10,30,911.0,103.0,3.8,28.0,748.0,949.36,701.78
2016,3,15,10,45,920.5,104.5,3.9,28.5,782.0,949.56,699.76
2016,3,15,11,0,930.0,106.0,4.0,29.0,816.0,945.95,695.42
2016,3,15,11,15,936.0,107.5,4.05,29.0,841.5,935.42,687.77
2016,3,15,11,30,942.0,109.0,4.1,29.0,867.0,921.11,677.79
2016,3,15,11,45,937.5,114.5,4.2,29.5,881.5,898.27,661.14
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,872.06,642.35
2016,3,15,12,15,934.0,120.5,4.35,30.0,903.5,842.26,622.26
2016,3,15,12,30,935.0,121.0,4.4,30.0,911.0,809.33,600.02
2016,3,15,12,45,935.0,120.0,4.5,30.0,909.5,771.38,573.71
2016,3,15,13,0,935.0,119.0,4.6,30.0,908.0,730.72,544.09
2016,3,15,13,15,932.0,118.5,4.55,30.0,897.5,686.08,510.49
2016,3,15,13,30,929.0,118.0,4.5,30.0,887.0,639.31,474.72
2016,3,15,13,45,926.0,115.5,4.5,30.0,867.5,588.98,435.6
2016,3,15,14,0,923.0,113.0,4.5,30.0,848.0,536.97,394.14
2016,3,15,14,15,915.5,112.0,4.4,29.5,820.5,482.74,350.5
2016,3,15,14,30,908.0,111.0,4.3,29.0,793.0,427.66,304.91
2016,3,15,14,45,741.5,169.0,4.2,29.0,709.5,356.49,249.41
2016,3,15,15,0,575.0,227.0,4.1,29.0,626.0,311.0,215.17
2016,3,15,15,15,569.5,212.0,3.85,28.5,587.5,260.67,174.42
2016,3,15,15,30,564.0,197.0,3.6,28.0,549.0,210.99,136.06
2016,3,15,15,45,479.0,204.0,3.35,28.0,487.0,170.22,111.98
2016,3,15,16,0,394.0,211.0,3.1,28.0,425.0,147.98,108.65
2016,3,15,16,15,591.0,141.0,2.8,27.0,426.0,92.99,72.49
2016,3,15,16,30,788.0,71.0,2.5,26.0,427.0,52.48,39.01
2016,3,15,16,45,728.0,75.5,2.25,25.5,371.5,57.2,43.28
2016,3,15,17,0,668.0,80.0,2.0,25.0,316.0,57.04,43.36
2016,3,15,17,15,611.5,72.5,2.0,24.0,260.0,53.2,40.32
2016,3,15,17,30,555.0,65.0,2.0,23.0,204.0,49.24,37.0
2016,3,15,17,45,465.0,54.5,2.0,22.0,150.0,42.42,31.0
2016,3,15,18,0,375.0,44.0,2.0,21.0,96.0,35.38,24.48
2016,3,15,18,15,187.5,29.5,2.15,20.5,55.5,23.05,12.2
2016,3,15,18,30,0.0,15.0,2.3,20.0,15.0,13.64,0.0
2016,3,15,18,45,0.0,7.5,2.45,19.5,7.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,47.5,10.5,1.85,13.5,13.5,37.31,0.0
2016,3,16,7,0,95.0,21.0,2.0,14.0,27.0,113.64,52.25
2016,3,16,7,15,185.5,40.0,2.15,14.5,66.5,211.64,169.42
2016,3,16,7,30,276.0,59.0,2.3,15.0,106.0,304.23,251.29
2016,3,16,7,45,325.0,77.5,2.45,15.5,153.0,371.16,308.59
2016,3,16,8,0,374.0,96.0,2.6,16.0,200.0,440.24,365.18
2016,3,16,8,15,422.0,107.0,2.9,16.5,248.5,500.35,413.06
2016,3,16,8,30,470.0,118.0,3.2,17.0,297.0,561.73,460.37
2016,3,16,8,45,618.5,107.0,3.55,18.0,379.5,690.98,556.9
2016,3,16,9,0,767.0,96.0,3.9,19.0,462.0,811.24,642.19
2016,3,16,9,15,792.0,100.0,4.1,19.5,514.0,847.88,665.37
2016,3,16,9,30,817.0,104.0,4.3,20.0,566.0,881.83,686.94
2016,3,16,9,45,838.0,105.5,4.55,21.0,613.5,906.27,700.92
2016,3,16,10,0,859.0,107.0,4.8,22.0,661.0,927.45,712.82
2016,3,16,10,15,872.0,109.5,4.7,22.5,701.5,938.98,716.88
2016,3,16,10,30,885.0,112.0,4.6,23.0,742.0,938.13,712.52
2016,3,16,10,45,894.5,113.5,4.5,23.5,775.0,938.3,709.13
2016,3,16,11,0,904.0,115.0,4.4,24.0,808.0,934.74,703.66
2016,3,16,11,15,910.0,116.5,4.2,24.0,833.0,924.35,694.63
2016,3,16,11,30,916.0,118.0,4.0,24.0,858.0,910.28,683.29
2016,3,16,11,45,916.5,120.0,3.8,24.5,873.5,888.45,665.51
2016,3,16,12,0,917.0,122.0,3.6,25.0,889.0,863.27,645.7
2016,3,16,12,15,918.0,122.5,3.4,25.0,896.0,833.84,624.4
2016,3,16,12,30,919.0,123.0,3.2,25.0,903.0,801.35,601.08
2016,3,16,12,45,914.5,125.0,3.05,25.0,900.0,763.36,573.46
2016,3,16,13,0,910.0,127.0,2.9,25.0,897.0,722.96,542.92
2016,3,16,13,15,906.5,126.5,2.75,25.0,886.5,678.87,509.35
2016,3,16,13,30,903.0,126.0,2.6,25.0,876.0,632.77,473.68
2016,3,16,13,45,893.5,127.0,2.5,25.5,855.5,582.89,433.82
2016,3,16,14,0,884.0,128.0,2.4,26.0,835.0,531.92,392.37
2016,3,16,14,15,875.5,126.5,2.3,26.0,807.5,478.62,349.02
2016,3,16,14,30,867.0,125.0,2.2,26.0,780.0,420.17,300.84
2016,3,16,14,45,830.5,135.0,2.15,26.0,739.5,365.13,254.81
2016,3,16,15,0,794.0,145.0,2.1,26.0,699.0,313.03,210.95
2016,3,16,15,15,777.0,141.5,2.0,26.0,656.5,250.88,159.74
2016,3,16,15,30,760.0,138.0,1.9,26.0,614.0,196.32,117.01
2016,3,16,15,45,725.5,138.0,1.85,26.0,564.5,144.53,83.53
2016,3,16,16,0,691.0,138.0,1.8,26.0,515.0,96.79,65.71
2016,3,16,16,15,659.5,131.5,1.65,25.5,463.0,86.3,67.32
2016,3,16,16,30,628.0,125.0,1.5,25.0,411.0,84.91,66.55
2016,3,16,16,45,567.0,121.0,1.35,24.5,354.5,85.27,67.22
2016,3,16,17,0,506.0,117.0,1.2,24.0,298.0,82.98,65.61
2016,3,16,17,15,446.0,104.5,1.1,23.0,243.5,75.64,59.7
2016,3,16,17,30,386.0,92.0,1.0,22.0,189.0,67.98,53.29
2016,3,16,17,45,289.5,75.0,0.95,21.5,137.5,56.43,43.11
2016,3,16,18,0,193.0,58.0,0.9,21.0,86.0,45.32,32.96
2016,3,16,18,15,107.5,34.0,0.95,20.5,48.5,27.21,15.7
2016,3,16,18,30,22.0,10.0,1.0,20.0,11.0,9.1,0.0
2016,3,16,18,45,11.0,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,49.5,12.0,1.25,17.5,15.5,40.0,0.0
2016,3,17,7,0,99.0,24.0,1.4,18.0,31.0,110.49,59.41
2016,3,17,7,15,208.5,43.0,1.4,18.5,74.5,231.98,183.53
2016,3,17,7,30,318.0,62.0,1.4,19.0,118.0,339.02,274.52
2016,3,17,7,45,159.0,41.5,1.45,19.5,69.5,193.24,158.15
2016,3,17,8,0,0.0,21.0,1.5,20.0,21.0,18.47,9.88
2016,3,17,8,15,0.0,60.0,1.45,20.5,60.0,53.0,38.81
2016,3,17,8,30,0.0,99.0,1.4,21.0,99.0,91.04,69.97
2016,3,17,8,45,0.0,121.0,1.35,21.5,121.0,112.4,86.89
2016,3,17,9,0,0.0,143.0,1.3,22.0,143.0,133.57,103.35
2016,3,17,9,15,0.0,135.5,1.3,22.0,135.5,124.27,95.5
2016,3,17,9,30,0.0,128.0,1.3,22.0,128.0,115.97,88.57
2016,3,17,9,45,0.5,147.5,1.3,22.5,148.0,134.75,103.06
2016,3,17,10,0,1.0,167.0,1.3,23.0,168.0,153.42,117.21
2016,3,17,10,15,45.5,252.5,1.3,23.0,285.5,291.74,224.82
2016,3,17,10,30,90.0,338.0,1.3,23.0,403.0,420.49,320.05
2016,3,17,10,45,86.5,352.5,1.35,23.5,417.5,426.87,322.51
2016,3,17,11,0,83.0,367.0,1.4,24.0,432.0,432.76,325.48
2016,3,17,11,15,64.0,362.5,1.4,24.0,413.5,405.23,304.48
2016,3,17,11,30,45.0,358.0,1.4,24.0,395.0,378.68,284.39
2016,3,17,11,45,105.5,393.0,1.45,24.5,481.5,457.72,342.36
2016,3,17,12,0,166.0,428.0,1.5,25.0,568.0,539.93,400.12
2016,3,17,12,15,106.5,405.0,1.55,25.0,495.5,453.84,337.45
2016,3,17,12,30,47.0,382.0,1.6,25.0,423.0,380.25,283.65
2016,3,17,12,45,104.0,408.5,1.65,25.0,497.5,437.57,326.48
2016,3,17,13,0,161.0,435.0,1.7,25.0,572.0,490.08,364.23
2016,3,17,13,15,497.5,295.0,1.7,25.0,711.0,569.77,424.69
2016,3,17,13,30,834.0,155.0,1.7,25.0,850.0,618.88,459.88
2016,3,17,13,45,825.0,155.0,1.7,25.0,830.0,570.14,422.15
2016,3,17,14,0,816.0,155.0,1.7,25.0,810.0,520.55,383.53
2016,3,17,14,15,427.0,237.0,1.65,25.0,579.0,369.72,273.23
2016,3,17,14,30,38.0,319.0,1.6,25.0,348.0,274.24,205.83
2016,3,17,14,45,332.5,265.0,1.55,25.0,499.0,308.16,224.77
2016,3,17,15,0,627.0,211.0,1.5,25.0,650.0,314.31,217.49
2016,3,17,15,15,547.5,223.0,1.5,24.5,590.0,265.83,180.57
2016,3,17,15,30,468.0,235.0,1.5,24.0,530.0,224.93,152.04
2016,3,17,15,45,489.0,209.0,1.5,24.0,496.0,176.05,117.0
2016,3,17,16,0,510.0,183.0,1.5,24.0,462.0,125.24,89.85
2016,3,17,16,15,392.0,185.5,1.5,24.0,388.0,120.45,96.22
2016,3,17,16,30,274.0,188.0,1.5,24.0,314.0,130.33,104.81
2016,3,17,16,45,254.0,167.5,1.5,24.0,272.5,118.4,95.17
2016,3,17,17,0,234.0,147.0,1.5,24.0,231.0,105.89,84.94
2016,3,17,17,15,338.5,114.0,1.35,23.0,212.0,81.82,64.96
2016,3,17,17,30,443.0,81.0,1.2,22.0,193.0,60.03,46.46
2016,3,17,17,45,358.0,66.5,1.1,21.5,142.5,50.16,37.77
2016,3,17,18,0,273.0,52.0,1.0,21.0,92.0,39.94,28.44
2016,3,17,18,15,136.5,33.5,1.05,20.5,53.5,26.92,15.7
2016,3,17,18,30,0.0,15.0,1.1,20.0,15.0,13.64,0.0
2016,3,17,18,45,0.0,7.5,1.15,20.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.0,0.85,18.5,16.5,38.42,0.0
2016,3,18,7,0,90.0,26.0,0.9,19.0,33.0,109.76,65.42
2016,3,18,7,15,192.5,47.0,1.0,19.0,76.5,227.64,179.84
2016,3,18,7,30,295.0,68.0,1.1,19.0,120.0,331.9,268.21
2016,3,18,7,45,376.0,81.5,1.25,19.5,173.0,416.6,337.63
2016,3,18,8,0,457.0,95.0,1.4,20.0,226.0,506.08,407.75
2016,3,18,8,15,228.5,74.0,1.45,20.5,139.5,300.49,244.71
2016,3,18,8,30,0.0,53.0,1.5,21.0,53.0,46.79,33.23
2016,3,18,8,45,0.0,56.0,1.6,21.5,56.0,49.46,35.45
2016,3,18,9,0,0.0,59.0,1.7,22.0,59.0,52.14,37.42
2016,3,18,9,15,0.0,94.5,1.7,22.0,94.5,84.08,63.29
2016,3,18,9,30,0.0,130.0,1.7,22.0,130.0,117.86,90.2
2016,3,18,9,45,0.0,105.5,1.75,22.5,105.5,94.11,70.71
2016,3,18,10,0,0.0,81.0,1.8,23.0,81.0,71.8,52.54
2016,3,18,10,15,2.0,132.5,1.75,23.0,134.0,120.9,91.61
2016,3,18,10,30,4.0,184.0,1.7,23.0,187.0,171.01,130.64
2016,3,18,10,45,18.0,250.5,1.65,23.5,265.0,246.62,188.53
2016,3,18,11,0,32.0,317.0,1.6,24.0,343.0,335.46,254.35
2016,3,18,11,15,98.0,365.0,1.5,24.0,445.0,437.62,329.86
2016,3,18,11,30,164.0,413.0,1.4,24.0,547.0,546.5,406.97
2016,3,18,11,45,149.5,420.5,1.3,24.5,545.0,530.86,392.89
2016,3,18,12,0,135.0,428.0,1.2,25.0,543.0,515.1,379.86
2016,3,18,12,15,76.0,361.0,1.05,25.0,426.0,389.55,289.32
2016,3,18,12,30,17.0,294.0,0.9,25.0,309.0,274.52,204.62
2016,3,18,12,45,223.5,330.0,0.8,25.5,521.0,459.59,341.84
2016,3,18,13,0,430.0,366.0,0.7,26.0,733.0,613.95,446.32
2016,3,18,13,15,294.5,396.5,0.8,26.0,646.5,527.46,384.17
2016,3,18,13,30,159.0,427.0,0.9,26.0,560.0,453.47,332.04
2016,3,18,13,45,492.5,288.5,1.0,26.0,688.0,501.85,368.72
2016,3,18,14,0,826.0,150.0,1.1,26.0,816.0,522.72,381.21
2016,3,18,14,15,572.0,252.5,1.2,26.0,706.5,444.47,323.18
2016,3,18,14,30,318.0,355.0,1.3,26.0,597.0,392.4,286.32
2016,3,18,14,45,209.5,344.5,1.4,26.0,501.0,332.79,243.88
2016,3,18,15,0,101.0,334.0,1.5,26.0,405.0,286.85,212.51
2016,3,18,15,15,267.5,291.0,1.5,26.0,464.0,263.39,188.53
2016,3,18,15,30,434.0,248.0,1.5,26.0,523.0,229.59,155.76
2016,3,18,15,45,217.0,196.0,1.55,26.0,333.5,154.89,109.29
2016,3,18,16,0,0.0,144.0,1.6,26.0,144.0,122.65,92.53
2016,3,18,16,15,0.0,116.0,1.6,25.5,116.0,100.29,78.92
2016,3,18,16,30,0.0,88.0,1.6,25.0,88.0,77.48,60.27
2016,3,18,16,45,0.0,76.0,1.65,24.5,76.0,67.23,51.94
2016,3,18,17,0,0.0,64.0,1.7,24.0,64.0,56.55,43.11
2016,3,18,17,15,0.0,52.5,2.0,23.0,52.5,46.34,34.57
2016,3,18,17,30,0.0,41.0,2.3,22.0,41.0,36.15,25.85
2016,3,18,17,45,0.0,30.0,2.65,21.5,30.0,26.42,17.28
2016,3,18,18,0,0.0,19.0,3.0,21.0,19.0,16.7,8.65
2016,3,18,18,15,0.0,10.5,3.75,20.5,10.5,9.22,1.72
2016,3,18,18,30,0.0,2.0,4.5,20.0,2.0,1.82,0.0
2016,3,18,18,45,0.0,1.0,5.25,19.5,1.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.5,6.8,7.0,8.5,7.73,0.0
2016,3,19,7,0,0.0,17.0,6.8,7.0,17.0,14.97,5.02
2016,3,19,7,15,0.0,37.5,6.85,7.0,37.5,35.74,24.8
2016,3,19,7,30,0.0,58.0,6.9,7.0,58.0,57.08,44.01
2016,3,19,7,45,5.5,81.0,6.95,7.5,82.5,84.82,68.73
2016,3,19,8,0,11.0,104.0,7.0,8.0,107.0,112.13,92.71
2016,3,19,8,15,318.5,106.5,7.0,8.5,231.5,418.88,363.62
2016,3,19,8,30,626.0,109.0,7.0,9.0,356.0,693.61,591.88
2016,3,19,8,45,669.0,114.0,7.05,9.5,412.5,749.19,632.76
2016,3,19,9,0,712.0,119.0,7.1,10.0,469.0,803.53,672.42
2016,3,19,9,15,739.0,124.0,7.05,10.5,521.0,841.83,698.47
2016,3,19,9,30,766.0,129.0,7.0,11.0,573.0,877.67,722.28
2016,3,19,9,45,790.5,131.0,7.0,11.5,621.0,904.86,739.46
2016,3,19,10,0,815.0,133.0,7.0,12.0,669.0,923.61,750.22
2016,3,19,10,15,829.5,136.0,6.95,12.5,709.5,936.73,756.6
2016,3,19,10,30,844.0,139.0,6.9,13.0,750.0,946.22,760.41
2016,3,19,10,45,860.0,138.5,6.85,13.5,785.0,949.6,759.83
2016,3,19,11,0,876.0,138.0,6.8,14.0,820.0,949.16,756.63
2016,3,19,11,15,883.0,139.0,6.75,14.0,845.0,938.4,747.47
2016,3,19,11,30,890.0,140.0,6.7,14.0,870.0,923.94,735.8
2016,3,19,11,45,900.0,138.0,6.65,14.5,888.5,898.17,714.57
2016,3,19,12,0,910.0,136.0,6.6,15.0,907.0,876.82,696.85
2016,3,19,12,15,912.0,136.5,6.5,15.0,915.0,847.9,674.76
2016,3,19,12,30,914.0,137.0,6.4,15.0,923.0,815.87,650.46
2016,3,19,12,45,918.5,134.0,6.35,15.5,922.5,779.63,621.25
2016,3,19,13,0,923.0,131.0,6.3,16.0,922.0,740.48,588.77
2016,3,19,13,15,920.5,130.5,6.2,16.0,911.5,696.24,552.79
2016,3,19,13,30,918.0,130.0,6.1,16.0,901.0,649.87,514.53
2016,3,19,13,45,917.0,126.5,6.1,16.0,882.5,599.99,472.99
2016,3,19,14,0,916.0,123.0,6.1,16.0,864.0,548.31,428.95
2016,3,19,14,15,908.5,121.5,6.05,16.0,836.0,493.74,381.42
2016,3,19,14,30,901.0,120.0,6.0,16.0,808.0,438.36,332.11
2016,3,19,14,45,894.5,116.0,5.95,16.0,773.5,380.88,280.15
2016,3,19,15,0,888.0,112.0,5.9,16.0,739.0,322.99,227.39
2016,3,19,15,15,874.0,109.5,5.8,15.5,696.0,257.18,169.58
2016,3,19,15,30,860.0,107.0,5.7,15.0,653.0,198.93,120.74
2016,3,19,15,45,843.5,102.5,5.65,15.0,604.5,140.25,78.73
2016,3,19,16,0,827.0,98.0,5.6,15.0,556.0,83.35,53.21
2016,3,19,16,15,800.5,94.0,5.45,14.5,502.5,67.4,53.89
2016,3,19,16,30,774.0,90.0,5.3,14.0,449.0,66.38,53.32
2016,3,19,16,45,738.0,84.5,5.15,14.0,392.0,58.17,46.23
2016,3,19,17,0,702.0,79.0,5.0,14.0,335.0,56.05,44.5
2016,3,19,17,15,647.0,72.0,4.6,13.0,277.0,52.56,41.64
2016,3,19,17,30,592.0,65.0,4.2,12.0,219.0,48.95,38.53
2016,3,19,17,45,504.0,55.0,3.8,11.5,163.5,42.55,32.61
2016,3,19,18,0,416.0,45.0,3.4,11.0,108.0,35.93,26.22
2016,3,19,18,15,269.5,30.0,3.25,10.5,64.0,24.3,14.66
2016,3,19,18,30,123.0,15.0,3.1,10.0,20.0,11.84,0.0
2016,3,19,18,45,61.5,7.5,3.0,9.5,10.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,131.5,13.0,3.25,4.5,23.0,90.47,0.0
2016,3,20,7,0,263.0,26.0,3.5,5.0,46.0,240.79,177.74
2016,3,20,7,15,385.0,38.5,3.55,6.0,96.5,349.84,295.56
2016,3,20,7,30,507.0,51.0,3.6,7.0,147.0,466.99,399.08
2016,3,20,7,45,577.0,60.5,3.65,8.0,204.0,548.75,467.42
2016,3,20,8,0,647.0,70.0,3.7,9.0,261.0,633.36,534.21
2016,3,20,8,15,694.5,76.5,3.75,9.5,320.0,697.59,582.78
2016,3,20,8,30,742.0,83.0,3.8,10.0,379.0,761.85,629.52
2016,3,20,8,45,773.5,88.0,3.9,10.5,435.5,804.8,658.88
2016,3,20,9,0,805.0,93.0,4.0,11.0,492.0,851.35,690.39
2016,3,20,9,15,829.0,97.0,3.95,11.5,545.5,887.66,712.98
2016,3,20,9,30,853.0,101.0,3.9,12.0,599.0,921.16,733.22
2016,3,20,9,45,870.5,104.0,3.9,12.5,647.0,944.38,746.17
2016,3,20,10,0,888.0,107.0,3.9,13.0,695.0,964.15,756.74
2016,3,20,10,15,900.5,109.5,3.95,13.5,736.5,965.98,755.03
2016,3,20,10,30,913.0,112.0,4.0,14.0,778.0,973.37,757.59
2016,3,20,10,45,923.0,113.5,4.05,14.5,812.0,973.58,755.23
2016,3,20,11,0,933.0,115.0,4.1,15.0,846.0,969.95,750.42
2016,3,20,11,15,939.5,116.5,4.15,15.0,871.5,959.31,742.33
2016,3,20,11,30,946.0,118.0,4.2,15.0,897.0,944.86,731.76
2016,3,20,11,45,952.0,117.5,4.3,15.5,914.5,924.26,715.96
2016,3,20,12,0,958.0,117.0,4.4,16.0,932.0,900.01,697.97
2016,3,20,12,15,959.5,117.5,4.45,16.0,939.5,869.6,676.58
2016,3,20,12,30,961.0,118.0,4.5,16.0,947.0,835.95,652.84
2016,3,20,12,45,962.5,116.5,4.6,16.0,946.0,797.44,625.77
2016,3,20,13,0,964.0,115.0,4.7,16.0,945.0,756.07,594.3
2016,3,20,13,15,961.5,114.5,4.7,16.0,934.5,710.32,558.3
2016,3,20,13,30,959.0,114.0,4.7,16.0,924.0,662.34,519.79
2016,3,20,13,45,957.0,112.0,4.7,16.0,905.0,611.38,478.05
2016,3,20,14,0,955.0,110.0,4.7,16.0,886.0,558.57,433.72
2016,3,20,14,15,948.0,108.5,4.7,16.0,857.5,502.35,385.49
2016,3,20,14,30,941.0,107.0,4.7,16.0,829.0,445.2,335.22
2016,3,20,14,45,934.0,104.0,4.7,16.0,793.5,386.23,282.38
2016,3,20,15,0,927.0,101.0,4.7,16.0,758.0,326.84,228.57
2016,3,20,15,15,914.0,99.0,4.6,16.0,714.5,266.72,174.94
2016,3,20,15,30,901.0,97.0,4.5,16.0,671.0,207.29,124.98
2016,3,20,15,45,887.0,92.5,4.45,16.0,622.5,146.96,81.84
2016,3,20,16,0,873.0,88.0,4.4,16.0,574.0,78.91,47.61
2016,3,20,16,15,848.5,84.5,4.2,15.5,519.5,60.75,47.85
2016,3,20,16,30,824.0,81.0,4.0,15.0,465.0,59.79,47.3
2016,3,20,16,45,793.5,75.5,3.8,14.5,407.5,57.19,45.27
2016,3,20,17,0,763.0,70.0,3.6,14.0,350.0,54.45,43.08
2016,3,20,17,15,712.0,64.0,3.1,13.0,290.5,51.06,40.31
2016,3,20,17,30,661.0,58.0,2.6,12.0,231.0,43.5,33.65
2016,3,20,17,45,580.5,49.5,2.1,11.0,174.0,38.08,28.7
2016,3,20,18,0,500.0,41.0,1.6,10.0,117.0,32.5,23.35
2016,3,20,18,15,347.0,28.5,1.6,9.5,70.0,22.98,13.78
2016,3,20,18,30,194.0,16.0,1.6,9.0,23.0,13.08,0.0
2016,3,20,18,45,97.0,8.0,1.6,8.5,11.5,7.28,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,168.5,13.0,1.9,3.0,27.0,113.17,0.0
2016,3,21,7,0,337.0,26.0,2.2,4.0,54.0,291.33,222.91
2016,3,21,7,15,458.5,37.0,2.35,5.0,107.0,399.61,337.4
2016,3,21,7,30,580.0,48.0,2.5,6.0,160.0,517.74,439.66
2016,3,21,7,45,649.5,55.0,2.7,7.0,219.5,592.38,501.29
2016,3,21,8,0,719.0,62.0,2.9,8.0,279.0,676.57,566.99
2016,3,21,8,15,762.5,67.5,3.05,9.0,338.5,739.05,612.5
2016,3,21,8,30,806.0,73.0,3.2,10.0,398.0,800.99,655.81
2016,3,21,8,45,836.0,77.0,3.4,11.0,456.0,848.22,687.02
2016,3,21,9,0,866.0,81.0,3.6,12.0,514.0,893.41,716.05
2016,3,21,9,15,887.0,84.0,3.55,12.5,567.5,917.81,729.32
2016,3,21,9,30,908.0,87.0,3.5,13.0,621.0,948.1,746.8
2016,3,21,9,45,923.0,89.5,3.45,13.5,669.0,969.05,757.46
2016,3,21,10,0,938.0,92.0,3.4,14.0,717.0,986.49,765.74
2016,3,21,10,15,949.0,94.0,3.4,14.5,758.5,995.93,768.94
2016,3,21,10,30,960.0,96.0,3.4,15.0,800.0,1001.51,769.71
2016,3,21,10,45,967.5,98.0,3.4,15.5,833.5,999.91,765.77
2016,3,21,11,0,975.0,100.0,3.4,16.0,867.0,994.33,759.37
2016,3,21,11,15,980.5,101.0,3.35,16.5,892.5,981.92,748.16
2016,3,21,11,30,986.0,102.0,3.3,17.0,918.0,965.61,734.55
2016,3,21,11,45,989.0,103.0,3.3,17.5,934.5,943.31,717.43
2016,3,21,12,0,992.0,104.0,3.3,18.0,951.0,917.32,697.97
2016,3,21,12,15,993.0,104.0,3.3,18.0,958.5,885.24,675.71
2016,3,21,12,30,994.0,104.0,3.3,18.0,966.0,849.87,651.16
2016,3,21,12,45,993.0,104.0,3.3,18.5,964.0,809.92,622.15
2016,3,21,13,0,992.0,104.0,3.3,19.0,962.0,767.15,589.53
2016,3,21,13,15,989.5,103.5,3.35,19.0,950.5,720.36,554.15
2016,3,21,13,30,987.0,103.0,3.4,19.0,939.0,671.26,516.16
2016,3,21,13,45,982.0,102.5,3.45,19.0,919.0,618.72,474.52
2016,3,21,14,0,977.0,102.0,3.5,19.0,899.0,564.53,430.37
2016,3,21,14,15,970.5,100.5,3.55,19.0,870.0,507.46,382.68
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,449.39,332.77
2016,3,21,14,45,944.0,102.5,3.65,19.0,802.0,389.93,280.8
2016,3,21,15,0,924.0,106.0,3.7,19.0,763.0,331.27,228.9
2016,3,21,15,15,910.5,103.5,3.7,19.0,719.0,270.75,175.95
2016,3,21,15,30,897.0,101.0,3.7,19.0,675.0,211.01,126.45
2016,3,21,15,45,879.5,97.5,3.75,19.0,625.5,142.68,77.27
2016,3,21,16,0,862.0,94.0,3.8,19.0,576.0,84.31,50.7
2016,3,21,16,15,837.0,90.0,3.65,18.5,521.0,64.54,50.53
2016,3,21,16,30,812.0,86.0,3.5,18.0,466.0,63.38,49.83
2016,3,21,16,45,778.0,81.0,3.4,17.5,408.0,61.32,48.32
2016,3,21,17,0,744.0,76.0,3.3,17.0,350.0,59.18,46.7
2016,3,21,17,15,691.5,69.5,3.0,16.0,291.0,50.67,39.46
2016,3,21,17,30,639.0,63.0,2.7,15.0,232.0,47.34,36.64
2016,3,21,17,45,555.5,53.5,2.45,14.0,174.5,41.26,31.17
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,34.98,25.24
2016,3,21,18,15,323.0,30.5,2.35,12.5,70.5,24.67,15.09
2016,3,21,18,30,174.0,17.0,2.5,12.0,24.0,13.93,0.0
2016,3,21,18,45,87.0,8.5,2.65,11.5,12.0,7.73,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,120.5,15.5,4.9,8.5,26.0,86.98,0.0
2016,3,22,7,0,241.0,31.0,5.2,9.0,52.0,234.56,181.26
2016,3,22,7,15,358.0,45.5,5.5,9.5,102.5,341.77,288.15
2016,3,22,7,30,475.0,60.0,5.8,10.0,153.0,457.72,391.48
2016,3,22,7,45,557.5,67.5,6.15,11.0,212.0,546.53,466.86
2016,3,22,8,0,640.0,75.0,6.5,12.0,271.0,638.46,541.19
2016,3,22,8,15,686.0,81.5,6.7,13.0,329.0,701.55,589.12
2016,3,22,8,30,732.0,88.0,6.9,14.0,387.0,764.52,635.27
2016,3,22,8,45,766.0,92.5,7.15,15.0,444.0,808.44,665.45
2016,3,22,9,0,800.0,97.0,7.4,16.0,501.0,856.57,698.23
2016,3,22,9,15,822.5,101.0,7.4,16.5,553.0,891.45,720.83
2016,3,22,9,30,845.0,105.0,7.4,17.0,605.0,923.47,741.07
2016,3,22,9,45,862.0,107.5,7.4,18.0,652.0,945.5,752.31
2016,3,22,10,0,879.0,110.0,7.4,19.0,699.0,964.11,761.03
2016,3,22,10,15,890.5,112.5,7.4,19.5,739.5,964.69,758.16
2016,3,22,10,30,902.0,115.0,7.4,20.0,780.0,971.05,759.77
2016,3,22,10,45,911.0,116.5,7.4,20.5,812.5,970.28,756.37
2016,3,22,11,0,920.0,118.0,7.4,21.0,845.0,965.72,750.47
2016,3,22,11,15,925.5,119.5,7.35,21.0,870.0,954.22,741.04
2016,3,22,11,30,931.0,121.0,7.3,21.0,895.0,939.0,729.13
2016,3,22,11,45,931.5,123.5,7.3,21.5,910.0,916.81,711.16
2016,3,22,12,0,932.0,126.0,7.3,22.0,925.0,891.21,690.93
2016,3,22,12,15,933.0,126.0,7.25,22.0,932.0,860.42,668.22
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,826.55,643.33
2016,3,22,12,45,933.5,126.0,7.15,22.5,936.5,788.67,614.1
2016,3,22,13,0,933.0,126.0,7.1,23.0,934.0,748.13,581.17
2016,3,22,13,15,929.5,125.0,7.05,23.0,923.0,702.37,545.04
2016,3,22,13,30,926.0,124.0,7.0,23.0,912.0,654.58,506.69
2016,3,22,13,45,921.5,122.5,6.95,23.5,892.0,604.04,464.5
2016,3,22,14,0,917.0,121.0,6.9,24.0,872.0,551.97,420.33
2016,3,22,14,15,909.0,119.5,6.8,24.0,843.0,497.07,373.78
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,441.43,325.6
2016,3,22,14,45,895.5,113.5,6.65,24.0,779.0,383.89,275.01
2016,3,22,15,0,890.0,109.0,6.6,24.0,744.0,325.84,223.51
2016,3,22,15,15,875.0,106.5,6.5,23.5,700.5,266.93,172.57
2016,3,22,15,30,860.0,104.0,6.4,23.0,657.0,201.01,118.72
2016,3,22,15,45,839.5,101.0,6.35,23.0,607.5,143.01,77.75
2016,3,22,16,0,819.0,98.0,6.3,23.0,558.0,87.28,52.14
2016,3,22,16,15,792.5,94.0,6.15,22.5,504.0,66.95,51.76
2016,3,22,16,30,766.0,90.0,6.0,22.0,450.0,65.95,51.21
2016,3,22,16,45,727.0,85.0,5.85,22.0,393.0,58.12,44.66
2016,3,22,17,0,688.0,80.0,5.7,22.0,336.0,56.39,43.32
2016,3,22,17,15,634.0,73.0,5.5,21.0,278.5,52.96,40.61
2016,3,22,17,30,580.0,66.0,5.3,20.0,221.0,49.4,37.66
2016,3,22,17,45,490.5,57.0,5.15,19.5,166.0,43.9,32.72
2016,3,22,18,0,401.0,48.0,5.0,19.0,111.0,38.28,27.4
2016,3,22,18,15,264.0,32.5,5.0,18.5,67.0,26.32,16.08
2016,3,22,18,30,127.0,17.0,5.0,18.0,23.0,13.4,0.0
2016,3,22,18,45,63.5,8.5,5.0,18.0,11.5,7.73,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,65.0,18.0,5.5,16.5,24.0,55.9,0.0
2016,3,23,7,0,130.0,36.0,5.6,17.0,48.0,156.68,118.05
2016,3,23,7,15,232.0,55.5,5.8,17.5,95.0,268.16,219.14
2016,3,23,7,30,334.0,75.0,6.0,18.0,142.0,373.36,310.26
2016,3,23,7,45,167.0,75.0,6.25,18.5,108.5,233.83,194.56
2016,3,23,8,0,0.0,75.0,6.5,19.0,75.0,68.25,51.76
2016,3,23,8,15,12.5,115.5,6.65,19.5,120.5,120.95,95.95
2016,3,23,8,30,25.0,156.0,6.8,20.0,166.0,174.47,139.88
2016,3,23,8,45,46.5,186.5,7.0,20.5,208.5,239.92,192.95
2016,3,23,9,0,68.0,217.0,7.2,21.0,251.0,291.61,234.0
2016,3,23,9,15,68.0,240.5,7.1,21.5,278.0,314.89,250.99
2016,3,23,9,30,68.0,264.0,7.0,22.0,305.0,337.57,267.31
2016,3,23,9,45,170.0,287.5,6.95,22.5,400.0,471.45,372.88
2016,3,23,10,0,272.0,311.0,6.9,23.0,495.0,604.96,474.46
2016,3,23,10,15,188.0,333.5,6.8,23.5,464.5,528.64,412.09
2016,3,23,10,30,104.0,356.0,6.7,24.0,434.0,452.71,350.45
2016,3,23,10,45,166.0,375.0,6.6,24.5,504.5,538.33,414.97
2016,3,23,11,0,228.0,394.0,6.5,25.0,575.0,605.87,464.46
2016,3,23,11,15,554.0,264.0,6.3,25.0,722.0,780.12,598.88
2016,3,23,11,30,880.0,134.0,6.1,25.0,869.0,909.25,691.82
2016,3,23,11,45,888.0,132.5,5.95,25.5,886.0,890.46,675.31
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,868.2,657.3
2016,3,23,12,15,898.0,131.5,5.65,26.0,910.5,839.59,636.31
2016,3,23,12,30,900.0,132.0,5.5,26.0,918.0,807.94,613.3
2016,3,23,12,45,902.0,130.5,5.35,26.5,917.0,771.66,585.53
2016,3,23,13,0,904.0,129.0,5.2,27.0,916.0,732.68,554.49
2016,3,23,13,15,901.5,128.0,5.05,27.0,905.5,688.7,520.55
2016,3,23,13,30,899.0,127.0,4.9,27.0,895.0,642.69,484.54
2016,3,23,13,45,896.0,125.0,4.8,27.5,876.0,593.78,444.93
2016,3,23,14,0,893.0,123.0,4.7,28.0,857.0,543.29,403.36
2016,3,23,14,15,885.5,121.5,4.6,28.0,829.0,489.8,359.47
2016,3,23,14,30,878.0,120.0,4.5,28.0,801.0,435.58,313.94
2016,3,23,14,45,858.5,122.5,4.4,28.0,763.5,374.29,262.48
2016,3,23,15,0,839.0,125.0,4.3,28.0,726.0,318.91,215.04
2016,3,23,15,15,824.5,122.0,4.2,27.5,684.0,261.82,167.06
2016,3,23,15,30,810.0,119.0,4.1,27.0,642.0,205.88,122.24
2016,3,23,15,45,792.5,114.0,4.05,27.0,594.0,149.56,82.94
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,95.22,57.47
2016,3,23,16,15,748.0,104.5,3.75,26.5,493.5,66.96,50.87
2016,3,23,16,30,721.0,100.0,3.5,26.0,441.0,66.18,50.53
2016,3,23,16,45,685.5,93.5,3.3,25.5,386.0,63.82,48.82
2016,3,23,17,0,650.0,87.0,3.1,25.0,331.0,61.31,46.95
2016,3,23,17,15,596.5,79.5,2.9,24.0,274.5,57.76,44.22
2016,3,23,17,30,543.0,72.0,2.7,23.0,218.0,54.09,41.23
2016,3,23,17,45,455.5,61.5,2.5,22.0,163.5,47.56,35.54
