Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,11.5,2.7,14.0,11.5,10.46,0.0
2016,4,13,6,30,0.0,23.0,2.8,14.0,23.0,21.92,9.32
2016,4,13,6,45,31.5,45.5,2.9,14.5,51.0,76.66,58.6
2016,4,13,7,0,63.0,68.0,3.0,15.0,79.0,138.11,112.19
2016,4,13,7,15,90.0,91.0,3.0,15.5,113.5,186.66,154.24
2016,4,13,7,30,117.0,114.0,3.0,16.0,148.0,236.18,195.98
2016,4,13,7,45,58.5,101.5,3.0,16.5,118.5,153.64,125.73
2016,4,13,8,0,0.0,89.0,3.0,17.0,89.0,80.4,62.12
2016,4,13,8,15,0.0,98.5,2.95,17.0,98.5,88.98,69.1
2016,4,13,8,30,0.0,108.0,2.9,17.0,108.0,97.61,75.97
2016,4,13,8,45,0.0,120.5,2.85,17.5,120.5,109.23,85.06
2016,4,13,9,0,0.0,133.0,2.8,18.0,133.0,120.81,94.01
2016,4,13,9,15,2.5,161.5,2.75,18.5,163.5,150.46,117.53
2016,4,13,9,30,5.0,190.0,2.7,19.0,194.0,180.08,140.61
2016,4,13,9,45,2.5,167.0,2.65,19.5,169.0,154.4,119.43
2016,4,13,10,0,0.0,144.0,2.6,20.0,144.0,129.76,99.27
2016,4,13,10,15,0.0,121.0,2.6,20.0,121.0,108.28,81.98
2016,4,13,10,30,0.0,98.0,2.6,20.0,98.0,87.28,65.06
2016,4,13,10,45,10.5,206.5,2.6,20.5,215.5,197.37,152.18
2016,4,13,11,0,21.0,315.0,2.6,21.0,333.0,308.8,237.07
2016,4,13,11,15,21.5,325.5,2.6,21.0,345.0,317.21,242.74
2016,4,13,11,30,22.0,336.0,2.6,21.0,357.0,325.4,248.61
2016,4,13,11,45,28.5,363.5,2.6,21.5,390.5,363.58,276.54
2016,4,13,12,0,35.0,391.0,2.6,22.0,424.0,390.14,295.41
2016,4,13,12,15,19.5,273.5,2.65,22.0,292.0,264.76,201.41
2016,4,13,12,30,4.0,156.0,2.7,22.0,160.0,142.08,107.03
2016,4,13,12,45,5.0,165.0,2.75,22.5,170.5,150.39,113.52
2016,4,13,13,0,6.0,174.0,2.8,23.0,181.0,158.51,119.61
2016,4,13,13,15,3.0,131.5,2.8,23.0,135.0,118.65,88.52
2016,4,13,13,30,0.0,89.0,2.8,23.0,89.0,79.15,57.48
2016,4,13,13,45,3.5,136.0,2.8,23.5,139.0,122.25,91.37
2016,4,13,14,0,7.0,183.0,2.8,24.0,189.0,164.12,123.76
2016,4,13,14,15,15.0,246.5,2.75,24.0,259.5,220.15,166.82
2016,4,13,14,30,23.0,310.0,2.7,24.0,330.0,272.48,206.41
2016,4,13,14,45,32.0,316.5,2.65,24.0,342.5,267.1,202.14
2016,4,13,15,0,41.0,323.0,2.6,24.0,355.0,268.27,202.87
2016,4,13,15,15,437.5,218.0,2.5,23.5,523.0,258.53,182.39
2016,4,13,15,30,834.0,113.0,2.4,23.0,691.0,232.37,144.14
2016,4,13,15,45,820.5,108.5,2.35,23.0,643.5,175.75,100.08
2016,4,13,16,0,807.0,104.0,2.3,23.0,596.0,120.65,65.67
2016,4,13,16,15,784.0,100.0,2.2,22.5,543.0,68.81,53.06
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,68.1,52.82
2016,4,13,16,45,730.0,91.0,2.05,22.0,434.5,60.22,46.29
2016,4,13,17,0,699.0,86.0,2.0,22.0,379.0,58.76,45.22
2016,4,13,17,15,654.0,79.5,1.8,21.5,322.0,55.98,43.07
2016,4,13,17,30,609.0,73.0,1.6,21.0,265.0,53.06,40.72
2016,4,13,17,45,541.5,64.5,1.4,20.5,209.5,48.26,36.59
2016,4,13,18,0,474.0,56.0,1.2,20.0,154.0,43.28,32.1
2016,4,13,18,15,366.5,43.5,1.15,19.0,105.0,34.42,24.05
2016,4,13,18,30,259.0,31.0,1.1,18.0,56.0,25.18,14.91
2016,4,13,18,45,129.5,15.5,1.1,17.5,28.0,12.24,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,111.5,13.0,2.3,12.5,21.0,77.25,0.0
2016,4,14,6,30,223.0,26.0,2.5,13.0,42.0,211.59,147.89
2016,4,14,6,45,345.0,38.5,2.75,13.5,90.0,320.63,262.62
2016,4,14,7,0,467.0,51.0,3.0,14.0,138.0,437.66,364.29
2016,4,14,7,15,540.5,59.5,3.0,14.5,193.5,521.75,433.6
2016,4,14,7,30,614.0,68.0,3.0,15.0,249.0,609.76,502.22
2016,4,14,7,45,307.0,93.5,3.0,16.0,184.0,397.73,330.46
2016,4,14,8,0,0.0,119.0,3.0,17.0,119.0,112.2,88.27
2016,4,14,8,15,0.0,136.0,3.0,17.5,136.0,128.03,101.18
2016,4,14,8,30,0.0,153.0,3.0,18.0,153.0,143.79,113.44
2016,4,14,8,45,0.0,155.0,3.05,19.0,155.0,143.91,112.66
2016,4,14,9,0,0.0,157.0,3.1,20.0,157.0,144.55,112.34
2016,4,14,9,15,4.5,184.0,3.05,20.5,187.5,174.75,136.02
2016,4,14,9,30,9.0,211.0,3.0,21.0,218.0,204.87,159.2
2016,4,14,9,45,17.0,249.0,2.95,21.5,262.0,249.31,193.25
2016,4,14,10,0,25.0,287.0,2.9,22.0,306.0,293.43,226.37
2016,4,14,10,15,47.5,333.5,2.85,22.0,372.0,377.71,290.04
2016,4,14,10,30,70.0,380.0,2.8,22.0,438.0,444.22,338.97
2016,4,14,10,45,166.0,403.5,2.8,22.5,546.0,570.5,431.94
2016,4,14,11,0,262.0,427.0,2.8,23.0,654.0,690.39,516.48
2016,4,14,11,15,600.5,270.0,2.8,23.5,808.0,851.95,634.73
2016,4,14,11,30,939.0,113.0,2.8,24.0,962.0,973.66,714.84
2016,4,14,11,45,929.5,121.5,2.8,24.5,972.0,947.11,694.43
2016,4,14,12,0,920.0,130.0,2.8,25.0,982.0,917.41,673.4
2016,4,14,12,15,920.5,130.5,2.75,25.0,987.0,886.05,652.28
2016,4,14,12,30,921.0,131.0,2.7,25.0,992.0,851.82,629.23
2016,4,14,12,45,920.5,130.5,2.7,25.0,988.5,813.3,603.57
2016,4,14,13,0,920.0,130.0,2.7,25.0,985.0,772.36,575.58
2016,4,14,13,15,917.0,129.0,2.65,25.0,972.0,727.08,542.57
2016,4,14,13,30,914.0,128.0,2.6,25.0,959.0,679.94,507.56
2016,4,14,13,45,909.0,127.0,2.6,25.5,938.0,629.96,468.95
2016,4,14,14,0,904.0,126.0,2.6,26.0,917.0,578.65,428.47
2016,4,14,14,15,897.0,124.5,2.55,25.5,888.0,524.9,386.58
2016,4,14,14,30,890.0,123.0,2.5,25.0,859.0,470.44,342.77
2016,4,14,14,45,881.0,120.5,2.5,25.0,822.5,414.04,295.69
2016,4,14,15,0,872.0,118.0,2.5,25.0,786.0,357.6,247.58
2016,4,14,15,15,859.0,115.5,2.5,25.0,743.0,292.9,193.03
2016,4,14,15,30,846.0,113.0,2.5,25.0,700.0,235.9,145.28
2016,4,14,15,45,829.5,109.5,2.5,25.0,651.5,178.94,101.34
2016,4,14,16,0,813.0,106.0,2.5,25.0,603.0,123.85,67.06
2016,4,14,16,15,790.0,102.0,2.45,24.5,549.5,70.41,53.95
2016,4,14,16,30,767.0,98.0,2.4,24.0,496.0,69.55,53.6
2016,4,14,16,45,735.5,92.5,2.4,23.5,440.0,61.2,46.83
2016,4,14,17,0,704.0,87.0,2.4,23.0,384.0,59.43,45.6
2016,4,14,17,15,659.5,81.0,2.2,22.0,326.5,57.06,43.9
2016,4,14,17,30,615.0,75.0,2.0,21.0,269.0,54.58,42.03
2016,4,14,17,45,547.5,66.5,1.8,20.5,213.0,49.84,37.97
2016,4,14,18,0,480.0,58.0,1.6,20.0,157.0,44.94,33.55
2016,4,14,18,15,373.0,45.5,1.6,19.0,108.0,36.14,25.55
2016,4,14,18,30,266.0,33.0,1.6,18.0,59.0,26.97,16.49
2016,4,14,18,45,133.0,16.5,1.6,17.5,29.5,13.03,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.0,15.0,1.25,12.5,21.0,61.37,0.0
2016,4,15,6,30,162.0,30.0,1.5,13.0,42.0,179.79,129.05
2016,4,15,6,45,264.0,47.0,1.75,14.0,87.5,275.21,224.42
2016,4,15,7,0,366.0,64.0,2.0,15.0,133.0,378.95,313.46
2016,4,15,7,15,183.0,77.0,2.05,15.5,111.5,249.81,207.85
2016,4,15,7,30,0.0,90.0,2.1,16.0,90.0,85.88,67.07
2016,4,15,7,45,0.0,101.5,2.2,17.0,101.5,95.52,74.97
2016,4,15,8,0,0.0,113.0,2.3,18.0,113.0,105.46,82.67
2016,4,15,8,15,17.5,155.0,2.25,18.5,164.0,164.33,131.04
2016,4,15,8,30,35.0,197.0,2.2,19.0,215.0,240.05,191.39
2016,4,15,8,45,32.5,214.5,2.2,20.0,232.5,254.2,200.7
2016,4,15,9,0,30.0,232.0,2.2,21.0,250.0,268.13,209.87
2016,4,15,9,15,40.0,262.0,2.2,21.5,288.0,308.25,239.9
2016,4,15,9,30,50.0,292.0,2.2,22.0,326.0,347.84,268.86
2016,4,15,9,45,151.5,325.5,2.25,22.5,438.5,498.33,382.33
2016,4,15,10,0,253.0,359.0,2.3,23.0,551.0,647.34,488.82
2016,4,15,10,15,555.5,246.5,2.35,23.5,694.0,832.61,622.73
2016,4,15,10,30,858.0,134.0,2.4,24.0,837.0,999.25,731.36
2016,4,15,10,45,869.5,133.0,2.45,24.5,868.0,986.6,719.47
2016,4,15,11,0,881.0,132.0,2.5,25.0,899.0,981.11,714.22
2016,4,15,11,15,886.5,133.5,2.55,25.0,921.0,968.82,706.01
2016,4,15,11,30,892.0,135.0,2.6,25.0,943.0,953.01,695.67
2016,4,15,11,45,890.0,138.5,2.7,25.5,955.0,928.9,679.06
2016,4,15,12,0,888.0,142.0,2.8,26.0,967.0,901.71,660.49
2016,4,15,12,15,889.0,142.0,2.85,26.0,972.0,871.05,640.52
2016,4,15,12,30,890.0,142.0,2.9,26.0,977.0,837.64,618.62
2016,4,15,12,45,889.5,142.0,3.0,26.5,973.5,800.49,593.19
2016,4,15,13,0,889.0,142.0,3.1,27.0,970.0,761.02,565.13
2016,4,15,13,15,885.5,141.0,3.2,27.0,957.0,716.58,533.39
2016,4,15,13,30,882.0,140.0,3.3,27.0,944.0,670.42,499.61
2016,4,15,13,45,877.0,139.0,3.4,27.5,923.0,621.83,462.23
2016,4,15,14,0,872.0,138.0,3.5,28.0,902.0,572.01,423.0
2016,4,15,14,15,864.0,136.5,3.55,28.0,873.0,519.33,381.36
2016,4,15,14,30,856.0,135.0,3.6,28.0,844.0,466.12,338.11
2016,4,15,14,45,848.0,131.5,3.7,28.0,808.5,405.75,288.54
2016,4,15,15,0,840.0,128.0,3.8,28.0,773.0,349.8,241.13
2016,4,15,15,15,826.0,125.0,3.8,27.5,730.0,292.98,193.24
2016,4,15,15,30,812.0,122.0,3.8,27.0,687.0,237.32,147.13
2016,4,15,15,45,791.0,119.5,3.85,27.0,638.5,182.5,105.06
2016,4,15,16,0,770.0,117.0,3.9,27.0,590.0,130.11,72.53
2016,4,15,16,15,746.0,112.5,3.9,26.5,537.5,71.02,54.03
2016,4,15,16,30,722.0,108.0,3.9,26.0,485.0,68.95,52.66
2016,4,15,16,45,686.5,103.0,3.9,26.0,429.0,67.99,52.06
2016,4,15,17,0,651.0,98.0,3.9,26.0,373.0,66.95,51.38
2016,4,15,17,15,605.0,90.0,3.65,25.0,317.0,63.46,48.8
2016,4,15,17,30,559.0,82.0,3.4,24.0,261.0,59.76,45.93
2016,4,15,17,45,490.0,72.5,3.15,23.5,206.0,54.49,41.47
2016,4,15,18,0,421.0,63.0,2.9,23.0,151.0,49.0,36.6
2016,4,15,18,15,320.5,48.5,2.85,22.0,103.5,37.2,26.1
2016,4,15,18,30,220.0,34.0,2.8,21.0,56.0,26.48,15.94
2016,4,15,18,45,110.0,17.0,2.8,20.5,28.0,13.39,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,16,6,15,31.5,15.0,3.55,17.0,17.5,32.28,0.0
2016,4,16,6,30,63.0,30.0,3.7,17.0,35.0,88.66,61.99
2016,4,16,6,45,143.0,54.5,3.85,17.5,78.5,190.75,153.58
2016,4,16,7,0,223.0,79.0,4.0,18.0,122.0,283.88,233.91
2016,4,16,7,15,288.5,97.5,4.2,18.5,172.5,361.43,299.49
2016,4,16,7,30,354.0,116.0,4.4,19.0,223.0,459.12,378.51
2016,4,16,7,45,177.0,108.5,4.6,19.5,162.0,290.89,239.73
2016,4,16,8,0,0.0,101.0,4.8,20.0,101.0,92.55,71.33
2016,4,16,8,15,0.0,92.5,5.05,20.5,92.5,82.83,63.07
2016,4,16,8,30,0.0,84.0,5.3,21.0,84.0,74.37,55.77
2016,4,16,8,45,0.0,100.0,5.55,21.5,100.0,89.23,67.56
2016,4,16,9,0,0.0,116.0,5.8,22.0,116.0,104.24,79.32
2016,4,16,9,15,2.5,151.5,5.85,22.5,153.5,140.5,108.07
2016,4,16,9,30,5.0,187.0,5.9,23.0,191.0,176.94,136.49
2016,4,16,9,45,4.5,182.0,6.0,23.5,185.5,170.73,130.94
2016,4,16,10,0,4.0,177.0,6.1,24.0,180.0,164.84,125.75
2016,4,16,10,15,3.0,163.0,6.1,24.5,165.5,150.23,113.77
2016,4,16,10,30,2.0,149.0,6.1,25.0,151.0,135.98,102.16
2016,4,16,10,45,2.5,151.5,6.15,25.5,154.0,138.6,103.87
2016,4,16,11,0,3.0,154.0,6.2,26.0,157.0,141.18,105.55
2016,4,16,11,15,1.5,141.0,6.2,26.0,142.5,127.73,94.92
2016,4,16,11,30,0.0,128.0,6.2,26.0,128.0,114.47,84.44
2016,4,16,11,45,5.0,168.5,6.25,26.5,173.5,155.35,116.1
2016,4,16,12,0,10.0,209.0,6.3,27.0,219.0,195.7,146.91
2016,4,16,12,15,10.0,210.0,6.25,27.0,220.0,195.77,146.85
2016,4,16,12,30,10.0,211.0,6.2,27.0,221.0,195.78,146.8
2016,4,16,12,45,9.0,197.5,6.2,27.0,206.5,182.17,136.35
2016,4,16,13,0,8.0,184.0,6.2,27.0,192.0,168.75,126.05
2016,4,16,13,15,11.5,235.5,6.2,26.5,246.5,215.11,161.93
2016,4,16,13,30,15.0,287.0,6.2,26.0,301.0,259.96,196.48
2016,4,16,13,45,42.0,351.5,6.25,26.0,388.5,321.84,243.58
2016,4,16,14,0,69.0,416.0,6.3,26.0,476.0,379.82,287.01
2016,4,16,14,15,43.5,352.5,6.3,26.0,390.5,311.13,235.33
2016,4,16,14,30,18.0,289.0,6.3,26.0,305.0,253.89,192.21
2016,4,16,14,45,11.5,234.0,6.3,26.0,244.0,204.87,154.94
2016,4,16,15,0,5.0,179.0,6.3,26.0,183.0,156.57,117.89
2016,4,16,15,15,28.0,240.0,6.2,25.5,260.0,200.79,152.04
2016,4,16,15,30,51.0,301.0,6.1,25.0,337.0,241.2,182.87
2016,4,16,15,45,25.5,189.5,6.1,25.0,207.5,156.04,117.82
2016,4,16,16,0,0.0,78.0,6.1,25.0,78.0,69.1,50.13
2016,4,16,16,15,131.0,150.0,5.9,24.5,218.5,114.06,90.65
2016,4,16,16,30,262.0,222.0,5.7,24.0,359.0,148.75,120.16
2016,4,16,16,45,135.0,183.5,5.55,24.0,254.0,134.21,108.37
2016,4,16,17,0,8.0,145.0,5.4,24.0,149.0,120.22,96.99
2016,4,16,17,15,4.0,124.0,5.2,23.5,126.0,103.53,83.32
2016,4,16,17,30,0.0,103.0,5.0,23.0,103.0,86.67,69.24
2016,4,16,17,45,0.0,81.0,4.85,22.5,81.0,68.92,54.09
2016,4,16,18,0,0.0,59.0,4.7,22.0,59.0,50.95,38.43
2016,4,16,18,15,0.0,40.0,4.65,21.5,40.0,35.05,24.34
2016,4,16,18,30,0.0,21.0,4.6,21.0,21.0,18.49,9.5
2016,4,16,18,45,0.0,10.5,4.6,21.0,10.5,9.23,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,9.0,3.05,19.0,9.0,8.19,0.0
2016,4,17,6,30,0.0,18.0,3.2,19.0,18.0,15.84,6.39
2016,4,17,6,45,3.0,43.5,3.35,19.5,44.0,44.54,31.02
2016,4,17,7,0,6.0,69.0,3.5,20.0,70.0,74.78,56.73
2016,4,17,7,15,30.5,93.0,3.65,20.5,102.0,128.66,102.4
2016,4,17,7,30,55.0,117.0,3.8,21.0,134.0,174.9,141.01
2016,4,17,7,45,35.0,132.0,4.0,21.5,144.0,172.49,137.81
2016,4,17,8,0,15.0,147.0,4.2,22.0,154.0,156.2,123.2
2016,4,17,8,15,11.0,158.0,4.35,22.0,163.5,161.44,126.85
2016,4,17,8,30,7.0,169.0,4.5,22.0,173.0,166.88,130.58
2016,4,17,8,45,8.5,188.0,4.7,22.5,193.0,186.05,145.2
2016,4,17,9,0,10.0,207.0,4.9,23.0,213.0,205.14,159.57
2016,4,17,9,15,49.5,261.5,4.95,23.0,295.0,316.47,247.37
2016,4,17,9,30,89.0,316.0,5.0,23.0,377.0,413.17,321.58
2016,4,17,9,45,154.0,341.5,5.05,23.5,456.0,518.83,401.01
2016,4,17,10,0,219.0,367.0,5.1,24.0,535.0,605.51,464.48
2016,4,17,10,15,166.5,385.5,5.05,24.0,517.0,567.3,433.32
2016,4,17,10,30,114.0,404.0,5.0,24.0,499.0,528.38,402.15
2016,4,17,10,45,116.0,420.0,5.0,24.5,519.5,539.4,408.82
2016,4,17,11,0,118.0,436.0,5.0,25.0,540.0,549.36,414.55
2016,4,17,11,15,66.5,357.0,4.95,25.0,415.5,401.5,304.56
2016,4,17,11,30,15.0,278.0,4.9,25.0,291.0,265.17,200.74
2016,4,17,11,45,7.5,177.5,4.85,25.0,184.0,165.72,124.57
2016,4,17,12,0,0.0,77.0,4.8,25.0,77.0,68.63,48.68
2016,4,17,12,15,1.0,109.5,4.7,24.5,110.5,98.47,72.31
2016,4,17,12,30,2.0,142.0,4.6,24.0,144.0,128.07,95.61
2016,4,17,12,45,8.0,205.5,4.55,24.0,213.5,188.49,142.59
2016,4,17,13,0,14.0,269.0,4.5,24.0,283.0,247.4,187.72
2016,4,17,13,15,11.0,231.0,4.5,24.0,242.0,210.89,159.71
2016,4,17,13,30,8.0,193.0,4.5,24.0,201.0,175.01,132.14
2016,4,17,13,45,4.0,121.0,4.5,24.0,125.0,109.48,81.19
2016,4,17,14,0,0.0,49.0,4.5,24.0,49.0,43.56,29.16
2016,4,17,14,15,0.0,45.5,4.5,24.0,45.5,40.42,26.71
2016,4,17,14,30,0.0,42.0,4.5,24.0,42.0,37.28,24.25
2016,4,17,14,45,0.5,96.0,4.55,24.0,97.0,85.37,62.63
2016,4,17,15,0,1.0,150.0,4.6,24.0,152.0,131.34,99.04
2016,4,17,15,15,69.5,241.0,4.7,23.5,290.5,212.03,160.29
2016,4,17,15,30,138.0,332.0,4.8,23.0,429.0,267.06,200.29
2016,4,17,15,45,69.0,193.5,4.95,23.0,242.0,164.8,123.61
2016,4,17,16,0,0.0,55.0,5.1,23.0,55.0,48.66,33.99
2016,4,17,16,15,6.0,118.5,5.05,22.5,121.5,103.07,82.09
2016,4,17,16,30,12.0,182.0,5.0,22.0,188.0,149.62,121.76
2016,4,17,16,45,6.0,100.5,5.0,22.0,103.5,87.75,69.76
2016,4,17,17,0,0.0,19.0,5.0,22.0,19.0,16.73,8.87
2016,4,17,17,15,0.0,16.0,4.85,21.5,16.0,14.08,6.64
2016,4,17,17,30,0.0,13.0,4.7,21.0,13.0,11.43,4.36
2016,4,17,17,45,0.0,10.0,4.55,21.0,10.0,8.78,2.04
2016,4,17,18,0,0.0,7.0,4.4,21.0,7.0,6.14,0.0
2016,4,17,18,15,0.0,4.5,4.25,20.5,4.5,3.94,0.0
2016,4,17,18,30,0.0,2.0,4.1,20.0,2.0,1.75,0.0
2016,4,17,18,45,0.0,1.0,3.95,20.0,1.0,0.87,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.5,2.8,16.0,1.5,1.36,0.0
2016,4,18,6,30,0.0,3.0,2.9,16.0,3.0,2.63,0.0
2016,4,18,6,45,0.0,7.0,3.05,16.5,7.0,6.14,0.0
2016,4,18,7,0,0.0,11.0,3.2,17.0,11.0,9.66,2.52
2016,4,18,7,15,0.0,15.5,3.3,17.0,15.5,13.62,5.95
2016,4,18,7,30,0.0,20.0,3.4,17.0,20.0,17.59,9.35
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,42.35,30.26
2016,4,18,8,0,0.0,76.0,3.6,18.0,76.0,67.23,50.91
2016,4,18,8,15,0.0,70.5,3.6,18.5,70.5,62.35,46.54
2016,4,18,8,30,0.0,65.0,3.6,19.0,65.0,57.48,42.23
2016,4,18,8,45,0.0,39.5,3.6,19.5,39.5,34.89,23.33
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.58
2016,4,18,9,15,0.0,39.0,3.7,20.5,39.0,34.49,22.73
2016,4,18,9,30,0.0,64.0,3.8,21.0,64.0,56.71,40.67
2016,4,18,9,45,0.5,106.5,3.9,21.5,107.0,95.45,71.68
2016,4,18,10,0,1.0,149.0,4.0,22.0,150.0,135.39,103.1
2016,4,18,10,15,193.5,256.0,3.75,22.0,416.0,470.42,366.9
2016,4,18,10,30,386.0,363.0,3.5,22.0,682.0,766.93,581.32
2016,4,18,10,45,205.5,349.0,3.3,22.5,519.5,567.06,430.74
2016,4,18,11,0,25.0,335.0,3.1,23.0,357.0,344.78,261.29
2016,4,18,11,15,177.5,386.0,3.05,23.0,547.5,546.53,414.42
2016,4,18,11,30,330.0,437.0,3.0,23.0,738.0,736.32,549.44
2016,4,18,11,45,200.0,443.0,2.95,23.5,626.5,600.86,448.78
2016,4,18,12,0,70.0,449.0,2.9,24.0,515.0,474.2,354.24
2016,4,18,12,15,56.0,432.5,2.9,24.0,486.0,439.83,329.47
2016,4,18,12,30,42.0,416.0,2.9,24.0,457.0,406.87,305.18
2016,4,18,12,45,100.0,449.5,2.95,24.0,544.5,473.51,355.0
2016,4,18,13,0,158.0,483.0,3.0,24.0,632.0,533.0,398.25
2016,4,18,13,15,83.0,335.0,2.95,24.0,413.5,346.6,261.65
2016,4,18,13,30,8.0,187.0,2.9,24.0,195.0,169.83,127.58
2016,4,18,13,45,63.0,314.0,2.85,24.0,370.5,303.85,230.36
2016,4,18,14,0,118.0,441.0,2.8,24.0,546.0,418.34,314.34
2016,4,18,14,15,85.5,407.0,2.65,23.5,482.0,372.13,280.03
2016,4,18,14,30,53.0,373.0,2.5,23.0,418.0,323.68,244.65
2016,4,18,14,45,26.5,233.5,2.35,23.0,256.0,203.49,154.13
2016,4,18,15,0,0.0,94.0,2.2,23.0,94.0,83.45,61.27
2016,4,18,15,15,0.0,60.0,2.05,23.0,60.0,53.2,37.34
2016,4,18,15,30,0.0,26.0,1.9,23.0,26.0,23.0,13.05
2016,4,18,15,45,0.0,72.0,1.8,23.0,72.0,63.8,46.15
2016,4,18,16,0,0.0,118.0,1.7,23.0,118.0,103.12,77.83
2016,4,18,16,15,58.0,175.0,1.6,22.5,205.5,138.73,111.53
2016,4,18,16,30,116.0,232.0,1.5,22.0,293.0,162.32,131.62
2016,4,18,16,45,58.0,122.5,1.45,22.0,153.0,100.94,80.69
2016,4,18,17,0,0.0,13.0,1.4,22.0,13.0,11.44,4.29
2016,4,18,17,15,0.0,11.0,1.25,21.5,11.0,9.67,2.82
2016,4,18,17,30,0.0,9.0,1.1,21.0,9.0,7.91,1.3
2016,4,18,17,45,0.0,7.0,1.0,21.0,7.0,6.15,0.0
2016,4,18,18,0,0.0,5.0,0.9,21.0,5.0,4.39,0.0
2016,4,18,18,15,0.0,3.5,0.85,20.5,3.5,3.07,0.0
2016,4,18,18,30,0.0,2.0,0.8,20.0,2.0,1.75,0.0
2016,4,18,18,45,0.0,1.0,0.75,20.0,1.0,0.87,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,55.5,18.0,1.4,17.0,23.0,67.57,0.0
2016,4,19,6,30,111.0,36.0,1.6,17.0,46.0,141.65,106.86
2016,4,19,6,45,200.5,56.5,1.85,17.5,91.0,231.99,188.09
2016,4,19,7,0,290.0,77.0,2.1,18.0,136.0,343.51,281.82
2016,4,19,7,15,161.0,96.5,2.05,18.5,131.5,261.56,214.48
2016,4,19,7,30,32.0,116.0,2.0,19.0,127.0,153.92,123.41
2016,4,19,7,45,16.0,109.5,2.0,19.5,115.0,117.15,92.54
2016,4,19,8,0,0.0,103.0,2.0,20.0,103.0,94.33,72.75
2016,4,19,8,15,0.0,124.0,1.95,20.0,124.0,114.6,89.05
2016,4,19,8,30,0.0,145.0,1.9,20.0,145.0,134.73,104.96
2016,4,19,8,45,7.0,178.0,1.85,20.5,182.5,173.8,135.83
2016,4,19,9,0,14.0,211.0,1.8,21.0,220.0,212.92,166.03
2016,4,19,9,15,33.5,255.0,1.75,21.5,278.5,293.1,227.6
2016,4,19,9,30,53.0,299.0,1.7,22.0,337.0,357.98,275.61
2016,4,19,9,45,63.5,326.5,1.7,22.5,374.0,394.55,301.41
2016,4,19,10,0,74.0,354.0,1.7,23.0,411.0,430.37,326.34
2016,4,19,10,15,42.5,295.0,1.7,23.0,328.5,331.55,252.07
2016,4,19,10,30,11.0,236.0,1.7,23.0,246.0,226.47,171.96
2016,4,19,10,45,12.5,255.0,1.7,23.5,266.5,244.95,185.74
2016,4,19,11,0,14.0,274.0,1.7,24.0,287.0,263.14,198.76
2016,4,19,11,15,17.0,300.5,1.7,24.0,316.5,289.42,218.14
2016,4,19,11,30,20.0,327.0,1.7,24.0,346.0,315.14,236.91
2016,4,19,11,45,34.0,375.0,1.75,24.5,407.0,379.17,283.37
2016,4,19,12,0,48.0,423.0,1.8,25.0,468.0,430.97,319.91
2016,4,19,12,15,30.0,333.5,1.8,25.0,362.0,328.05,244.86
2016,4,19,12,30,12.0,244.0,1.8,25.0,256.0,226.73,169.72
2016,4,19,12,45,11.0,226.5,1.8,25.0,237.5,209.31,156.88
2016,4,19,13,0,10.0,209.0,1.8,25.0,219.0,192.15,143.94
2016,4,19,13,15,10.0,209.5,1.8,25.0,219.0,191.58,143.58
2016,4,19,13,30,10.0,210.0,1.8,25.0,219.0,190.97,143.16
2016,4,19,13,45,85.5,329.0,1.8,25.0,405.5,325.85,244.89
2016,4,19,14,0,161.0,448.0,1.8,25.0,592.0,446.41,331.43
2016,4,19,14,15,230.0,422.5,1.85,25.0,620.0,445.15,329.39
2016,4,19,14,30,299.0,397.0,1.9,25.0,648.0,428.46,315.94
2016,4,19,14,45,247.5,387.5,1.95,25.0,589.0,378.99,279.26
2016,4,19,15,0,196.0,378.0,2.0,25.0,530.0,344.87,254.21
2016,4,19,15,15,109.5,320.5,2.05,24.5,404.5,267.89,199.24
2016,4,19,15,30,23.0,263.0,2.1,24.0,279.0,222.24,168.42
2016,4,19,15,45,14.5,226.5,2.15,24.0,236.5,190.29,144.71
2016,4,19,16,0,6.0,190.0,2.2,24.0,194.0,159.63,121.74
2016,4,19,16,15,3.0,157.0,2.2,23.5,159.0,132.85,101.48
2016,4,19,16,30,0.0,124.0,2.2,23.0,124.0,106.81,85.11
2016,4,19,16,45,0.0,106.0,2.2,23.0,106.0,92.1,73.07
2016,4,19,17,0,0.0,88.0,2.2,23.0,88.0,77.2,60.7
2016,4,19,17,15,0.0,75.0,1.95,22.5,75.0,66.17,51.6
2016,4,19,17,30,0.0,62.0,1.7,22.0,62.0,54.78,42.01
2016,4,19,17,45,0.0,49.0,1.5,22.0,49.0,43.24,32.03
2016,4,19,18,0,0.0,36.0,1.3,22.0,36.0,31.73,21.92
2016,4,19,18,15,0.0,25.0,1.25,21.5,25.0,22.0,13.28
2016,4,19,18,30,0.0,14.0,1.2,21.0,14.0,12.3,4.57
2016,4,19,18,45,0.0,7.0,1.15,20.5,7.0,6.14,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,11.5,0.55,18.0,11.5,10.12,0.0
2016,4,20,6,30,0.0,23.0,0.6,18.0,23.0,20.27,10.42
2016,4,20,6,45,1.0,47.0,0.7,18.5,47.5,46.62,33.04
2016,4,20,7,0,2.0,71.0,0.8,19.0,72.0,72.97,55.43
2016,4,20,7,15,16.0,94.0,0.75,19.0,99.5,106.98,84.36
2016,4,20,7,30,30.0,117.0,0.7,19.0,127.0,153.22,122.63
2016,4,20,7,45,82.0,146.5,0.65,19.5,180.0,230.54,185.62
2016,4,20,8,0,134.0,176.0,0.6,20.0,233.0,326.22,259.92
2016,4,20,8,15,240.0,190.0,0.6,20.5,308.5,454.49,356.76
2016,4,20,8,30,346.0,204.0,0.6,21.0,384.0,570.48,439.71
2016,4,20,8,45,339.0,230.5,0.65,21.5,422.0,598.19,455.42
2016,4,20,9,0,332.0,257.0,0.7,22.0,460.0,623.6,470.31
2016,4,20,9,15,187.0,273.5,0.75,22.0,389.5,481.9,365.84
2016,4,20,9,30,42.0,290.0,0.8,22.0,319.0,336.77,255.86
2016,4,20,9,45,207.0,313.0,0.9,22.5,470.5,539.07,407.51
2016,4,20,10,0,372.0,336.0,1.0,23.0,622.0,740.51,546.09
2016,4,20,10,15,289.5,374.0,1.05,23.0,603.5,693.09,508.84
2016,4,20,10,30,207.0,412.0,1.1,23.0,585.0,627.94,462.25
2016,4,20,10,45,483.0,306.0,1.15,23.5,727.5,806.99,589.48
2016,4,20,11,0,759.0,200.0,1.2,24.0,870.0,954.96,685.86
2016,4,20,11,15,545.5,319.5,1.2,24.0,806.5,850.16,612.33
2016,4,20,11,30,332.0,439.0,1.2,24.0,743.0,740.53,535.07
2016,4,20,11,45,387.5,422.0,1.2,24.0,782.0,757.0,547.99
2016,4,20,12,0,443.0,405.0,1.2,24.0,821.0,775.0,560.31
2016,4,20,12,15,650.0,279.0,1.2,24.0,893.5,810.81,588.59
2016,4,20,12,30,857.0,153.0,1.2,24.0,966.0,824.74,600.08
2016,4,20,12,45,856.0,153.0,1.2,24.0,962.0,788.29,576.05
2016,4,20,13,0,855.0,153.0,1.2,24.0,958.0,749.72,549.97
2016,4,20,13,15,852.0,152.5,1.15,24.0,945.5,707.42,519.84
2016,4,20,13,30,849.0,152.0,1.1,24.0,933.0,663.47,487.96
2016,4,20,13,45,845.0,149.5,1.1,24.0,913.0,615.94,453.3
2016,4,20,14,0,841.0,147.0,1.1,24.0,893.0,565.5,415.62
2016,4,20,14,15,833.5,145.0,1.1,24.0,864.0,513.22,375.44
2016,4,20,14,30,826.0,143.0,1.1,24.0,835.0,460.54,333.69
2016,4,20,14,45,828.5,133.0,1.1,24.0,802.0,405.28,288.67
2016,4,20,15,0,831.0,123.0,1.1,24.0,769.0,349.08,241.65
2016,4,20,15,15,817.5,120.5,1.15,24.0,726.5,293.52,194.9
2016,4,20,15,30,804.0,118.0,1.2,24.0,684.0,239.05,149.54
2016,4,20,15,45,784.5,115.0,1.3,24.0,636.5,184.71,107.33
2016,4,20,16,0,765.0,112.0,1.4,24.0,589.0,132.6,73.46
2016,4,20,16,15,741.5,108.0,1.45,23.5,537.0,82.14,54.38
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,65.74,50.52
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.5,64.68,49.84
2016,4,20,17,0,651.0,94.0,1.6,23.0,376.0,63.51,49.04
2016,4,20,17,15,607.0,87.5,1.45,22.5,320.5,61.05,47.21
2016,4,20,17,30,563.0,81.0,1.3,22.0,265.0,58.45,45.18
2016,4,20,17,45,496.5,72.0,1.2,22.0,211.5,53.56,40.96
2016,4,20,18,0,430.0,63.0,1.1,22.0,158.0,48.46,36.37
2016,4,20,18,15,335.0,50.0,1.1,21.5,110.5,38.22,27.19
2016,4,20,18,30,240.0,37.0,1.1,21.0,63.0,28.73,18.26
2016,4,20,18,45,120.0,18.5,1.1,20.5,31.5,14.52,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.44,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.88,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.31,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.75,0.0
2016,4,21,7,15,0.0,3.0,0.7,19.5,3.0,2.63,0.0
2016,4,21,7,30,0.0,4.0,0.7,20.0,4.0,3.51,0.0
2016,4,21,7,45,0.0,47.0,0.75,20.5,47.0,41.47,29.18
2016,4,21,8,0,0.0,90.0,0.8,21.0,90.0,80.87,61.45
2016,4,21,8,15,0.0,54.0,0.8,21.0,54.0,47.7,33.94
2016,4,21,8,30,0.0,18.0,0.8,21.0,18.0,15.87,7.54
2016,4,21,8,45,0.0,35.0,0.85,21.5,35.0,30.91,19.89
2016,4,21,9,0,0.0,52.0,0.9,22.0,52.0,46.0,32.06
2016,4,21,9,15,1.0,108.5,0.9,22.5,109.0,97.86,73.58
2016,4,21,9,30,2.0,165.0,0.9,23.0,166.0,152.33,115.95
2016,4,21,9,45,94.5,270.5,0.95,23.5,343.5,380.49,290.69
2016,4,21,10,0,187.0,376.0,1.0,24.0,521.0,583.93,434.07
2016,4,21,10,15,492.5,268.5,1.0,24.0,673.5,797.58,583.8
2016,4,21,10,30,798.0,161.0,1.0,24.0,826.0,975.01,696.98
2016,4,21,10,45,810.5,160.5,1.05,24.5,856.5,974.24,692.61
2016,4,21,11,0,823.0,160.0,1.1,25.0,887.0,969.93,688.63
2016,4,21,11,15,828.5,161.0,1.15,25.0,908.5,956.93,680.74
2016,4,21,11,30,834.0,162.0,1.2,25.0,930.0,940.53,670.88
2016,4,21,11,45,852.0,153.0,1.3,25.0,947.0,913.21,654.89
2016,4,21,12,0,870.0,144.0,1.4,25.0,964.0,892.93,643.34
2016,4,21,12,15,871.0,144.5,1.5,25.0,968.5,863.18,625.46
2016,4,21,12,30,872.0,145.0,1.6,25.0,973.0,830.77,605.68
2016,4,21,12,45,519.0,316.0,1.7,25.0,808.5,682.27,501.19
2016,4,21,13,0,166.0,487.0,1.8,25.0,644.0,542.35,398.18
2016,4,21,13,15,513.5,316.0,1.85,25.0,792.0,619.26,459.24
2016,4,21,13,30,861.0,145.0,1.9,25.0,940.0,666.53,495.11
2016,4,21,13,45,610.0,277.5,2.0,25.0,834.5,579.42,429.29
2016,4,21,14,0,359.0,410.0,2.1,25.0,729.0,517.27,382.23
2016,4,21,14,15,592.0,277.5,2.15,25.0,783.5,496.36,366.66
2016,4,21,14,30,825.0,145.0,2.2,25.0,838.0,462.67,337.94
2016,4,21,14,45,815.5,142.0,2.25,25.0,802.0,408.38,293.12
2016,4,21,15,0,806.0,139.0,2.3,25.0,766.0,354.35,247.56
2016,4,21,15,15,791.5,135.5,2.3,24.5,724.0,299.14,201.14
2016,4,21,15,30,777.0,132.0,2.3,24.0,682.0,245.21,156.23
2016,4,21,15,45,762.0,126.5,2.3,24.0,635.0,191.23,113.7
2016,4,21,16,0,747.0,121.0,2.3,24.0,588.0,139.0,78.99
2016,4,21,16,15,722.5,116.5,2.2,23.5,536.0,81.23,52.93
2016,4,21,16,30,698.0,112.0,2.1,23.0,484.0,70.77,54.79
2016,4,21,16,45,666.0,106.0,2.05,23.0,429.5,69.29,53.75
2016,4,21,17,0,634.0,100.0,2.0,23.0,375.0,67.65,52.57
2016,4,21,17,15,589.5,92.5,1.9,22.5,320.0,64.64,50.28
2016,4,21,17,30,545.0,85.0,1.8,22.0,265.0,61.44,47.76
2016,4,21,17,45,479.5,75.5,1.7,22.0,211.5,56.29,43.32
2016,4,21,18,0,414.0,66.0,1.6,22.0,158.0,49.54,37.3
2016,4,21,18,15,320.5,52.0,1.55,21.5,110.5,39.67,28.44
2016,4,21,18,30,227.0,38.0,1.5,21.0,63.0,29.46,18.92
2016,4,21,18,45,113.5,19.0,1.5,20.5,31.5,14.89,1.04
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.0,16.0,1.8,14.0,33.5,147.56,31.35
2016,4,22,6,30,334.0,32.0,2.1,15.0,67.0,297.01,235.33
2016,4,22,6,45,436.5,42.5,2.4,16.0,118.0,394.79,323.52
2016,4,22,7,0,539.0,53.0,2.7,17.0,169.0,500.88,411.41
2016,4,22,7,15,602.5,60.0,2.6,17.5,226.0,578.83,472.27
2016,4,22,7,30,666.0,67.0,2.5,18.0,283.0,659.76,531.97
2016,4,22,7,45,707.0,73.0,2.45,18.5,341.0,717.71,571.95
2016,4,22,8,0,748.0,79.0,2.4,19.0,399.0,781.12,614.27
2016,4,22,8,15,777.5,83.5,2.35,20.0,456.0,831.82,644.76
2016,4,22,8,30,807.0,88.0,2.3,21.0,513.0,881.07,673.25
2016,4,22,8,45,827.5,92.0,2.25,22.0,567.0,919.33,693.4
2016,4,22,9,0,848.0,96.0,2.2,23.0,621.0,955.1,711.47
2016,4,22,9,15,864.5,99.0,2.25,23.0,670.5,972.81,721.21
2016,4,22,9,30,881.0,102.0,2.3,23.0,720.0,997.56,735.85
2016,4,22,9,45,891.5,104.5,2.4,23.5,763.5,1012.54,743.21
2016,4,22,10,0,902.0,107.0,2.5,24.0,807.0,1024.05,748.53
2016,4,22,10,15,911.0,109.0,2.55,24.0,844.0,1029.93,751.31
2016,4,22,10,30,920.0,111.0,2.6,24.0,881.0,1032.13,751.94
2016,4,22,10,45,925.5,113.0,2.65,24.5,910.5,1027.16,746.68
2016,4,22,11,0,931.0,115.0,2.7,25.0,940.0,1018.46,739.26
2016,4,22,11,15,935.0,116.0,2.7,25.0,961.5,1003.63,729.03
2016,4,22,11,30,939.0,117.0,2.7,25.0,983.0,985.21,716.66
2016,4,22,11,45,942.0,117.0,2.75,25.0,996.0,961.44,701.34
2016,4,22,12,0,945.0,117.0,2.8,25.0,1009.0,934.35,683.9
2016,4,22,12,15,945.5,117.5,2.8,25.0,1013.5,902.42,662.86
2016,4,22,12,30,946.0,118.0,2.8,25.0,1018.0,867.61,639.88
2016,4,22,12,45,944.0,118.0,2.8,25.5,1013.0,827.76,612.22
2016,4,22,13,0,942.0,118.0,2.8,26.0,1008.0,785.57,582.92
2016,4,22,13,15,939.0,117.5,2.75,26.0,995.0,740.14,550.28
2016,4,22,13,30,936.0,117.0,2.7,26.0,982.0,692.82,515.37
2016,4,22,13,45,930.0,116.5,2.7,26.0,960.0,642.01,477.35
2016,4,22,14,0,924.0,116.0,2.7,26.0,938.0,589.96,437.38
2016,4,22,14,15,917.0,114.5,2.65,26.0,908.5,535.61,394.43
2016,4,22,14,30,910.0,113.0,2.6,26.0,879.0,480.56,349.72
2016,4,22,14,45,900.0,111.5,2.6,26.0,841.5,423.9,302.71
2016,4,22,15,0,890.0,110.0,2.6,26.0,804.0,367.28,254.68
2016,4,22,15,15,877.0,107.5,2.5,25.5,760.5,309.46,205.67
2016,4,22,15,30,864.0,105.0,2.4,25.0,717.0,252.49,157.92
2016,4,22,15,45,847.5,102.0,2.35,25.0,668.0,186.89,106.24
2016,4,22,16,0,831.0,99.0,2.3,25.0,619.0,131.47,69.39
2016,4,22,16,15,809.0,95.5,2.15,24.5,566.0,77.61,47.95
2016,4,22,16,30,787.0,92.0,2.0,24.0,513.0,64.63,49.37
2016,4,22,16,45,757.5,87.5,1.85,24.0,456.5,63.27,48.42
2016,4,22,17,0,728.0,83.0,1.7,24.0,400.0,61.8,47.37
2016,4,22,17,15,686.0,77.0,1.5,23.5,343.0,53.63,40.64
2016,4,22,17,30,644.0,71.0,1.3,23.0,286.0,50.97,38.55
2016,4,22,17,45,583.0,63.5,1.15,22.5,229.5,46.89,35.13
2016,4,22,18,0,522.0,56.0,1.0,22.0,173.0,42.65,31.39
2016,4,22,18,15,422.0,45.5,1.0,21.0,122.5,35.54,25.0
2016,4,22,18,30,322.0,35.0,1.0,20.0,72.0,28.16,18.0
2016,4,22,18,45,161.0,17.5,1.05,19.5,36.0,13.89,1.41
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
