Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,153.0,17.0,1.0,14.5,34.0,142.13,48.38
2016,4,23,6,30,306.0,34.0,1.1,15.0,68.0,281.57,223.08
2016,4,23,6,45,411.5,45.0,1.2,16.0,118.5,381.28,310.37
2016,4,23,7,0,517.0,56.0,1.3,17.0,169.0,489.44,397.99
2016,4,23,7,15,582.0,64.0,1.2,17.5,226.0,569.25,458.22
2016,4,23,7,30,647.0,72.0,1.1,18.0,283.0,652.14,517.04
2016,4,23,7,45,690.5,77.5,1.0,19.0,341.0,715.77,557.59
2016,4,23,8,0,734.0,83.0,0.9,20.0,399.0,774.89,592.79
2016,4,23,8,15,764.0,87.5,1.0,20.5,456.0,825.69,624.8
2016,4,23,8,30,794.0,92.0,1.1,21.0,513.0,875.07,655.25
2016,4,23,8,45,814.0,96.5,1.25,22.0,566.0,913.17,677.2
2016,4,23,9,0,834.0,101.0,1.4,23.0,619.0,948.78,697.33
2016,4,23,9,15,850.0,104.0,1.45,23.0,668.0,975.89,713.06
2016,4,23,9,30,866.0,107.0,1.5,23.0,717.0,989.51,720.28
2016,4,23,9,45,876.0,110.5,1.55,23.5,760.0,1004.9,727.53
2016,4,23,10,0,886.0,114.0,1.6,24.0,803.0,1016.83,732.67
2016,4,23,10,15,895.0,116.0,1.6,24.0,839.5,1022.56,734.75
2016,4,23,10,30,904.0,118.0,1.6,24.0,876.0,1024.67,734.8
2016,4,23,10,45,908.5,120.5,1.65,24.5,905.0,1019.21,729.62
2016,4,23,11,0,913.0,123.0,1.7,25.0,934.0,1010.08,722.37
2016,4,23,11,15,917.0,124.0,1.7,25.0,955.0,995.36,712.5
2016,4,23,11,30,921.0,125.0,1.7,25.0,976.0,977.12,700.58
2016,4,23,11,45,923.5,126.0,1.7,25.5,989.0,954.08,684.4
2016,4,23,12,0,926.0,127.0,1.7,26.0,1002.0,927.77,666.27
2016,4,23,12,15,926.5,127.0,1.7,26.0,1006.5,895.78,645.87
2016,4,23,12,30,927.0,127.0,1.7,26.0,1011.0,861.0,623.64
2016,4,23,12,45,924.0,128.0,1.75,26.0,1006.0,821.78,598.89
2016,4,23,13,0,921.0,129.0,1.8,26.0,1001.0,780.35,572.34
2016,4,23,13,15,918.5,128.0,1.85,26.0,988.0,735.62,541.32
2016,4,23,13,30,916.0,127.0,1.9,26.0,975.0,689.04,508.17
2016,4,23,13,45,909.5,127.0,1.95,26.0,953.5,639.19,471.73
2016,4,23,14,0,903.0,127.0,2.0,26.0,932.0,588.18,433.33
2016,4,23,14,15,896.5,125.5,2.1,26.0,903.0,535.08,392.37
2016,4,23,14,30,890.0,124.0,2.2,26.0,874.0,481.26,349.43
2016,4,23,14,45,880.5,122.0,2.3,26.0,837.5,425.44,303.66
2016,4,23,15,0,871.0,120.0,2.4,26.0,801.0,369.64,256.72
2016,4,23,15,15,858.5,117.5,2.45,25.5,758.0,312.96,208.97
2016,4,23,15,30,846.0,115.0,2.5,25.0,715.0,249.09,156.15
2016,4,23,15,45,830.5,111.0,2.6,25.0,667.0,192.27,111.18
2016,4,23,16,0,815.0,107.0,2.7,25.0,619.0,137.21,74.22
2016,4,23,16,15,792.5,103.0,2.65,24.5,565.5,83.93,52.22
2016,4,23,16,30,770.0,99.0,2.6,24.0,512.0,69.48,53.46
2016,4,23,16,45,739.5,94.0,2.55,24.0,456.0,67.96,52.39
2016,4,23,17,0,709.0,89.0,2.5,24.0,400.0,60.12,45.93
2016,4,23,17,15,666.5,83.0,2.3,23.0,342.5,57.82,44.33
2016,4,23,17,30,624.0,77.0,2.1,22.0,285.0,55.39,42.53
2016,4,23,17,45,558.5,69.0,1.9,21.5,229.0,51.11,38.94
2016,4,23,18,0,493.0,61.0,1.7,21.0,173.0,46.68,35.02
2016,4,23,18,15,396.5,49.5,1.65,20.0,123.0,38.89,28.01
2016,4,23,18,30,300.0,38.0,1.6,19.0,73.0,30.78,20.34
2016,4,23,18,45,150.0,19.0,1.6,18.5,36.5,14.9,2.67
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,14.0,19.5,1.9,15.5,21.0,29.58,8.41
2016,4,24,6,30,28.0,39.0,2.1,16.0,42.0,65.3,48.12
2016,4,24,6,45,56.5,64.0,2.35,16.5,75.0,117.18,93.55
2016,4,24,7,0,85.0,89.0,2.6,17.0,108.0,181.48,148.53
2016,4,24,7,15,123.0,109.5,2.8,17.5,145.5,235.25,194.1
2016,4,24,7,30,161.0,130.0,3.0,18.0,183.0,291.46,240.43
2016,4,24,7,45,166.5,159.0,3.2,18.5,223.0,333.71,273.23
2016,4,24,8,0,172.0,188.0,3.4,19.0,263.0,374.85,304.32
2016,4,24,8,15,86.0,168.5,3.5,19.5,206.0,253.59,204.46
2016,4,24,8,30,0.0,149.0,3.6,20.0,149.0,138.36,107.8
2016,4,24,8,45,1.5,162.5,3.75,20.5,163.5,152.07,118.45
2016,4,24,9,0,3.0,176.0,3.9,21.0,178.0,165.82,128.86
2016,4,24,9,15,15.5,224.5,3.95,21.0,235.5,225.78,176.34
2016,4,24,9,30,28.0,273.0,4.0,21.0,293.0,303.28,236.43
2016,4,24,9,45,26.0,284.0,4.1,21.5,304.0,309.77,240.1
2016,4,24,10,0,24.0,295.0,4.2,22.0,315.0,299.71,231.36
2016,4,24,10,15,39.0,336.5,4.2,22.0,369.0,371.38,285.8
2016,4,24,10,30,54.0,378.0,4.2,22.0,423.0,425.37,325.9
2016,4,24,10,45,111.5,415.0,4.25,22.5,513.0,529.54,403.1
2016,4,24,11,0,169.0,452.0,4.3,23.0,603.0,614.39,464.17
2016,4,24,11,15,100.0,415.0,4.3,23.0,505.5,490.21,371.69
2016,4,24,11,30,31.0,378.0,4.3,23.0,408.0,383.92,291.17
2016,4,24,11,45,24.0,345.5,4.3,23.5,369.0,342.21,259.49
2016,4,24,12,0,17.0,313.0,4.3,24.0,330.0,295.84,224.03
2016,4,24,12,15,71.0,401.0,4.2,24.0,469.5,423.71,320.6
2016,4,24,12,30,125.0,489.0,4.1,24.0,609.0,541.12,406.06
2016,4,24,12,45,72.5,413.5,4.1,24.0,483.5,421.58,317.74
2016,4,24,13,0,20.0,338.0,4.1,24.0,358.0,311.75,235.5
2016,4,24,13,15,15.0,276.5,4.05,24.0,291.5,253.03,191.5
2016,4,24,13,30,10.0,215.0,4.0,24.0,225.0,195.36,147.59
2016,4,24,13,45,8.5,197.0,3.95,24.5,205.0,177.96,134.07
2016,4,24,14,0,7.0,179.0,3.9,25.0,185.0,160.85,120.71
2016,4,24,14,15,398.0,170.5,3.85,25.0,506.5,322.92,244.75
2016,4,24,14,30,789.0,162.0,3.8,25.0,828.0,463.32,342.62
2016,4,24,14,45,772.5,162.5,3.75,25.0,791.5,411.05,298.24
2016,4,24,15,0,756.0,163.0,3.7,25.0,755.0,359.88,254.7
2016,4,24,15,15,741.5,159.5,3.7,24.5,714.0,300.7,205.28
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,248.89,161.89
2016,4,24,15,45,496.5,217.5,3.7,24.0,560.0,214.22,143.1
2016,4,24,16,0,266.0,279.0,3.7,24.0,447.0,208.58,150.56
2016,4,24,16,15,298.5,247.5,3.65,24.0,420.5,169.29,125.95
2016,4,24,16,30,331.0,216.0,3.6,24.0,394.0,145.5,117.0
2016,4,24,16,45,456.0,167.0,3.55,24.0,384.0,109.93,87.73
2016,4,24,17,0,581.0,118.0,3.5,24.0,374.0,80.41,63.15
2016,4,24,17,15,536.5,109.0,3.3,23.5,320.0,76.87,60.51
2016,4,24,17,30,492.0,100.0,3.1,23.0,266.0,71.66,56.33
2016,4,24,17,45,433.0,88.0,2.9,22.5,213.5,64.34,50.17
2016,4,24,18,0,374.0,76.0,2.7,22.0,161.0,56.69,43.49
2016,4,24,18,15,286.5,60.0,2.6,21.5,114.0,45.55,33.53
2016,4,24,18,30,199.0,44.0,2.5,21.0,67.0,33.99,22.87
2016,4,24,18,45,99.5,22.0,2.45,20.5,33.5,17.19,4.56
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,105.0,21.0,2.55,19.5,33.0,117.94,58.28
2016,4,25,6,30,210.0,42.0,2.7,20.0,66.0,228.39,179.55
2016,4,25,6,45,302.5,57.0,2.85,20.5,113.5,318.25,258.03
2016,4,25,7,0,395.0,72.0,3.0,21.0,161.0,416.06,339.5
2016,4,25,7,15,251.5,104.0,3.2,21.5,166.5,342.31,279.39
2016,4,25,7,30,108.0,136.0,3.4,22.0,172.0,256.34,207.01
2016,4,25,7,45,120.5,160.0,3.6,22.5,207.5,295.62,237.98
2016,4,25,8,0,133.0,184.0,3.8,23.0,243.0,334.87,267.85
2016,4,25,8,15,164.5,209.5,3.9,23.5,291.5,393.21,312.29
2016,4,25,8,30,196.0,235.0,4.0,24.0,340.0,452.04,356.0
2016,4,25,8,45,102.5,217.5,4.15,24.5,273.0,339.74,265.99
2016,4,25,9,0,9.0,200.0,4.3,25.0,206.0,196.01,150.47
2016,4,25,9,15,137.5,263.0,4.35,25.5,360.5,421.23,326.66
2016,4,25,9,30,266.0,326.0,4.4,26.0,515.0,635.32,484.0
2016,4,25,9,45,525.0,239.0,4.45,26.5,640.5,810.25,612.14
2016,4,25,10,0,784.0,152.0,4.5,27.0,766.0,969.69,719.81
2016,4,25,10,15,548.5,274.5,4.5,27.0,713.5,861.29,641.22
2016,4,25,10,30,313.0,397.0,4.5,27.0,661.0,732.66,544.66
2016,4,25,10,45,564.0,281.0,4.5,27.5,776.5,862.51,640.35
2016,4,25,11,0,815.0,165.0,4.5,28.0,892.0,970.2,712.58
2016,4,25,11,15,820.0,166.0,4.5,28.0,912.0,956.72,702.16
2016,4,25,11,30,825.0,167.0,4.5,28.0,932.0,939.91,690.47
2016,4,25,11,45,849.0,153.0,4.55,28.5,950.0,913.25,671.19
2016,4,25,12,0,873.0,139.0,4.6,29.0,968.0,893.93,656.96
2016,4,25,12,15,874.0,139.0,4.55,29.0,972.0,863.78,636.38
2016,4,25,12,30,875.0,139.0,4.5,29.0,976.0,831.0,614.06
2016,4,25,12,45,869.0,142.0,4.5,29.0,970.5,792.89,588.22
2016,4,25,13,0,863.0,145.0,4.5,29.0,965.0,752.91,560.37
2016,4,25,13,15,531.5,310.5,4.45,29.0,813.5,628.81,466.4
2016,4,25,13,30,200.0,476.0,4.4,29.0,662.0,524.67,386.49
2016,4,25,13,45,520.0,310.5,4.35,29.5,779.0,557.87,413.12
2016,4,25,14,0,840.0,145.0,4.3,30.0,896.0,569.81,420.66
2016,4,25,14,15,832.5,143.5,4.25,29.5,867.5,516.44,379.24
2016,4,25,14,30,825.0,142.0,4.2,29.0,839.0,464.45,337.8
2016,4,25,14,45,521.5,261.5,4.2,29.0,696.0,388.09,280.78
2016,4,25,15,0,218.0,381.0,4.2,29.0,553.0,356.19,260.34
2016,4,25,15,15,492.0,258.5,4.1,29.0,618.0,308.68,215.57
2016,4,25,15,30,766.0,136.0,4.0,29.0,683.0,250.74,158.8
2016,4,25,15,45,465.0,213.5,3.95,29.0,539.0,207.85,136.75
2016,4,25,16,0,164.0,291.0,3.9,29.0,395.0,218.04,158.47
2016,4,25,16,15,416.0,207.0,3.75,28.5,439.5,138.92,98.06
2016,4,25,16,30,668.0,123.0,3.6,28.0,484.0,77.48,59.17
2016,4,25,16,45,635.5,116.5,3.5,28.0,430.5,76.02,58.22
2016,4,25,17,0,603.0,110.0,3.4,28.0,377.0,74.38,57.08
2016,4,25,17,15,558.0,102.0,3.2,27.5,322.5,71.34,54.85
2016,4,25,17,30,513.0,94.0,3.0,27.0,268.0,68.1,52.37
2016,4,25,17,45,450.0,83.0,2.8,26.5,215.0,60.75,46.28
2016,4,25,18,0,387.0,72.0,2.6,26.0,162.0,53.71,40.24
2016,4,25,18,15,298.5,57.5,2.65,25.5,115.0,43.64,31.35
2016,4,25,18,30,210.0,43.0,2.7,25.0,68.0,33.2,21.84
2016,4,25,18,45,105.0,21.5,2.8,24.5,34.0,16.79,4.72
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,4.05,20.0,33.0,99.24,53.83
2016,4,26,6,30,183.0,44.0,4.1,20.0,66.0,213.59,168.51
2016,4,26,6,45,258.0,63.0,4.15,20.5,112.0,295.92,240.59
2016,4,26,7,0,333.0,82.0,4.2,21.0,158.0,384.12,314.64
2016,4,26,7,15,166.5,96.0,4.3,21.5,134.0,263.89,215.76
2016,4,26,7,30,0.0,110.0,4.4,22.0,110.0,106.49,82.46
2016,4,26,7,45,37.5,145.5,4.55,22.5,162.0,189.21,150.85
2016,4,26,8,0,75.0,181.0,4.7,23.0,214.0,262.93,210.1
2016,4,26,8,15,339.5,167.0,4.8,23.5,346.0,516.51,413.83
2016,4,26,8,30,604.0,153.0,4.9,24.0,478.0,778.9,609.51
2016,4,26,8,45,634.0,158.0,5.05,24.5,529.5,823.21,637.45
2016,4,26,9,0,664.0,163.0,5.2,25.0,581.0,865.72,664.96
2016,4,26,9,15,683.5,168.5,5.25,25.0,628.0,896.37,684.67
2016,4,26,9,30,703.0,174.0,5.3,25.0,675.0,924.41,702.59
2016,4,26,9,45,721.0,177.0,5.4,25.5,717.0,945.33,714.48
2016,4,26,10,0,739.0,180.0,5.5,26.0,759.0,963.22,724.37
2016,4,26,10,15,750.0,183.5,5.55,26.0,794.5,971.47,728.91
2016,4,26,10,30,761.0,187.0,5.6,26.0,830.0,976.39,731.38
2016,4,26,10,45,766.0,191.5,5.7,26.5,857.5,965.52,722.05
2016,4,26,11,0,771.0,196.0,5.8,27.0,885.0,959.04,715.97
2016,4,26,11,15,776.0,197.5,5.85,27.0,905.0,946.33,706.88
2016,4,26,11,30,781.0,199.0,5.9,27.0,925.0,930.36,695.69
2016,4,26,11,45,790.5,195.0,5.95,27.5,938.5,910.19,680.33
2016,4,26,12,0,800.0,191.0,6.0,28.0,952.0,886.87,662.91
2016,4,26,12,15,800.0,191.5,5.95,28.0,955.5,856.52,641.56
2016,4,26,12,30,800.0,192.0,5.9,28.0,959.0,823.76,618.57
2016,4,26,12,45,423.0,309.5,5.9,28.0,715.0,605.18,455.97
2016,4,26,13,0,46.0,427.0,5.9,28.0,471.0,406.2,302.84
2016,4,26,13,15,39.0,406.0,5.85,28.0,443.0,376.98,281.65
2016,4,26,13,30,32.0,385.0,5.8,28.0,415.0,349.04,260.97
2016,4,26,13,45,23.0,324.5,5.8,28.0,346.0,289.41,216.66
2016,4,26,14,0,14.0,264.0,5.8,28.0,277.0,236.48,177.01
2016,4,26,14,15,45.5,333.0,5.7,28.0,372.0,298.06,223.51
2016,4,26,14,30,77.0,402.0,5.6,28.0,467.0,356.09,266.29
2016,4,26,14,45,48.0,339.5,5.6,28.0,379.5,291.13,217.97
2016,4,26,15,0,19.0,277.0,5.6,28.0,292.0,239.61,179.85
2016,4,26,15,15,322.5,241.5,5.5,28.0,473.0,253.02,180.8
2016,4,26,15,30,626.0,206.0,5.4,28.0,654.0,266.07,177.15
2016,4,26,15,45,490.0,234.0,5.3,28.0,570.0,225.87,150.42
2016,4,26,16,0,354.0,262.0,5.2,28.0,486.0,207.6,144.35
2016,4,26,16,15,413.5,230.5,4.95,27.5,470.5,154.6,110.48
2016,4,26,16,30,473.0,199.0,4.7,27.0,455.0,127.22,100.67
2016,4,26,16,45,266.0,189.0,4.5,26.5,330.5,130.11,103.66
2016,4,26,17,0,59.0,179.0,4.3,26.0,206.0,136.94,109.92
2016,4,26,17,15,44.5,156.5,4.1,25.5,175.0,121.07,97.21
2016,4,26,17,30,30.0,134.0,3.9,25.0,144.0,104.83,83.97
2016,4,26,17,45,92.0,119.5,3.7,25.0,142.5,90.6,71.97
2016,4,26,18,0,154.0,105.0,3.5,25.0,141.0,79.83,62.61
2016,4,26,18,15,104.5,75.5,3.5,24.5,97.0,58.95,44.46
2016,4,26,18,30,55.0,46.0,3.5,24.0,53.0,37.32,25.4
2016,4,26,18,45,27.5,23.0,3.55,24.0,26.5,19.43,6.94
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,132.66,80.88
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,254.0,205.37
2016,4,27,6,45,370.5,56.0,3.45,15.0,129.0,365.0,303.27
2016,4,27,7,0,499.0,67.0,3.5,15.0,183.0,492.72,410.77
2016,4,27,7,15,565.5,76.0,3.4,15.5,241.0,575.1,475.64
2016,4,27,7,30,632.0,85.0,3.3,16.0,299.0,660.37,539.58
2016,4,27,7,45,691.0,88.0,3.25,16.5,360.5,733.95,591.96
2016,4,27,8,0,750.0,91.0,3.2,17.0,422.0,808.57,643.05
2016,4,27,8,15,781.0,95.5,3.15,18.0,480.5,854.98,670.83
2016,4,27,8,30,812.0,100.0,3.1,19.0,539.0,905.66,700.92
2016,4,27,8,45,839.0,102.0,3.05,20.5,595.0,947.65,722.71
2016,4,27,9,0,866.0,104.0,3.0,22.0,651.0,987.3,742.31
2016,4,27,9,15,882.0,107.0,2.95,22.5,701.0,1014.67,756.17
2016,4,27,9,30,898.0,110.0,2.9,23.0,751.0,1028.24,760.95
2016,4,27,9,45,911.5,112.0,2.9,24.0,796.0,1045.41,767.28
2016,4,27,10,0,925.0,114.0,2.9,25.0,841.0,1059.09,771.35
2016,4,27,10,15,933.0,115.5,2.8,25.5,877.5,1063.09,769.87
2016,4,27,10,30,941.0,117.0,2.7,26.0,914.0,1063.37,766.25
2016,4,27,10,45,947.0,118.0,2.65,27.0,943.5,1057.39,757.87
2016,4,27,11,0,953.0,119.0,2.6,28.0,973.0,1047.66,747.39
2016,4,27,11,15,956.0,120.0,2.6,28.0,994.0,1031.33,736.46
2016,4,27,11,30,959.0,121.0,2.6,28.0,1015.0,1011.39,723.41
2016,4,27,11,45,963.5,120.0,2.6,28.5,1028.0,987.42,706.5
2016,4,27,12,0,968.0,119.0,2.6,29.0,1041.0,960.05,687.55
2016,4,27,12,15,968.0,119.0,2.6,29.0,1044.5,926.52,666.07
2016,4,27,12,30,968.0,119.0,2.6,29.0,1048.0,890.13,642.71
2016,4,27,12,45,966.5,118.5,2.6,29.0,1042.5,849.5,616.45
2016,4,27,13,0,965.0,118.0,2.6,29.0,1037.0,806.5,588.46
2016,4,27,13,15,961.5,117.0,2.55,29.0,1023.0,759.52,555.77
2016,4,27,13,30,958.0,116.0,2.5,29.0,1009.0,710.68,520.54
2016,4,27,13,45,953.0,115.0,2.5,29.0,986.5,659.26,482.89
2016,4,27,14,0,948.0,114.0,2.5,29.0,964.0,606.48,443.2
2016,4,27,14,15,941.0,112.5,2.4,28.5,933.5,551.18,400.99
2016,4,27,14,30,934.0,111.0,2.3,28.0,903.0,495.14,356.87
2016,4,27,14,45,922.5,110.0,2.25,28.0,865.0,437.25,309.55
2016,4,27,15,0,911.0,109.0,2.2,28.0,827.0,379.55,261.31
2016,4,27,15,15,898.5,106.5,2.0,28.0,783.0,320.94,211.68
2016,4,27,15,30,886.0,104.0,1.8,28.0,739.0,263.13,163.28
2016,4,27,15,45,867.5,102.0,1.65,28.0,689.0,205.77,118.18
2016,4,27,16,0,849.0,100.0,1.5,28.0,639.0,141.07,73.63
2016,4,27,16,15,828.0,96.5,1.35,28.0,585.0,86.38,49.21
2016,4,27,16,30,807.0,93.0,1.2,28.0,531.0,65.15,48.9
2016,4,27,16,45,774.5,89.5,1.1,28.0,473.5,64.52,48.59
2016,4,27,17,0,742.0,86.0,1.0,28.0,416.0,63.87,48.23
2016,4,27,17,15,700.5,80.0,0.85,27.5,358.0,55.54,41.51
2016,4,27,17,30,659.0,74.0,0.7,27.0,300.0,52.96,39.55
2016,4,27,17,45,593.5,67.0,0.55,26.5,242.0,49.34,36.6
2016,4,27,18,0,528.0,60.0,0.4,26.0,184.0,45.61,33.39
2016,4,27,18,15,431.0,49.5,0.45,25.5,132.5,38.62,27.2
2016,4,27,18,30,334.0,39.0,0.5,25.0,81.0,31.38,20.47
2016,4,27,18,45,167.0,19.5,0.6,24.5,40.5,15.39,4.71
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,129.5,22.0,1.45,15.0,38.5,137.74,89.02
2016,4,28,6,30,259.0,44.0,1.7,16.0,77.0,263.51,211.95
2016,4,28,6,45,351.5,58.0,2.0,17.0,126.5,354.82,291.02
2016,4,28,7,0,444.0,72.0,2.3,18.0,176.0,453.88,372.82
2016,4,28,7,15,506.5,82.0,2.45,18.5,231.0,536.41,437.86
2016,4,28,7,30,569.0,92.0,2.6,19.0,286.0,617.71,498.82
2016,4,28,7,45,616.5,98.0,2.8,20.0,343.0,683.47,545.05
2016,4,28,8,0,664.0,104.0,3.0,21.0,400.0,749.75,590.1
2016,4,28,8,15,695.0,110.0,3.25,21.5,455.0,801.06,624.53
2016,4,28,8,30,726.0,116.0,3.5,22.0,510.0,851.21,657.6
2016,4,28,8,45,751.0,119.5,3.8,23.0,562.5,890.96,681.88
2016,4,28,9,0,776.0,123.0,4.1,24.0,615.0,922.93,700.48
2016,4,28,9,15,793.5,126.5,4.1,24.0,663.0,951.13,717.57
2016,4,28,9,30,811.0,130.0,4.1,24.0,711.0,976.41,732.67
2016,4,28,9,45,824.0,133.0,4.2,24.5,753.5,993.51,741.45
2016,4,28,10,0,837.0,136.0,4.3,25.0,796.0,1007.26,748.13
2016,4,28,10,15,846.5,138.5,4.3,25.5,831.5,1013.5,749.35
2016,4,28,10,30,856.0,141.0,4.3,26.0,867.0,1016.19,748.4
2016,4,28,10,45,860.5,143.5,4.35,26.5,895.0,999.15,734.89
2016,4,28,11,0,865.0,146.0,4.4,27.0,923.0,990.05,726.94
2016,4,28,11,15,869.0,147.5,4.4,27.0,943.5,976.07,717.01
2016,4,28,11,30,873.0,149.0,4.4,27.0,964.0,958.72,704.99
2016,4,28,11,45,873.0,151.5,4.45,27.5,975.0,935.36,687.96
2016,4,28,12,0,873.0,154.0,4.5,28.0,986.0,909.0,669.03
2016,4,28,12,15,872.5,154.0,4.45,28.0,989.5,877.29,647.42
2016,4,28,12,30,872.0,154.0,4.4,28.0,993.0,843.1,624.16
2016,4,28,12,45,861.5,159.5,4.4,28.0,985.0,803.36,597.22
2016,4,28,13,0,851.0,165.0,4.4,28.0,977.0,766.69,571.11
2016,4,28,13,15,846.5,164.0,4.35,28.0,963.0,721.87,538.39
2016,4,28,13,30,842.0,163.0,4.3,28.0,949.0,675.64,504.07
2016,4,28,13,45,822.5,169.5,4.25,28.0,923.0,625.31,465.93
2016,4,28,14,0,803.0,176.0,4.2,28.0,897.0,575.22,427.18
2016,4,28,14,15,793.0,174.0,4.15,28.0,867.5,523.75,386.65
2016,4,28,14,30,783.0,172.0,4.1,28.0,838.0,472.27,345.1
2016,4,28,14,45,488.0,279.0,4.05,28.0,688.0,389.99,283.78
2016,4,28,15,0,193.0,386.0,4.0,28.0,538.0,352.62,259.2
2016,4,28,15,15,270.0,348.5,3.95,28.0,549.5,320.82,232.31
2016,4,28,15,30,347.0,311.0,3.9,28.0,561.0,290.96,205.76
2016,4,28,15,45,239.0,302.0,3.85,28.0,468.5,253.66,181.48
2016,4,28,16,0,131.0,293.0,3.8,28.0,376.0,217.55,159.64
2016,4,28,16,15,83.5,253.5,3.65,27.5,305.0,190.11,142.86
2016,4,28,16,30,36.0,214.0,3.5,27.0,234.0,161.35,128.46
2016,4,28,16,45,18.0,170.5,3.35,26.5,180.5,140.66,112.2
2016,4,28,17,0,0.0,127.0,3.2,26.0,127.0,107.68,85.41
2016,4,28,17,15,0.0,108.0,3.0,25.5,108.0,92.3,72.98
2016,4,28,17,30,0.0,89.0,2.8,25.0,89.0,76.75,60.14
2016,4,28,17,45,73.0,97.5,2.65,25.0,115.0,76.56,60.04
2016,4,28,18,0,146.0,106.0,2.5,25.0,141.0,80.59,63.27
2016,4,28,18,15,101.5,75.5,2.55,24.5,97.0,59.12,44.65
2016,4,28,18,30,57.0,45.0,2.6,24.0,53.0,36.75,25.04
2016,4,28,18,45,29.5,24.0,2.7,24.0,28.0,20.27,8.42
2016,4,28,19,0,2.0,3.0,2.8,24.0,3.0,2.73,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.5,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,7.08,0.0
2016,4,29,6,15,61.0,26.0,2.8,21.5,33.5,89.76,56.88
2016,4,29,6,30,116.0,48.0,2.9,22.0,63.0,160.3,125.14
2016,4,29,6,45,165.0,73.0,3.05,22.5,106.0,231.05,185.67
2016,4,29,7,0,214.0,98.0,3.2,23.0,149.0,303.77,246.09
2016,4,29,7,15,112.5,110.5,3.55,23.5,138.0,226.63,182.6
2016,4,29,7,30,11.0,123.0,3.9,24.0,127.0,130.33,101.53
2016,4,29,7,45,17.5,144.5,4.25,24.5,152.0,156.67,122.64
2016,4,29,8,0,24.0,166.0,4.6,25.0,177.0,183.19,143.39
2016,4,29,8,15,12.0,156.5,4.75,25.0,162.0,158.79,123.01
2016,4,29,8,30,0.0,147.0,4.9,25.0,147.0,135.89,103.88
2016,4,29,8,45,1.0,158.0,5.1,25.5,159.0,146.68,111.92
2016,4,29,9,0,2.0,169.0,5.3,26.0,171.0,157.54,119.91
2016,4,29,9,15,4.5,185.0,5.35,26.0,188.5,174.85,133.19
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,192.11,146.34
2016,4,29,9,45,3.5,172.0,5.45,26.5,175.0,159.84,120.53
2016,4,29,10,0,0.0,143.0,5.5,27.0,144.0,128.72,95.74
2016,4,29,10,15,25.5,261.5,5.45,27.0,283.5,279.42,212.26
2016,4,29,10,30,51.0,380.0,5.4,27.0,423.0,424.04,320.14
2016,4,29,10,45,323.0,342.5,5.4,27.5,632.0,676.3,509.99
2016,4,29,11,0,595.0,305.0,5.4,28.0,841.0,904.07,671.66
2016,4,29,11,15,326.5,370.0,5.35,28.0,665.0,684.26,510.69
2016,4,29,11,30,58.0,435.0,5.3,28.0,489.0,463.87,345.01
2016,4,29,11,45,35.0,336.5,5.25,28.5,369.5,343.56,256.45
2016,4,29,12,0,12.0,238.0,5.2,29.0,250.0,223.73,166.28
2016,4,29,12,15,19.5,309.0,5.15,29.0,328.5,292.56,217.92
2016,4,29,12,30,27.0,380.0,5.1,29.0,407.0,362.74,269.47
2016,4,29,12,45,19.5,307.0,5.05,29.0,326.5,286.78,213.21
2016,4,29,13,0,12.0,234.0,5.0,29.0,246.0,215.62,160.06
2016,4,29,13,15,66.0,354.5,4.9,29.0,416.5,352.57,262.93
2016,4,29,13,30,120.0,475.0,4.8,29.0,587.0,473.54,350.57
2016,4,29,13,45,212.0,455.0,4.75,29.0,647.5,499.29,369.4
2016,4,29,14,0,304.0,435.0,4.7,29.0,708.0,509.23,376.24
2016,4,29,14,15,411.0,383.0,4.6,28.5,740.5,493.56,364.46
2016,4,29,14,30,518.0,331.0,4.5,28.0,773.0,473.75,347.99
2016,4,29,14,45,456.5,353.5,4.4,28.0,730.5,431.31,314.5
2016,4,29,15,0,395.0,376.0,4.3,28.0,688.0,402.23,291.36
2016,4,29,15,15,378.0,363.5,4.1,28.0,649.5,360.03,258.07
2016,4,29,15,30,361.0,351.0,3.9,28.0,611.0,319.72,226.64
2016,4,29,15,45,313.5,317.0,3.75,28.0,532.0,263.72,185.85
2016,4,29,16,0,266.0,283.0,3.6,28.0,453.0,214.05,151.72
2016,4,29,16,15,251.5,287.0,3.35,27.5,437.0,203.75,150.07
2016,4,29,16,30,237.0,291.0,3.1,27.0,421.0,193.91,154.78
2016,4,29,16,45,198.5,240.5,2.9,27.0,341.5,166.88,133.31
2016,4,29,17,0,160.0,190.0,2.7,27.0,262.0,137.67,109.81
2016,4,29,17,15,109.5,174.5,2.55,26.5,220.5,126.99,101.58
2016,4,29,17,30,59.0,159.0,2.4,26.0,179.0,120.01,96.22
2016,4,29,17,45,78.0,133.5,2.25,26.0,155.0,102.11,81.29
2016,4,29,18,0,97.0,108.0,2.1,26.0,131.0,81.68,63.89
2016,4,29,18,15,64.5,74.5,2.05,25.5,88.0,58.43,43.9
2016,4,29,18,30,32.0,41.0,2.0,25.0,45.0,34.87,23.41
2016,4,29,18,45,16.5,21.5,2.0,25.0,23.5,18.9,7.78
2016,4,29,19,0,1.0,2.0,2.0,25.0,2.0,1.82,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.0,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,16.0,8.0,3.3,14.0,9.0,16.47,0.0
2016,4,30,6,15,119.0,28.5,3.4,14.5,44.0,131.6,91.51
2016,4,30,6,30,222.0,49.0,3.5,15.0,79.0,246.56,200.53
2016,4,30,6,45,319.5,64.0,3.65,15.5,129.0,341.34,283.64
2016,4,30,7,0,417.0,79.0,3.8,16.0,179.0,444.24,370.41
2016,4,30,7,15,480.5,89.5,3.9,16.5,234.0,520.94,432.64
2016,4,30,7,30,544.0,100.0,4.0,17.0,289.0,607.7,499.29
2016,4,30,7,45,594.5,106.5,4.15,18.0,346.5,676.19,548.53
2016,4,30,8,0,645.0,113.0,4.3,19.0,404.0,745.32,596.52
2016,4,30,8,15,677.0,119.5,4.25,19.5,459.0,797.71,631.23
2016,4,30,8,30,709.0,126.0,4.2,20.0,514.0,848.98,664.31
2016,4,30,8,45,739.0,128.0,4.2,21.0,567.5,891.38,689.29
2016,4,30,9,0,769.0,130.0,4.2,22.0,621.0,931.84,712.44
2016,4,30,9,15,786.5,134.0,4.0,22.5,669.0,954.09,722.96
2016,4,30,9,30,804.0,138.0,3.8,23.0,717.0,979.79,735.77
2016,4,30,9,45,649.0,217.0,3.6,23.5,702.0,918.96,690.0
2016,4,30,10,0,494.0,296.0,3.4,24.0,687.0,838.36,627.38
2016,4,30,10,15,678.5,218.5,3.2,24.0,782.0,939.85,698.61
2016,4,30,10,30,863.0,141.0,3.0,24.0,877.0,1012.94,743.42
2016,4,30,10,45,874.0,140.0,2.8,24.5,907.0,1010.13,736.68
2016,4,30,11,0,885.0,139.0,2.6,25.0,937.0,1003.79,728.45
2016,4,30,11,15,889.5,140.5,2.35,25.0,958.0,990.08,716.49
2016,4,30,11,30,894.0,142.0,2.1,25.0,979.0,972.93,702.4
2016,4,30,11,45,900.5,140.0,1.9,25.5,992.5,951.03,684.54
2016,4,30,12,0,907.0,138.0,1.7,26.0,1006.0,925.91,664.76
2016,4,30,12,15,907.5,138.0,1.6,26.0,1010.0,894.34,643.47
2016,4,30,12,30,908.0,138.0,1.5,26.0,1014.0,860.12,620.54
2016,4,30,12,45,909.0,136.5,1.4,26.5,1010.0,822.59,594.3
2016,4,30,13,0,910.0,135.0,1.3,27.0,1006.0,782.75,566.62
2016,4,30,13,15,907.5,134.0,1.3,27.0,993.0,738.72,536.42
2016,4,30,13,30,905.0,133.0,1.3,27.0,980.0,692.9,504.25
2016,4,30,13,45,901.5,131.0,1.35,27.5,959.0,644.09,468.64
2016,4,30,14,0,898.0,129.0,1.4,28.0,938.0,593.91,431.06
2016,4,30,14,15,891.5,127.5,1.35,28.0,909.5,541.44,390.99
2016,4,30,14,30,885.0,126.0,1.3,28.0,881.0,488.27,349.22
2016,4,30,14,45,878.0,123.0,1.3,28.0,845.5,433.33,305.17
2016,4,30,15,0,871.0,120.0,1.3,28.0,810.0,378.18,259.79
2016,4,30,15,15,859.0,117.0,1.25,27.5,767.5,321.68,213.14
2016,4,30,15,30,847.0,114.0,1.2,27.0,725.0,257.91,161.21
2016,4,30,15,45,834.0,110.0,1.15,27.0,677.5,201.78,116.7
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,147.11,78.78
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.5,94.13,53.61
2016,4,30,16,30,778.0,99.0,1.0,27.0,525.0,68.95,52.22
2016,4,30,16,45,751.5,93.5,0.95,27.0,470.0,67.08,50.91
2016,4,30,17,0,725.0,88.0,0.9,27.0,415.0,58.99,44.32
2016,4,30,17,15,685.0,82.5,0.85,26.5,358.0,57.01,42.94
2016,4,30,17,30,645.0,77.0,0.8,26.0,301.0,54.92,41.39
2016,4,30,17,45,587.5,69.0,0.8,25.5,245.0,50.66,37.89
2016,4,30,18,0,530.0,61.0,0.8,25.0,189.0,46.19,34.05
2016,4,30,18,15,437.5,51.0,0.85,24.0,137.5,39.68,28.33
2016,4,30,18,30,345.0,41.0,0.9,23.0,86.0,32.94,22.09
2016,4,30,18,45,202.0,26.0,0.95,22.5,49.0,20.38,9.3
2016,4,30,19,0,59.0,11.0,1.0,22.0,12.0,10.01,0.0
2016,4,30,19,15,29.5,5.5,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,31.9,0.0
2016,5,1,6,15,157.0,28.5,3.25,15.5,47.5,171.01,122.57
2016,5,1,6,30,276.0,46.0,3.5,16.0,83.0,277.79,226.04
2016,5,1,6,45,360.0,59.5,3.75,17.0,132.0,363.69,300.98
2016,5,1,7,0,444.0,73.0,4.0,18.0,181.0,456.47,378.27
2016,5,1,7,15,222.0,87.0,4.1,18.5,141.0,294.59,244.69
2016,5,1,7,30,0.0,101.0,4.2,19.0,101.0,95.09,73.92
2016,5,1,7,45,5.5,128.5,4.35,19.5,131.0,127.49,100.68
2016,5,1,8,0,11.0,156.0,4.5,20.0,161.0,159.87,126.74
2016,5,1,8,15,63.5,199.5,4.5,20.0,234.0,269.87,216.64
2016,5,1,8,30,116.0,243.0,4.5,20.0,307.0,386.23,308.59
2016,5,1,8,45,58.0,169.0,4.55,20.5,201.0,224.18,178.21
2016,5,1,9,0,0.0,95.0,4.6,21.0,95.0,84.31,63.14
2016,5,1,9,15,41.5,213.0,4.55,21.5,243.0,252.93,198.69
2016,5,1,9,30,83.0,331.0,4.5,22.0,391.0,422.13,328.13
2016,5,1,9,45,43.5,250.5,4.5,22.5,282.0,290.7,225.28
2016,5,1,10,0,4.0,170.0,4.5,23.0,173.0,158.02,120.25
2016,5,1,10,15,8.5,213.0,4.5,23.0,220.0,202.74,155.23
2016,5,1,10,30,13.0,256.0,4.5,23.0,267.0,247.3,189.43
2016,5,1,10,45,56.0,350.5,4.5,23.5,401.0,393.83,300.92
2016,5,1,11,0,99.0,445.0,4.5,24.0,535.0,526.1,397.53
2016,5,1,11,15,136.0,463.0,4.5,24.0,589.0,584.04,439.28
2016,5,1,11,30,173.0,481.0,4.5,24.0,643.0,625.59,469.18
2016,5,1,11,45,202.5,485.0,4.5,24.0,677.0,643.95,482.39
2016,5,1,12,0,232.0,489.0,4.5,24.0,711.0,659.74,493.8
2016,5,1,12,15,133.0,447.5,4.5,24.0,575.0,523.6,393.92
2016,5,1,12,30,34.0,406.0,4.5,24.0,439.0,391.54,295.07
2016,5,1,12,45,25.5,360.0,4.5,24.0,385.0,339.04,256.3
2016,5,1,13,0,17.0,314.0,4.5,24.0,331.0,288.95,218.7
2016,5,1,13,15,68.0,394.0,4.55,24.0,458.5,387.09,293.26
2016,5,1,13,30,119.0,474.0,4.6,24.0,586.0,472.37,356.26
2016,5,1,13,45,453.5,328.5,4.65,24.0,740.0,535.43,406.33
2016,5,1,14,0,788.0,183.0,4.7,24.0,894.0,575.14,435.62
2016,5,1,14,15,779.5,181.0,4.7,24.0,866.0,525.27,395.26
2016,5,1,14,30,771.0,179.0,4.7,24.0,838.0,475.27,354.15
2016,5,1,14,45,632.5,237.5,4.75,24.0,762.5,414.75,305.9
2016,5,1,15,0,494.0,296.0,4.8,24.0,687.0,373.17,273.1
2016,5,1,15,15,502.5,273.5,4.75,23.5,653.5,326.53,234.47
2016,5,1,15,30,511.0,251.0,4.7,23.0,620.0,279.22,195.2
2016,5,1,15,45,407.5,263.5,4.7,23.0,545.5,236.88,165.26
2016,5,1,16,0,304.0,276.0,4.7,23.0,471.0,214.89,154.13
2016,5,1,16,15,239.5,259.5,4.55,22.5,405.5,178.81,133.4
2016,5,1,16,30,175.0,243.0,4.4,22.0,340.0,169.2,137.69
2016,5,1,16,45,246.0,208.0,4.3,22.0,328.0,141.05,114.61
2016,5,1,17,0,317.0,173.0,4.2,22.0,316.0,121.65,98.67
2016,5,1,17,15,277.0,158.0,3.95,21.5,271.0,112.75,91.65
2016,5,1,17,30,237.0,143.0,3.7,21.0,226.0,103.43,84.09
2016,5,1,17,45,202.0,121.0,3.5,21.0,182.5,89.16,71.91
2016,5,1,18,0,167.0,99.0,3.3,21.0,139.0,76.64,60.97
2016,5,1,18,15,122.0,75.0,3.3,20.5,100.0,59.11,45.49
2016,5,1,18,30,77.0,51.0,3.3,20.0,61.0,41.14,29.35
2016,5,1,18,45,38.5,28.5,3.3,20.0,33.5,23.74,12.22
2016,5,1,19,0,0.0,6.0,3.3,20.0,6.0,5.46,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.91,0.0
2016,5,2,6,15,0.0,6.0,4.95,13.0,6.0,5.26,0.0
2016,5,2,6,30,0.0,11.0,5.1,13.0,11.0,9.65,2.45
2016,5,2,6,45,0.0,17.5,5.3,13.0,17.5,15.38,7.51
2016,5,2,7,0,0.0,24.0,5.5,13.0,24.0,21.11,12.55
2016,5,2,7,15,0.0,31.0,5.55,13.0,31.0,27.3,17.93
2016,5,2,7,30,0.0,38.0,5.6,13.0,38.0,33.49,23.23
2016,5,2,7,45,0.0,45.5,5.65,13.5,45.5,40.14,28.79
2016,5,2,8,0,0.0,53.0,5.7,14.0,53.0,46.81,34.27
2016,5,2,8,15,0.0,104.5,5.7,14.0,104.5,94.07,73.98
2016,5,2,8,30,0.0,156.0,5.7,14.0,156.0,144.91,115.99
2016,5,2,8,45,3.0,172.5,5.7,14.5,174.5,163.12,130.46
2016,5,2,9,0,6.0,189.0,5.7,15.0,193.0,181.36,144.8
2016,5,2,9,15,3.0,153.5,5.6,15.0,155.5,142.49,112.51
2016,5,2,9,30,0.0,118.0,5.5,15.0,118.0,105.64,81.92
2016,5,2,9,45,0.0,112.0,5.45,15.0,112.0,100.05,77.16
2016,5,2,10,0,0.0,106.0,5.4,15.0,106.0,94.57,72.5
2016,5,2,10,15,0.0,114.0,5.25,15.0,114.0,101.92,78.36
2016,5,2,10,30,0.0,122.0,5.1,15.0,122.0,109.24,84.18
2016,5,2,10,45,0.5,132.5,5.0,15.5,133.0,119.29,92.06
2016,5,2,11,0,1.0,143.0,4.9,16.0,144.0,129.28,99.83
2016,5,2,11,15,7.5,211.0,4.85,16.0,218.5,197.45,154.5
2016,5,2,11,30,14.0,279.0,4.8,16.0,293.0,265.2,207.89
2016,5,2,11,45,16.0,281.0,4.75,16.0,297.0,267.53,209.49
2016,5,2,12,0,18.0,283.0,4.7,16.0,301.0,269.65,211.07
2016,5,2,12,15,51.0,379.5,4.75,16.0,429.5,387.54,303.11
2016,5,2,12,30,84.0,476.0,4.8,16.0,558.0,494.15,384.06
2016,5,2,12,45,57.0,432.5,4.85,16.0,488.0,426.48,331.98
2016,5,2,13,0,30.0,389.0,4.9,16.0,418.0,362.37,282.6
2016,5,2,13,15,86.5,434.0,4.9,16.0,516.0,433.09,338.0
2016,5,2,13,30,143.0,479.0,4.9,16.0,614.0,491.81,382.84
2016,5,2,13,45,136.5,466.5,4.9,16.5,593.0,463.84,360.48
2016,5,2,14,0,130.0,454.0,4.9,17.0,572.0,436.74,339.01
2016,5,2,14,15,70.0,341.0,4.8,17.0,404.5,316.85,246.9
2016,5,2,14,30,10.0,228.0,4.7,17.0,237.0,201.56,157.01
2016,5,2,14,45,44.5,299.0,4.6,17.5,335.5,260.96,203.29
2016,5,2,15,0,79.0,370.0,4.5,18.0,434.0,316.03,244.71
2016,5,2,15,15,50.0,317.0,4.35,18.0,356.5,262.61,203.63
2016,5,2,15,30,21.0,264.0,4.2,18.0,279.0,224.0,174.56
2016,5,2,15,45,10.5,191.0,4.1,18.0,198.5,163.87,127.54
2016,5,2,16,0,0.0,118.0,4.0,18.0,118.0,103.3,79.44
2016,5,2,16,15,9.0,158.0,3.8,18.0,163.0,134.57,105.02
2016,5,2,16,30,18.0,198.0,3.6,18.0,208.0,161.62,133.36
2016,5,2,16,45,9.0,139.5,3.45,18.0,144.5,118.29,96.9
2016,5,2,17,0,0.0,81.0,3.3,18.0,81.0,71.68,57.06
2016,5,2,17,15,0.0,70.0,3.0,17.5,70.0,61.89,48.87
2016,5,2,17,30,0.0,59.0,2.7,17.0,59.0,52.11,40.52
2016,5,2,17,45,226.0,65.0,2.4,17.0,120.5,46.36,35.51
2016,5,2,18,0,452.0,71.0,2.1,17.0,182.0,54.16,42.29
2016,5,2,18,15,365.5,58.5,1.8,16.0,133.0,44.34,33.47
2016,5,2,18,30,279.0,46.0,1.5,15.0,84.0,35.45,25.16
2016,5,2,18,45,139.5,29.0,1.2,14.5,48.0,22.61,12.03
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
