Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,43.5,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,87.0,13.0,1.7,10.0,16.0,62.22,0.0
2016,5,3,6,15,228.0,28.0,1.85,10.5,55.5,217.23,165.07
2016,5,3,6,30,369.0,43.0,2.0,11.0,95.0,338.91,280.39
2016,5,3,6,45,464.0,52.5,2.15,12.0,148.0,434.24,362.93
2016,5,3,7,0,559.0,62.0,2.3,13.0,201.0,536.26,445.7
2016,5,3,7,15,616.0,69.0,2.45,13.5,258.0,610.67,503.52
2016,5,3,7,30,673.0,76.0,2.6,14.0,315.0,687.33,560.61
2016,5,3,7,45,714.5,80.5,2.8,15.0,373.0,748.92,603.45
2016,5,3,8,0,756.0,85.0,3.0,16.0,431.0,806.06,641.69
2016,5,3,8,15,783.0,89.5,3.05,16.5,487.0,854.51,672.97
2016,5,3,8,30,810.0,94.0,3.1,17.0,543.0,901.35,702.48
2016,5,3,8,45,830.0,97.5,3.15,17.5,596.0,938.27,724.58
2016,5,3,9,0,850.0,101.0,3.2,18.0,649.0,972.68,744.76
2016,5,3,9,15,865.0,103.5,3.2,18.5,697.5,987.71,751.21
2016,5,3,9,30,880.0,106.0,3.2,19.0,746.0,1010.08,762.86
2016,5,3,9,45,890.5,108.5,3.2,19.5,788.0,1024.72,769.27
2016,5,3,10,0,901.0,111.0,3.2,20.0,830.0,1035.92,773.56
2016,5,3,10,15,909.5,113.0,3.2,20.0,866.0,1041.01,775.45
2016,5,3,10,30,918.0,115.0,3.2,20.0,902.0,1042.47,775.15
2016,5,3,10,45,923.0,117.0,3.2,20.5,930.5,1036.77,768.85
2016,5,3,11,0,928.0,119.0,3.2,21.0,959.0,1027.42,760.38
2016,5,3,11,15,932.0,120.0,3.2,21.5,980.0,1012.48,748.43
2016,5,3,11,30,936.0,121.0,3.2,22.0,1001.0,994.0,734.35
2016,5,3,11,45,939.5,120.5,3.2,22.5,1014.0,970.22,716.93
2016,5,3,12,0,943.0,120.0,3.2,23.0,1027.0,943.19,697.49
2016,5,3,12,15,943.5,120.5,3.2,23.0,1031.0,911.39,676.27
2016,5,3,12,30,944.0,121.0,3.2,23.0,1035.0,876.82,653.16
2016,5,3,12,45,943.0,120.5,3.2,23.0,1030.0,837.65,626.83
2016,5,3,13,0,942.0,120.0,3.2,23.0,1025.0,796.2,598.78
2016,5,3,13,15,939.0,119.5,3.2,23.0,1011.5,751.24,566.74
2016,5,3,13,30,936.0,119.0,3.2,23.0,998.0,704.43,531.99
2016,5,3,13,45,931.0,118.0,3.2,23.5,976.5,654.37,493.1
2016,5,3,14,0,926.0,117.0,3.2,24.0,955.0,603.01,452.38
2016,5,3,14,15,919.0,115.5,3.15,24.0,925.5,549.18,409.56
2016,5,3,14,30,912.0,114.0,3.1,24.0,896.0,494.65,365.02
2016,5,3,14,45,903.0,112.5,3.1,24.0,859.5,438.88,318.44
2016,5,3,15,0,894.0,111.0,3.1,24.0,823.0,383.07,270.71
2016,5,3,15,15,882.0,108.5,3.1,23.5,780.0,325.9,221.83
2016,5,3,15,30,870.0,106.0,3.1,23.0,737.0,269.49,173.67
2016,5,3,15,45,855.0,103.0,3.1,23.0,688.5,213.21,127.51
2016,5,3,16,0,840.0,100.0,3.1,23.0,640.0,149.23,80.69
2016,5,3,16,15,819.5,96.5,3.0,22.5,587.5,95.33,53.06
2016,5,3,16,30,799.0,93.0,2.9,22.0,535.0,64.62,49.7
2016,5,3,16,45,770.5,89.0,2.8,22.0,479.0,63.66,49.1
2016,5,3,17,0,742.0,85.0,2.7,22.0,423.0,62.61,48.4
2016,5,3,17,15,703.5,79.5,2.4,21.5,366.0,54.76,41.91
2016,5,3,17,30,665.0,74.0,2.1,21.0,309.0,52.54,40.22
2016,5,3,17,45,606.0,67.5,1.8,20.5,252.5,49.33,37.56
2016,5,3,18,0,547.0,61.0,1.5,20.0,196.0,46.0,34.67
2016,5,3,18,15,459.0,51.0,1.45,19.0,144.0,39.48,28.84
2016,5,3,18,30,371.0,41.0,1.4,18.0,92.0,32.71,22.52
2016,5,3,18,45,229.0,26.5,1.35,17.0,53.5,21.38,11.14
2016,5,3,19,0,87.0,12.0,1.3,16.0,15.0,10.91,0.0
2016,5,3,19,15,43.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,56.28,0.0
2016,5,4,6,15,207.0,30.0,2.4,13.5,55.0,203.97,155.14
2016,5,4,6,30,339.0,46.0,2.7,14.0,94.0,322.3,264.91
2016,5,4,6,45,430.0,56.5,3.05,15.0,146.0,415.17,345.27
2016,5,4,7,0,521.0,67.0,3.4,16.0,198.0,514.3,426.66
2016,5,4,7,15,579.5,75.0,3.4,16.5,254.5,589.99,485.4
2016,5,4,7,30,638.0,83.0,3.4,17.0,311.0,668.03,543.28
2016,5,4,7,45,680.0,89.0,3.45,18.0,369.0,731.01,586.62
2016,5,4,8,0,722.0,95.0,3.5,19.0,427.0,794.19,628.55
2016,5,4,8,15,751.0,99.5,3.55,19.5,483.0,837.8,656.34
2016,5,4,8,30,780.0,104.0,3.6,20.0,539.0,885.81,686.8
2016,5,4,8,45,802.0,108.0,3.7,21.0,592.0,924.65,709.22
2016,5,4,9,0,824.0,112.0,3.8,22.0,645.0,961.09,729.69
2016,5,4,9,15,840.0,115.0,3.8,22.5,693.5,987.73,744.06
2016,5,4,9,30,856.0,118.0,3.8,23.0,742.0,1011.33,756.4
2016,5,4,9,45,868.0,121.0,3.85,23.5,785.0,1016.58,756.87
2016,5,4,10,0,880.0,124.0,3.9,24.0,828.0,1029.52,762.75
2016,5,4,10,15,889.0,126.0,3.9,24.5,864.0,1034.87,763.33
2016,5,4,10,30,898.0,128.0,3.9,25.0,900.0,1036.66,761.78
2016,5,4,10,45,904.5,130.0,3.9,25.5,929.5,1032.33,756.41
2016,5,4,11,0,911.0,132.0,3.9,26.0,959.0,1024.37,748.88
2016,5,4,11,15,916.0,133.0,3.85,26.0,980.0,1010.38,738.72
2016,5,4,11,30,921.0,134.0,3.8,26.0,1001.0,992.87,726.44
2016,5,4,11,45,927.5,132.0,3.8,26.5,1015.0,970.53,710.01
2016,5,4,12,0,934.0,130.0,3.8,27.0,1029.0,944.88,691.55
2016,5,4,12,15,935.0,130.0,3.8,27.0,1033.0,913.15,670.48
2016,5,4,12,30,936.0,130.0,3.8,27.0,1037.0,878.67,647.56
2016,5,4,12,45,935.5,129.5,3.8,27.0,1033.0,840.06,621.76
2016,5,4,13,0,935.0,129.0,3.8,27.0,1029.0,799.19,594.29
2016,5,4,13,15,932.5,128.5,3.8,27.0,1015.5,754.78,562.67
2016,5,4,13,30,930.0,128.0,3.8,27.0,1002.0,708.53,528.61
2016,5,4,13,45,926.0,126.0,3.8,27.0,981.0,658.53,491.1
2016,5,4,14,0,922.0,124.0,3.8,27.0,960.0,607.17,451.61
2016,5,4,14,15,915.5,122.5,3.75,27.0,930.5,553.77,409.42
2016,5,4,14,30,909.0,121.0,3.7,27.0,901.0,499.64,365.52
2016,5,4,14,45,900.5,119.0,3.7,27.0,865.0,443.85,319.31
2016,5,4,15,0,892.0,117.0,3.7,27.0,829.0,387.97,271.95
2016,5,4,15,15,880.5,114.5,3.6,27.0,786.0,331.05,223.19
2016,5,4,15,30,869.0,112.0,3.5,27.0,743.0,274.81,175.32
2016,5,4,15,45,855.0,108.5,3.45,27.0,695.0,209.77,122.93
2016,5,4,16,0,841.0,105.0,3.4,27.0,647.0,154.37,83.17
2016,5,4,16,15,820.0,101.5,3.15,26.5,594.0,100.4,55.48
2016,5,4,16,30,799.0,98.0,2.9,26.0,541.0,68.11,51.78
2016,5,4,16,45,774.0,92.5,2.65,25.5,485.5,66.21,50.52
2016,5,4,17,0,749.0,87.0,2.4,25.0,430.0,64.14,49.08
2016,5,4,17,15,710.0,81.5,2.1,24.0,372.5,56.17,42.67
2016,5,4,17,30,671.0,76.0,1.8,23.0,315.0,54.01,41.14
2016,5,4,17,45,617.0,68.5,1.55,22.5,258.5,50.1,37.9
2016,5,4,18,0,563.0,61.0,1.3,22.0,202.0,45.99,34.37
2016,5,4,18,15,472.5,51.5,1.25,21.0,149.0,39.87,28.94
2016,5,4,18,30,382.0,42.0,1.2,20.0,96.0,33.55,23.06
2016,5,4,18,45,237.0,28.0,1.2,19.5,56.5,22.7,12.21
2016,5,4,19,0,92.0,14.0,1.2,19.0,17.0,12.73,0.0
2016,5,4,19,15,46.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,67.5,7.5,1.15,14.5,10.0,6.82,0.0
2016,5,5,6,0,135.0,15.0,1.1,15.0,20.0,118.56,0.0
2016,5,5,6,15,279.0,28.5,1.3,16.0,61.5,250.24,190.21
2016,5,5,6,30,423.0,42.0,1.5,17.0,103.0,375.19,302.82
2016,5,5,6,45,506.0,51.0,1.7,18.0,156.0,463.54,376.93
2016,5,5,7,0,589.0,60.0,1.9,19.0,209.0,557.59,450.51
2016,5,5,7,15,642.5,66.0,1.85,19.5,266.0,628.96,502.9
2016,5,5,7,30,696.0,72.0,1.8,20.0,323.0,702.31,554.02
2016,5,5,7,45,730.0,78.0,1.8,20.5,380.0,755.53,588.81
2016,5,5,8,0,764.0,84.0,1.8,21.0,437.0,813.35,625.7
2016,5,5,8,15,789.5,88.0,1.8,22.0,492.0,859.96,652.44
2016,5,5,8,30,815.0,92.0,1.8,23.0,547.0,904.88,677.35
2016,5,5,8,45,829.5,96.5,1.8,24.0,598.5,937.8,693.73
2016,5,5,9,0,844.0,101.0,1.8,25.0,650.0,968.02,708.17
2016,5,5,9,15,858.0,104.0,1.75,25.0,697.0,982.53,714.53
2016,5,5,9,30,872.0,107.0,1.7,25.0,744.0,1004.38,725.8
2016,5,5,9,45,879.0,111.0,1.7,25.5,784.5,1017.09,730.5
2016,5,5,10,0,886.0,115.0,1.7,26.0,825.0,1026.33,733.23
2016,5,5,10,15,893.5,117.0,1.7,26.0,860.0,1030.36,734.33
2016,5,5,10,30,901.0,119.0,1.7,26.0,895.0,1030.83,733.43
2016,5,5,10,45,903.0,122.5,1.7,26.5,921.5,1023.8,726.63
2016,5,5,11,0,905.0,126.0,1.7,27.0,948.0,1013.17,717.85
2016,5,5,11,15,908.5,127.0,1.7,27.0,968.0,998.01,707.86
2016,5,5,11,30,912.0,128.0,1.7,27.0,988.0,979.42,695.87
2016,5,5,11,45,917.0,126.0,1.75,27.5,1000.5,956.09,680.29
2016,5,5,12,0,922.0,124.0,1.8,28.0,1013.0,929.58,662.77
2016,5,5,12,15,921.5,124.5,1.85,28.0,1016.0,897.56,643.02
2016,5,5,12,30,921.0,125.0,1.9,28.0,1019.0,862.91,621.48
2016,5,5,12,45,919.0,125.0,2.0,28.5,1013.5,824.26,596.38
2016,5,5,13,0,917.0,125.0,2.1,29.0,1008.0,783.48,569.64
2016,5,5,13,15,913.5,124.0,2.15,29.0,994.5,738.87,539.43
2016,5,5,13,30,910.0,123.0,2.2,29.0,981.0,692.57,506.77
2016,5,5,13,45,686.0,249.0,2.25,29.0,888.0,610.86,446.23
2016,5,5,14,0,462.0,375.0,2.3,29.0,795.0,547.29,398.54
2016,5,5,14,15,371.5,393.5,2.3,29.0,724.5,491.46,357.8
2016,5,5,14,30,281.0,412.0,2.3,29.0,654.0,437.73,318.69
2016,5,5,14,45,372.5,359.5,2.35,29.0,666.0,414.64,300.02
2016,5,5,15,0,464.0,307.0,2.4,29.0,678.0,373.84,266.61
2016,5,5,15,15,455.5,292.5,2.4,28.5,640.5,329.77,232.07
2016,5,5,15,30,447.0,278.0,2.4,28.0,603.0,286.82,198.32
2016,5,5,15,45,523.0,231.0,2.4,28.0,587.0,237.39,156.75
2016,5,5,16,0,599.0,184.0,2.4,28.0,571.0,178.29,110.42
2016,5,5,16,15,570.0,174.5,2.3,27.5,518.5,134.54,87.22
2016,5,5,16,30,541.0,165.0,2.2,27.0,466.0,105.37,82.36
2016,5,5,16,45,379.0,177.5,2.15,27.0,378.0,114.89,90.58
2016,5,5,17,0,217.0,190.0,2.1,27.0,290.0,138.38,110.3
2016,5,5,17,15,206.0,166.5,1.85,26.5,251.0,123.36,98.39
2016,5,5,17,30,195.0,143.0,1.6,26.0,212.0,107.79,85.86
2016,5,5,17,45,181.0,119.0,1.35,25.5,174.5,91.35,72.32
2016,5,5,18,0,167.0,95.0,1.1,25.0,137.0,71.64,55.69
2016,5,5,18,15,138.0,72.5,1.1,24.0,101.5,55.83,42.13
2016,5,5,18,30,109.0,50.0,1.1,23.0,66.0,39.41,27.69
2016,5,5,18,45,54.5,31.0,1.1,22.5,39.0,25.78,14.6
2016,5,5,19,0,0.0,12.0,1.1,22.0,12.0,10.91,0.0
2016,5,5,19,15,0.0,6.0,1.1,21.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,58.5,8.0,1.05,14.5,10.5,38.79,0.0
2016,5,6,6,0,117.0,16.0,1.1,15.0,21.0,107.48,0.0
2016,5,6,6,15,253.0,30.0,1.3,15.5,61.5,235.78,180.97
2016,5,6,6,30,389.0,44.0,1.5,16.0,102.0,354.98,288.25
2016,5,6,6,45,468.5,55.0,1.7,17.0,154.0,442.1,361.68
2016,5,6,7,0,548.0,66.0,1.9,18.0,206.0,534.71,434.94
2016,5,6,7,15,603.5,73.0,1.95,18.5,262.5,607.72,489.62
2016,5,6,7,30,659.0,80.0,2.0,19.0,319.0,682.8,543.36
2016,5,6,7,45,696.5,86.0,2.05,20.0,376.0,742.52,582.67
2016,5,6,8,0,734.0,92.0,2.1,21.0,433.0,802.16,620.53
2016,5,6,8,15,762.0,96.5,2.3,21.5,488.5,845.59,648.43
2016,5,6,8,30,790.0,101.0,2.5,22.0,544.0,892.86,678.65
2016,5,6,8,45,812.5,103.5,2.7,23.0,597.0,930.53,700.55
2016,5,6,9,0,835.0,106.0,2.9,24.0,650.0,965.82,720.63
2016,5,6,9,15,850.5,109.0,2.85,24.0,698.0,992.11,735.32
2016,5,6,9,30,866.0,112.0,2.8,24.0,746.0,1004.58,740.97
2016,5,6,9,45,879.5,113.5,2.75,24.5,789.0,1020.89,747.9
2016,5,6,10,0,893.0,115.0,2.7,25.0,832.0,1033.87,752.68
2016,5,6,10,15,901.5,116.5,2.65,25.0,868.0,1038.34,753.6
2016,5,6,10,30,910.0,118.0,2.6,25.0,904.0,1039.25,752.46
2016,5,6,10,45,918.0,118.5,2.55,25.5,933.0,1035.0,746.74
2016,5,6,11,0,926.0,119.0,2.5,26.0,962.0,1027.11,738.93
2016,5,6,11,15,929.5,120.0,2.45,26.0,982.5,1011.75,728.02
2016,5,6,11,30,933.0,121.0,2.4,26.0,1003.0,992.91,715.08
2016,5,6,11,45,943.0,116.5,2.35,26.5,1017.5,971.44,699.22
2016,5,6,12,0,953.0,112.0,2.3,27.0,1032.0,946.54,681.32
2016,5,6,12,15,953.5,112.0,2.25,27.0,1035.5,914.25,660.1
2016,5,6,12,30,954.0,112.0,2.2,27.0,1039.0,879.19,637.12
2016,5,6,12,45,954.0,111.0,2.15,27.5,1034.5,840.3,610.38
2016,5,6,13,0,954.0,110.0,2.1,28.0,1030.0,799.06,582.08
2016,5,6,13,15,951.0,109.5,2.1,28.0,1016.5,753.9,551.69
2016,5,6,13,30,948.0,109.0,2.1,28.0,1003.0,706.88,518.21
2016,5,6,13,45,942.5,108.5,2.1,28.0,981.0,656.66,481.63
2016,5,6,14,0,937.0,108.0,2.1,28.0,959.0,605.15,443.12
2016,5,6,14,15,930.5,107.0,2.15,28.0,930.0,551.67,402.24
2016,5,6,14,30,924.0,106.0,2.2,28.0,901.0,497.43,359.44
2016,5,6,14,45,912.5,106.0,2.25,28.0,864.0,441.43,314.04
2016,5,6,15,0,901.0,106.0,2.3,28.0,827.0,385.62,267.6
2016,5,6,15,15,889.5,103.5,2.4,28.0,784.0,328.44,219.44
2016,5,6,15,30,878.0,101.0,2.5,28.0,741.0,271.96,171.89
2016,5,6,15,45,859.5,100.0,2.65,28.0,692.0,216.25,127.07
2016,5,6,16,0,841.0,99.0,2.8,28.0,643.0,153.17,81.41
2016,5,6,16,15,821.0,95.5,2.75,27.5,591.0,99.37,53.02
2016,5,6,16,30,801.0,92.0,2.7,27.0,539.0,63.72,47.88
2016,5,6,16,45,771.0,89.0,2.65,26.5,483.0,63.44,47.97
2016,5,6,17,0,741.0,86.0,2.6,26.0,427.0,63.15,48.02
2016,5,6,17,15,703.0,80.5,2.35,25.0,370.5,55.26,41.69
2016,5,6,17,30,665.0,75.0,2.1,24.0,314.0,53.07,40.15
2016,5,6,17,45,613.0,68.0,1.9,23.5,258.5,49.53,37.25
2016,5,6,18,0,561.0,61.0,1.7,23.0,203.0,45.82,34.07
2016,5,6,18,15,477.5,51.5,1.65,22.0,151.0,39.72,28.7
2016,5,6,18,30,394.0,42.0,1.6,21.0,99.0,33.4,22.87
2016,5,6,18,45,264.5,28.0,1.55,20.5,59.5,22.57,12.37
2016,5,6,19,0,135.0,14.0,1.5,20.0,20.0,11.27,0.0
2016,5,6,19,15,67.5,7.0,1.55,19.5,10.0,6.37,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,35.5,8.0,2.65,15.5,9.5,26.44,0.0
2016,5,7,6,0,71.0,16.0,2.9,16.0,19.0,81.09,0.0
2016,5,7,6,15,175.5,34.5,2.9,16.0,57.0,191.16,147.32
2016,5,7,6,30,280.0,53.0,2.9,16.0,95.0,291.1,238.24
2016,5,7,6,45,358.0,66.5,2.95,16.5,144.0,373.49,309.46
2016,5,7,7,0,436.0,80.0,3.0,17.0,193.0,462.06,382.71
2016,5,7,7,15,491.5,90.5,3.2,17.5,246.5,533.68,439.45
2016,5,7,7,30,547.0,101.0,3.4,18.0,300.0,615.52,501.39
2016,5,7,7,45,556.5,112.0,3.6,19.0,343.5,653.71,527.16
2016,5,7,8,0,566.0,123.0,3.8,20.0,387.0,690.31,551.17
2016,5,7,8,15,633.5,123.5,4.1,20.5,453.0,766.35,605.02
2016,5,7,8,30,701.0,124.0,4.4,21.0,519.0,842.89,657.79
2016,5,7,8,45,719.5,130.0,4.7,22.0,568.5,878.84,680.1
2016,5,7,9,0,738.0,136.0,5.0,23.0,618.0,912.54,700.84
2016,5,7,9,15,755.0,140.0,5.0,23.5,664.5,933.37,711.84
2016,5,7,9,30,772.0,144.0,5.0,24.0,711.0,958.17,725.66
2016,5,7,9,45,779.5,150.5,5.05,24.5,750.0,973.12,733.03
2016,5,7,10,0,787.0,157.0,5.1,25.0,789.0,984.76,738.3
2016,5,7,10,15,796.5,159.5,5.05,25.0,823.5,990.81,740.66
2016,5,7,10,30,806.0,162.0,5.0,25.0,858.0,993.48,740.89
2016,5,7,10,45,809.5,166.0,5.0,25.5,884.5,988.3,734.9
2016,5,7,11,0,813.0,170.0,5.0,26.0,911.0,979.71,726.83
2016,5,7,11,15,817.5,171.5,5.0,26.0,930.5,966.22,717.11
2016,5,7,11,30,822.0,173.0,5.0,26.0,950.0,949.44,705.3
2016,5,7,11,45,855.0,153.0,5.0,26.5,970.5,925.26,687.19
2016,5,7,12,0,888.0,133.0,5.0,27.0,991.0,908.85,674.53
2016,5,7,12,15,696.5,275.0,4.95,27.0,949.5,854.23,634.77
2016,5,7,12,30,505.0,417.0,4.9,27.0,908.0,791.21,585.11
2016,5,7,12,45,328.0,457.0,4.9,27.5,775.5,659.15,488.41
2016,5,7,13,0,151.0,497.0,4.9,28.0,643.0,541.49,400.59
2016,5,7,13,15,124.0,483.0,4.85,28.0,602.0,496.88,368.37
2016,5,7,13,30,97.0,469.0,4.8,28.0,561.0,459.46,340.91
2016,5,7,13,45,475.5,304.0,4.8,28.0,738.5,532.49,398.75
2016,5,7,14,0,854.0,139.0,4.8,28.0,916.0,583.99,436.34
2016,5,7,14,15,846.5,137.5,4.8,28.0,888.0,533.61,395.96
2016,5,7,14,30,839.0,136.0,4.8,28.0,860.0,482.72,354.54
2016,5,7,14,45,815.5,142.0,4.8,28.5,821.5,425.71,307.17
2016,5,7,15,0,792.0,148.0,4.8,29.0,783.0,374.58,263.54
2016,5,7,15,15,779.0,145.0,4.75,28.5,742.0,321.67,219.04
2016,5,7,15,30,766.0,142.0,4.7,28.0,701.0,269.87,175.55
2016,5,7,15,45,675.0,166.0,4.7,28.0,635.0,217.73,136.37
2016,5,7,16,0,584.0,190.0,4.7,28.0,569.0,183.23,115.03
2016,5,7,16,15,629.5,159.5,4.65,27.5,537.5,127.56,79.54
2016,5,7,16,30,675.0,129.0,4.6,27.0,506.0,80.23,61.64
2016,5,7,16,45,655.5,119.0,4.55,27.0,454.5,76.6,58.87
2016,5,7,17,0,636.0,109.0,4.5,27.0,403.0,72.56,55.72
2016,5,7,17,15,596.0,101.5,4.4,26.5,349.0,69.85,53.77
2016,5,7,17,30,556.0,94.0,4.3,26.0,295.0,66.95,51.58
2016,5,7,17,45,513.5,82.5,4.25,25.5,243.0,60.53,46.3
2016,5,7,18,0,471.0,71.0,4.2,25.0,191.0,53.69,40.49
2016,5,7,18,15,389.5,59.0,4.0,24.0,142.0,45.84,33.66
2016,5,7,18,30,308.0,47.0,3.8,23.0,93.0,36.13,24.97
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.5,25.26,14.49
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.49,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.19,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,18.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,19.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.5,4.05,19.5,3.5,3.07,0.0
2016,5,8,7,0,0.0,5.0,4.4,20.0,5.0,4.39,0.0
2016,5,8,7,15,0.0,6.5,4.65,20.5,6.5,5.71,0.0
2016,5,8,7,30,0.0,8.0,4.9,21.0,8.0,7.03,0.24
2016,5,8,7,45,0.0,65.5,5.15,21.5,65.5,57.89,42.48
2016,5,8,8,0,0.0,123.0,5.4,22.0,123.0,113.59,87.78
2016,5,8,8,15,2.0,147.5,5.3,22.0,148.5,139.24,108.24
2016,5,8,8,30,4.0,172.0,5.2,22.0,174.0,164.82,128.41
2016,5,8,8,45,2.5,166.0,5.15,22.0,167.0,155.72,120.61
2016,5,8,9,0,1.0,160.0,5.1,22.0,160.0,147.33,113.46
2016,5,8,9,15,0.5,110.0,5.0,22.0,110.0,98.73,74.3
2016,5,8,9,30,0.0,60.0,4.9,22.0,60.0,53.19,37.5
2016,5,8,9,45,2.5,118.0,4.8,22.5,120.0,108.11,81.4
2016,5,8,10,0,5.0,176.0,4.7,23.0,180.0,164.64,125.66
2016,5,8,10,15,2.5,124.5,4.6,23.0,126.5,114.06,85.51
2016,5,8,10,30,0.0,73.0,4.5,23.0,73.0,64.93,46.36
2016,5,8,10,45,0.0,89.5,4.45,23.0,89.5,79.8,58.13
2016,5,8,11,0,0.0,106.0,4.4,23.0,106.0,94.74,69.86
2016,5,8,11,15,5.0,157.0,4.35,23.0,162.0,145.73,110.0
2016,5,8,11,30,10.0,208.0,4.3,23.0,218.0,196.47,149.38
2016,5,8,11,45,14.0,266.0,4.25,23.5,280.0,252.11,191.54
2016,5,8,12,0,18.0,324.0,4.2,24.0,342.0,306.83,232.27
2016,5,8,12,15,15.0,276.0,4.05,24.0,291.0,259.36,196.19
2016,5,8,12,30,12.0,228.0,3.9,24.0,240.0,212.79,160.77
2016,5,8,12,45,6.5,183.0,3.8,24.0,190.0,167.68,126.06
2016,5,8,13,0,1.0,138.0,3.7,24.0,140.0,123.33,91.62
2016,5,8,13,15,140.5,303.0,3.6,24.0,436.5,360.95,275.49
2016,5,8,13,30,280.0,468.0,3.5,24.0,733.0,567.97,425.92
2016,5,8,13,45,147.5,373.0,3.45,24.0,512.5,399.58,301.32
2016,5,8,14,0,15.0,278.0,3.4,24.0,292.0,249.11,188.12
2016,5,8,14,15,30.0,327.0,3.6,23.5,353.5,286.79,217.62
2016,5,8,14,30,45.0,376.0,3.8,23.0,415.0,325.02,246.87
2016,5,8,14,45,32.5,332.5,4.0,23.0,360.5,281.62,214.28
2016,5,8,15,0,20.0,289.0,4.2,23.0,306.0,250.19,190.85
2016,5,8,15,15,37.5,303.5,4.7,22.5,332.0,250.91,191.76
2016,5,8,15,30,55.0,318.0,5.2,22.0,358.0,257.86,197.23
2016,5,8,15,45,29.0,245.0,5.7,22.0,266.0,197.68,151.64
2016,5,8,16,0,3.0,172.0,6.2,22.0,174.0,146.8,112.96
2016,5,8,16,15,145.5,203.0,6.15,22.0,285.0,156.08,116.94
2016,5,8,16,30,288.0,234.0,6.1,22.0,396.0,154.71,125.77
2016,5,8,16,45,144.0,144.0,6.05,22.0,225.0,109.85,88.36
2016,5,8,17,0,0.0,54.0,6.0,22.0,54.0,47.7,35.54
2016,5,8,17,15,0.0,47.0,5.55,21.5,47.0,41.48,30.4
2016,5,8,17,30,0.0,40.0,5.1,21.0,40.0,35.27,25.17
2016,5,8,17,45,0.0,32.5,4.7,21.0,32.5,28.62,19.42
2016,5,8,18,0,0.0,25.0,4.3,21.0,25.0,22.0,13.6
2016,5,8,18,15,0.0,18.5,3.95,20.5,18.5,16.26,8.52
2016,5,8,18,30,0.0,12.0,3.6,20.0,12.0,10.53,3.4
2016,5,8,18,45,0.0,7.0,3.3,19.5,7.0,6.14,0.0
2016,5,8,19,0,0.0,2.0,3.0,19.0,2.0,1.75,0.0
2016,5,8,19,15,0.0,1.0,3.0,19.0,1.0,0.91,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.0,8.5,4.35,19.0,9.5,16.94,0.0
2016,5,9,6,0,34.0,17.0,4.4,19.0,19.0,44.05,0.28
2016,5,9,6,15,117.0,39.5,4.6,19.5,56.0,148.16,113.01
2016,5,9,6,30,200.0,62.0,4.8,20.0,93.0,237.03,191.69
2016,5,9,6,45,253.0,83.5,5.0,20.5,139.5,308.07,252.87
2016,5,9,7,0,306.0,105.0,5.2,21.0,186.0,382.46,314.87
2016,5,9,7,15,153.0,101.5,5.5,21.5,142.0,259.41,212.58
2016,5,9,7,30,0.0,98.0,5.8,22.0,98.0,90.83,69.6
2016,5,9,7,45,192.0,133.5,6.1,22.5,223.5,337.1,275.07
2016,5,9,8,0,384.0,169.0,6.4,23.0,349.0,575.18,463.45
2016,5,9,8,15,341.5,202.0,6.45,23.5,377.0,563.97,450.56
2016,5,9,8,30,299.0,235.0,6.5,24.0,405.0,567.05,448.96
2016,5,9,8,45,280.0,264.0,6.6,24.5,435.0,584.17,458.72
2016,5,9,9,0,261.0,293.0,6.7,25.0,465.0,598.77,466.48
2016,5,9,9,15,462.5,250.0,6.65,25.5,580.5,766.53,593.11
2016,5,9,9,30,664.0,207.0,6.6,26.0,696.0,927.71,708.65
2016,5,9,9,45,697.0,201.5,6.55,26.5,741.0,954.28,723.29
2016,5,9,10,0,730.0,196.0,6.5,27.0,786.0,977.87,736.39
2016,5,9,10,15,741.5,199.5,6.35,27.0,821.0,986.4,740.05
2016,5,9,10,30,753.0,203.0,6.2,27.0,856.0,991.64,741.61
2016,5,9,10,45,778.0,194.5,6.05,27.5,888.0,986.46,734.69
2016,5,9,11,0,803.0,186.0,5.9,28.0,920.0,986.62,731.6
2016,5,9,11,15,808.5,187.0,5.75,28.5,940.0,973.53,719.66
2016,5,9,11,30,814.0,188.0,5.6,29.0,960.0,957.14,705.74
2016,5,9,11,45,539.5,337.5,5.45,29.5,852.0,828.15,610.56
2016,5,9,12,0,265.0,487.0,5.3,30.0,744.0,693.7,508.17
2016,5,9,12,15,569.0,320.5,5.2,30.0,874.5,789.08,582.33
2016,5,9,12,30,873.0,154.0,5.1,30.0,1005.0,850.45,627.91
2016,5,9,12,45,534.0,326.5,5.0,30.0,846.5,709.83,524.09
2016,5,9,13,0,195.0,499.0,4.9,30.0,688.0,575.84,422.22
2016,5,9,13,15,535.0,322.0,4.8,30.0,830.5,646.99,479.06
2016,5,9,13,30,875.0,145.0,4.7,30.0,973.0,690.25,512.67
2016,5,9,13,45,873.5,141.5,4.65,30.5,953.0,643.37,475.97
2016,5,9,14,0,872.0,138.0,4.6,31.0,933.0,595.05,437.98
2016,5,9,14,15,865.0,136.0,4.55,31.0,904.5,543.77,397.87
2016,5,9,14,30,858.0,134.0,4.5,31.0,876.0,491.91,356.34
2016,5,9,14,45,850.5,131.0,4.45,31.0,840.5,438.75,312.8
2016,5,9,15,0,843.0,128.0,4.4,31.0,805.0,379.25,263.71
2016,5,9,15,15,830.5,125.0,4.3,30.5,763.5,323.85,217.46
2016,5,9,15,30,818.0,122.0,4.2,30.0,722.0,269.44,172.0
2016,5,9,15,45,803.0,118.5,4.15,30.0,675.0,215.44,128.25
2016,5,9,16,0,788.0,115.0,4.1,30.0,628.0,163.13,90.16
2016,5,9,16,15,767.0,111.0,3.95,29.5,577.0,112.02,62.09
2016,5,9,16,30,746.0,107.0,3.8,29.0,526.0,73.66,55.68
2016,5,9,16,45,720.0,101.0,3.7,29.0,472.5,64.68,48.46
2016,5,9,17,0,694.0,95.0,3.6,29.0,419.0,62.88,47.16
2016,5,9,17,15,656.0,89.5,3.4,28.5,364.0,61.17,46.01
2016,5,9,17,30,618.0,84.0,3.2,28.0,309.0,59.34,44.72
2016,5,9,17,45,566.5,75.5,3.0,27.5,254.5,54.95,41.18
2016,5,9,18,0,515.0,67.0,2.8,27.0,200.0,50.31,37.29
2016,5,9,18,15,433.0,56.5,2.85,26.0,149.5,43.6,31.5
2016,5,9,18,30,351.0,46.0,2.9,25.0,99.0,36.61,25.2
2016,5,9,18,45,227.5,31.0,2.95,24.5,60.0,24.16,13.71
2016,5,9,19,0,104.0,16.0,3.0,24.0,21.0,12.59,0.0
2016,5,9,19,15,52.0,8.0,3.15,23.5,10.5,7.28,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,14.5,8.5,2.25,20.5,9.5,15.6,0.0
2016,5,10,6,0,29.0,17.0,2.4,21.0,19.0,40.97,4.18
2016,5,10,6,15,102.5,41.0,2.55,21.5,56.0,141.33,106.87
2016,5,10,6,30,176.0,65.0,2.7,22.0,93.0,225.58,180.05
2016,5,10,6,45,263.5,81.5,2.9,22.5,142.0,312.26,253.19
2016,5,10,7,0,351.0,98.0,3.1,23.0,191.0,421.88,341.65
2016,5,10,7,15,407.0,111.0,3.15,23.5,243.0,493.73,397.45
2016,5,10,7,30,463.0,124.0,3.2,24.0,295.0,568.51,453.42
2016,5,10,7,45,524.5,127.5,3.3,24.5,351.5,638.4,503.93
2016,5,10,8,0,586.0,131.0,3.4,25.0,408.0,718.57,559.63
2016,5,10,8,15,617.0,138.0,3.35,25.5,460.5,769.22,591.98
2016,5,10,8,30,648.0,145.0,3.3,26.0,513.0,818.77,622.91
2016,5,10,8,45,681.5,146.0,3.3,26.5,565.0,862.35,649.33
2016,5,10,9,0,715.0,147.0,3.3,27.0,617.0,904.19,674.15
2016,5,10,9,15,732.0,151.0,3.3,27.5,662.5,931.12,688.67
2016,5,10,9,30,749.0,155.0,3.3,28.0,708.0,955.37,701.43
2016,5,10,9,45,766.5,156.0,3.35,28.5,749.0,967.06,706.3
2016,5,10,10,0,784.0,157.0,3.4,29.0,790.0,982.86,714.06
2016,5,10,10,15,793.0,159.5,3.45,29.0,824.0,988.42,716.65
2016,5,10,10,30,802.0,162.0,3.5,29.0,858.0,990.63,717.29
2016,5,10,10,45,809.5,163.0,3.55,29.5,885.0,986.41,712.49
2016,5,10,11,0,817.0,164.0,3.6,30.0,912.0,978.79,705.7
2016,5,10,11,15,821.5,165.5,3.65,30.0,931.5,965.4,696.72
2016,5,10,11,30,826.0,167.0,3.7,30.0,951.0,948.71,685.74
2016,5,10,11,45,824.5,170.0,3.8,30.0,961.5,924.76,670.35
2016,5,10,12,0,823.0,173.0,3.9,30.0,972.0,897.93,653.08
2016,5,10,12,15,823.5,173.5,3.95,30.0,975.5,867.91,633.39
2016,5,10,12,30,824.0,174.0,4.0,30.0,979.0,835.45,612.02
2016,5,10,12,45,818.5,176.5,4.05,30.5,973.0,797.84,585.87
2016,5,10,13,0,813.0,179.0,4.1,31.0,967.0,758.61,557.3
2016,5,10,13,15,810.0,178.0,4.1,31.0,954.0,716.83,527.48
2016,5,10,13,30,807.0,177.0,4.1,31.0,941.0,673.68,496.11
2016,5,10,13,45,796.0,178.5,4.15,31.0,919.0,626.44,461.23
2016,5,10,14,0,785.0,180.0,4.2,31.0,897.0,578.83,425.28
2016,5,10,14,15,777.5,178.0,4.2,30.5,869.5,530.15,388.38
2016,5,10,14,30,770.0,176.0,4.2,30.0,842.0,481.23,350.19
2016,5,10,14,45,750.0,178.0,4.2,30.0,805.0,430.35,308.96
2016,5,10,15,0,730.0,180.0,4.2,30.0,768.0,374.73,263.59
2016,5,10,15,15,715.5,176.0,4.15,30.0,727.5,323.25,220.66
2016,5,10,15,30,701.0,172.0,4.1,30.0,687.0,273.16,178.99
2016,5,10,15,45,667.5,173.5,4.05,30.0,638.5,225.28,141.23
2016,5,10,16,0,634.0,175.0,4.0,30.0,590.0,181.38,110.17
2016,5,10,16,15,609.5,168.5,3.85,29.5,540.5,136.49,84.91
2016,5,10,16,30,585.0,162.0,3.7,29.0,491.0,102.14,79.1
2016,5,10,16,45,538.0,158.0,3.6,29.0,437.5,103.26,80.34
2016,5,10,17,0,491.0,154.0,3.5,29.0,384.0,102.99,80.42
2016,5,10,17,15,449.5,142.0,3.35,28.5,331.5,97.24,76.1
2016,5,10,17,30,408.0,130.0,3.2,28.0,279.0,91.13,71.39
2016,5,10,17,45,345.0,116.0,3.1,27.5,227.5,83.08,64.9
2016,5,10,18,0,282.0,102.0,3.0,27.0,176.0,76.92,59.78
2016,5,10,18,15,217.0,81.0,3.05,26.5,130.0,62.07,47.03
2016,5,10,18,30,152.0,60.0,3.1,26.0,84.0,46.75,33.58
2016,5,10,18,45,76.0,37.0,3.2,25.5,49.0,30.39,18.71
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,12.33,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.37,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,25.4,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,70.1,17.58
2016,5,11,6,15,154.0,37.0,2.55,19.5,58.0,180.39,139.4
2016,5,11,6,30,243.0,57.0,2.8,20.0,96.0,271.68,219.49
2016,5,11,6,45,312.5,74.0,3.05,20.5,144.5,351.55,287.25
2016,5,11,7,0,382.0,91.0,3.3,21.0,193.0,436.52,356.68
2016,5,11,7,15,436.0,103.5,3.55,21.5,246.0,507.48,412.6
2016,5,11,7,30,490.0,116.0,3.8,22.0,299.0,581.16,468.65
2016,5,11,7,45,521.5,129.0,4.1,23.0,351.5,637.93,508.72
2016,5,11,8,0,553.0,142.0,4.4,24.0,404.0,694.78,547.64
2016,5,11,8,15,584.0,150.5,4.45,24.5,457.0,752.95,586.93
2016,5,11,8,30,615.0,159.0,4.5,25.0,510.0,803.57,619.94
2016,5,11,8,45,623.5,172.5,4.6,25.5,556.5,836.51,640.26
2016,5,11,9,0,632.0,186.0,4.7,26.0,603.0,866.94,658.75
2016,5,11,9,15,650.5,192.5,4.7,26.5,648.5,897.12,676.31
2016,5,11,9,30,669.0,199.0,4.7,27.0,694.0,924.74,691.96
2016,5,11,9,45,665.0,214.5,4.7,27.5,729.5,936.48,696.8
2016,5,11,10,0,661.0,230.0,4.7,28.0,765.0,944.88,699.58
2016,5,11,10,15,672.5,234.5,4.6,28.0,799.0,954.36,703.89
2016,5,11,10,30,684.0,239.0,4.5,28.0,833.0,960.68,706.49
2016,5,11,10,45,682.5,248.5,4.45,28.5,857.5,955.88,700.67
2016,5,11,11,0,681.0,258.0,4.4,29.0,882.0,947.91,692.63
2016,5,11,11,15,686.5,261.0,4.3,29.0,902.0,937.3,684.36
2016,5,11,11,30,692.0,264.0,4.2,29.0,922.0,923.57,674.12
2016,5,11,11,45,774.0,211.5,4.1,29.5,955.5,917.49,668.63
2016,5,11,12,0,856.0,159.0,4.0,30.0,989.0,905.25,658.45
2016,5,11,12,15,662.5,295.5,3.9,30.0,939.5,844.83,614.85
2016,5,11,12,30,469.0,432.0,3.8,30.0,890.0,775.73,562.32
2016,5,11,12,45,242.5,363.5,3.7,30.5,600.5,513.53,377.62
2016,5,11,13,0,16.0,295.0,3.6,31.0,311.0,271.96,199.27
2016,5,11,13,15,25.5,347.0,3.5,31.0,372.0,318.88,234.17
2016,5,11,13,30,35.0,399.0,3.4,31.0,433.0,363.12,266.02
2016,5,11,13,45,71.0,426.0,3.3,31.0,492.0,400.2,292.82
2016,5,11,14,0,107.0,453.0,3.2,31.0,551.0,432.2,315.45
2016,5,11,14,15,130.0,442.5,3.1,31.0,557.5,416.54,303.92
2016,5,11,14,30,153.0,432.0,3.0,31.0,564.0,405.64,295.58
2016,5,11,14,45,90.5,373.5,2.95,31.0,451.5,334.59,244.63
2016,5,11,15,0,28.0,315.0,2.9,31.0,339.0,262.2,192.82
2016,5,11,15,15,47.0,321.5,2.9,30.5,358.0,266.49,196.21
2016,5,11,15,30,66.0,328.0,2.9,30.0,377.0,267.55,196.8
2016,5,11,15,45,171.5,308.0,2.9,30.0,423.5,252.98,181.81
2016,5,11,16,0,277.0,288.0,2.9,30.0,470.0,225.97,157.95
2016,5,11,16,15,270.0,264.0,2.85,29.5,429.5,189.5,134.66
2016,5,11,16,30,263.0,240.0,2.8,29.0,389.0,157.7,124.14
2016,5,11,16,45,200.0,219.5,2.8,29.0,326.0,156.09,123.35
2016,5,11,17,0,137.0,199.0,2.8,29.0,263.0,143.06,113.19
2016,5,11,17,15,275.5,164.5,2.65,28.5,272.5,116.58,92.03
2016,5,11,17,30,414.0,130.0,2.5,28.0,282.0,91.08,71.29
2016,5,11,17,45,357.0,115.0,2.35,27.5,230.5,82.35,64.26
2016,5,11,18,0,300.0,100.0,2.2,27.0,179.0,75.67,58.72
2016,5,11,18,15,233.5,80.0,2.25,26.5,132.5,61.46,46.53
2016,5,11,18,30,167.0,60.0,2.3,26.0,86.0,46.81,33.67
2016,5,11,18,45,98.0,37.0,2.35,25.5,50.5,29.56,18.16
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.2,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.37,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.1,19.5,5.0,4.55,0.0
2016,5,12,6,0,0.0,10.0,1.2,20.0,10.0,8.79,0.0
2016,5,12,6,15,0.0,26.0,1.4,20.5,26.0,22.92,12.65
2016,5,12,6,30,0.0,42.0,1.6,21.0,42.0,38.34,25.94
2016,5,12,6,45,0.0,62.0,1.8,21.5,62.0,58.82,43.23
2016,5,12,7,0,0.0,82.0,2.0,22.0,82.0,78.69,59.74
2016,5,12,7,15,1.5,103.0,2.0,22.5,104.0,100.53,77.57
2016,5,12,7,30,3.0,124.0,2.0,23.0,126.0,122.15,94.81
2016,5,12,7,45,1.5,103.5,2.05,23.5,104.5,95.95,73.06
2016,5,12,8,0,0.0,83.0,2.1,24.0,83.0,73.47,54.44
2016,5,12,8,15,8.5,142.5,2.05,24.0,147.5,139.84,107.82
2016,5,12,8,30,17.0,202.0,2.0,24.0,212.0,208.57,161.55
2016,5,12,8,45,10.5,192.0,2.0,24.5,198.5,189.75,145.63
2016,5,12,9,0,4.0,182.0,2.0,25.0,185.0,171.92,130.83
2016,5,12,9,15,2.0,105.0,1.95,25.5,106.5,95.57,70.61
2016,5,12,9,30,0.0,28.0,1.9,26.0,28.0,24.79,14.21
2016,5,12,9,45,34.0,199.5,1.85,26.5,227.0,227.73,173.34
2016,5,12,10,0,68.0,371.0,1.8,27.0,426.0,440.38,328.56
2016,5,12,10,15,139.5,401.0,1.7,27.0,520.5,556.28,410.02
2016,5,12,10,30,211.0,431.0,1.6,27.0,615.0,652.34,475.45
2016,5,12,10,45,175.0,446.5,1.55,27.5,602.5,624.1,452.43
2016,5,12,11,0,139.0,462.0,1.5,28.0,590.0,595.52,430.34
2016,5,12,11,15,166.5,473.5,1.5,28.0,630.0,623.71,449.81
2016,5,12,11,30,194.0,485.0,1.5,28.0,670.0,649.67,467.15
2016,5,12,11,45,246.0,481.0,1.55,28.5,718.5,688.51,493.0
2016,5,12,12,0,298.0,477.0,1.6,29.0,767.0,714.11,509.76
2016,5,12,12,15,522.5,352.0,1.65,29.0,862.0,778.62,557.88
2016,5,12,12,30,747.0,227.0,1.7,29.0,957.0,824.06,592.09
2016,5,12,12,45,512.5,354.5,1.75,29.0,855.0,717.9,516.45
2016,5,12,13,0,278.0,482.0,1.8,29.0,753.0,621.61,447.32
2016,5,12,13,15,343.0,447.5,1.85,29.0,776.5,618.05,446.76
2016,5,12,13,30,408.0,413.0,1.9,29.0,800.0,605.09,438.67
2016,5,12,13,45,568.5,314.0,1.95,29.0,841.0,599.07,436.06
2016,5,12,14,0,729.0,215.0,2.0,29.0,882.0,574.31,418.93
2016,5,12,14,15,720.0,212.5,2.0,29.0,854.5,526.0,382.41
2016,5,12,14,30,711.0,210.0,2.0,29.0,827.0,477.77,345.12
2016,5,12,14,45,520.0,287.5,2.0,29.0,729.0,418.66,300.92
2016,5,12,15,0,329.0,365.0,2.0,29.0,631.0,380.84,273.94
2016,5,12,15,15,313.0,348.0,1.95,28.5,591.0,340.24,243.46
2016,5,12,15,30,297.0,331.0,1.9,28.0,551.0,301.65,214.45
2016,5,12,15,45,326.0,301.0,1.9,28.0,527.5,264.9,185.14
2016,5,12,16,0,355.0,271.0,1.9,28.0,504.0,225.51,155.15
2016,5,12,16,15,451.5,223.5,1.8,27.5,495.5,166.59,112.32
2016,5,12,16,30,548.0,176.0,1.7,27.0,487.0,111.63,87.33
2016,5,12,16,45,515.5,166.5,1.6,27.0,436.0,108.33,85.01
2016,5,12,17,0,483.0,157.0,1.5,27.0,385.0,104.73,82.35
2016,5,12,17,15,441.5,145.0,1.35,26.5,333.0,99.06,78.09
2016,5,12,17,30,400.0,133.0,1.2,26.0,281.0,93.02,73.43
2016,5,12,17,45,346.5,118.0,1.1,25.5,230.5,84.38,66.44
2016,5,12,18,0,293.0,103.0,1.0,25.0,180.0,77.66,60.85
2016,5,12,18,15,228.0,82.5,0.95,24.5,134.0,63.17,48.38
2016,5,12,18,30,163.0,62.0,0.9,24.0,88.0,48.23,35.21
2016,5,12,18,45,81.5,39.5,0.9,24.0,52.5,32.27,20.62
2016,5,12,19,0,0.0,17.0,0.9,24.0,17.0,14.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
