Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,11.18,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,29.34,7.82
2016,5,13,6,15,59.5,42.0,2.4,19.0,51.0,101.85,77.05
2016,5,13,6,30,103.0,69.0,2.4,19.0,86.0,169.2,135.67
2016,5,13,6,45,154.5,95.5,2.4,19.5,132.0,241.92,197.32
2016,5,13,7,0,206.0,122.0,2.4,20.0,178.0,330.55,269.64
2016,5,13,7,15,252.5,143.5,2.4,20.5,228.0,398.0,322.96
2016,5,13,7,30,299.0,165.0,2.4,21.0,278.0,468.06,376.42
2016,5,13,7,45,338.5,182.0,2.4,21.5,329.0,528.13,420.48
2016,5,13,8,0,378.0,199.0,2.4,22.0,380.0,589.64,464.24
2016,5,13,8,15,410.0,213.0,2.4,22.5,430.5,641.32,499.53
2016,5,13,8,30,442.0,227.0,2.4,23.0,481.0,710.81,546.19
2016,5,13,8,45,463.5,240.5,2.4,23.5,528.0,752.08,571.99
2016,5,13,9,0,485.0,254.0,2.4,24.0,575.0,791.97,596.57
2016,5,13,9,15,506.0,263.0,2.35,24.5,619.0,824.74,615.68
2016,5,13,9,30,527.0,272.0,2.3,25.0,663.0,855.61,633.25
2016,5,13,9,45,551.0,275.0,2.25,25.5,703.5,880.89,647.11
2016,5,13,10,0,575.0,278.0,2.2,26.0,744.0,903.87,659.34
2016,5,13,10,15,587.5,283.0,2.1,26.0,777.5,914.83,664.24
2016,5,13,10,30,600.0,288.0,2.0,26.0,811.0,925.42,668.95
2016,5,13,10,45,618.0,286.0,1.95,26.5,839.5,929.14,668.8
2016,5,13,11,0,636.0,284.0,1.9,27.0,868.0,929.6,666.7
2016,5,13,11,15,642.5,286.5,1.85,27.0,887.5,919.94,659.27
2016,5,13,11,30,649.0,289.0,1.8,27.0,907.0,907.24,650.07
2016,5,13,11,45,689.5,263.5,1.75,27.5,927.5,897.0,642.37
2016,5,13,12,0,730.0,238.0,1.7,28.0,948.0,882.55,631.92
2016,5,13,12,15,558.5,338.0,1.65,28.0,882.5,797.2,571.39
2016,5,13,12,30,387.0,438.0,1.6,28.0,817.0,713.82,512.11
2016,5,13,12,45,557.0,339.0,1.6,28.5,881.5,739.94,532.68
2016,5,13,13,0,727.0,240.0,1.6,29.0,946.0,749.89,540.8
2016,5,13,13,15,723.0,238.5,1.6,29.0,933.5,708.69,512.23
2016,5,13,13,30,719.0,237.0,1.6,29.0,921.0,666.51,482.87
2016,5,13,13,45,716.0,233.0,1.6,29.0,901.5,622.13,451.38
2016,5,13,14,0,713.0,229.0,1.6,29.0,882.0,577.01,418.55
2016,5,13,14,15,527.5,313.5,1.6,28.5,788.5,508.93,369.02
2016,5,13,14,30,342.0,398.0,1.6,28.0,695.0,459.04,333.0
2016,5,13,14,45,396.5,356.5,1.6,28.0,687.5,426.84,308.19
2016,5,13,15,0,451.0,315.0,1.6,28.0,680.0,380.83,272.03
2016,5,13,15,15,454.0,296.0,1.55,28.0,647.0,337.93,237.91
2016,5,13,15,30,457.0,277.0,1.5,28.0,614.0,294.96,203.51
2016,5,13,15,45,504.0,247.0,1.5,28.0,597.0,252.44,168.32
2016,5,13,16,0,551.0,217.0,1.5,28.0,580.0,205.23,131.56
2016,5,13,16,15,554.0,190.0,1.45,27.5,530.0,152.62,98.13
2016,5,13,16,30,557.0,163.0,1.4,27.0,480.0,103.56,80.66
2016,5,13,16,45,492.0,170.0,1.35,27.0,429.5,110.26,86.57
2016,5,13,17,0,427.0,177.0,1.3,27.0,379.0,117.46,92.82
2016,5,13,17,15,391.5,161.5,1.2,26.5,329.0,109.88,87.03
2016,5,13,17,30,356.0,146.0,1.1,26.0,279.0,105.99,84.24
2016,5,13,17,45,307.5,128.0,1.0,26.0,229.0,94.3,74.6
2016,5,13,18,0,259.0,110.0,0.9,26.0,179.0,82.15,64.35
2016,5,13,18,15,198.5,87.5,0.9,25.5,133.0,66.48,50.96
2016,5,13,18,30,138.0,65.0,0.9,25.0,87.0,50.27,36.79
2016,5,13,18,45,69.0,41.0,0.9,24.5,52.0,33.35,21.54
2016,5,13,19,0,0.0,17.0,0.9,24.0,17.0,14.98,0.0
2016,5,13,19,15,0.0,8.5,0.95,23.5,8.5,7.73,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,10.0,10.0,1.6,20.5,11.0,14.56,0.0
2016,5,14,6,0,20.0,20.0,1.7,21.0,22.0,33.45,11.19
2016,5,14,6,15,88.5,41.5,1.7,21.5,55.5,130.86,99.73
2016,5,14,6,30,157.0,63.0,1.7,22.0,89.0,207.49,165.52
2016,5,14,6,45,225.5,77.5,1.7,22.5,131.0,277.66,224.52
2016,5,14,7,0,294.0,92.0,1.7,23.0,173.0,370.56,298.86
2016,5,14,7,15,221.0,122.0,1.65,23.5,191.0,342.19,274.33
2016,5,14,7,30,148.0,152.0,1.6,24.0,209.0,307.09,244.25
2016,5,14,7,45,117.0,176.0,1.55,24.5,225.5,309.81,244.13
2016,5,14,8,0,86.0,200.0,1.5,25.0,242.0,292.95,228.78
2016,5,14,8,15,88.5,225.0,1.5,25.0,272.5,322.28,250.25
2016,5,14,8,30,91.0,250.0,1.5,25.0,303.0,351.09,270.78
2016,5,14,8,45,58.5,250.0,1.5,25.5,285.0,315.7,241.66
2016,5,14,9,0,26.0,250.0,1.5,26.0,267.0,263.13,199.98
2016,5,14,9,15,26.0,266.0,1.45,26.0,284.0,277.47,210.27
2016,5,14,9,30,26.0,282.0,1.4,26.0,301.0,309.0,232.94
2016,5,14,9,45,22.0,281.0,1.4,26.0,298.0,284.65,214.11
2016,5,14,10,0,18.0,280.0,1.4,26.0,295.0,277.91,208.61
2016,5,14,10,15,31.5,329.0,1.3,26.0,356.5,354.53,264.61
2016,5,14,10,30,45.0,378.0,1.2,26.0,418.0,415.02,307.14
2016,5,14,10,45,33.0,353.5,1.15,26.0,383.5,373.78,276.42
2016,5,14,11,0,21.0,329.0,1.1,26.0,349.0,321.58,238.25
2016,5,14,11,15,16.5,280.0,1.0,26.0,296.0,269.8,200.3
2016,5,14,11,30,12.0,231.0,0.9,26.0,243.0,219.39,162.93
2016,5,14,11,45,16.5,288.5,0.8,26.0,304.5,274.96,203.87
2016,5,14,12,0,21.0,346.0,0.7,26.0,366.0,329.51,242.63
2016,5,14,12,15,15.0,271.0,0.65,25.5,285.5,254.99,188.51
2016,5,14,12,30,9.0,196.0,0.6,25.0,205.0,181.99,134.93
2016,5,14,12,45,6.0,171.5,0.6,25.0,177.5,157.18,116.45
2016,5,14,13,0,3.0,147.0,0.6,25.0,150.0,132.78,97.93
2016,5,14,13,15,5.5,166.0,0.65,24.5,171.5,150.82,112.1
2016,5,14,13,30,8.0,185.0,0.7,24.0,193.0,168.41,125.78
2016,5,14,13,45,6.5,173.0,0.8,24.0,179.5,156.35,116.65
2016,5,14,14,0,5.0,161.0,0.9,24.0,166.0,144.52,107.77
2016,5,14,14,15,4.5,161.0,1.0,23.5,165.5,143.73,107.55
2016,5,14,14,30,4.0,161.0,1.1,23.0,165.0,142.97,107.34
2016,5,14,14,45,2.0,99.0,1.25,23.0,101.0,88.59,65.04
2016,5,14,15,0,0.0,37.0,1.4,23.0,37.0,32.82,20.82
2016,5,14,15,15,0.0,29.0,1.45,22.5,29.0,25.69,15.2
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,18.59,9.5
2016,5,14,15,45,1.5,97.5,1.6,22.0,98.5,86.67,64.55
2016,5,14,16,0,3.0,174.0,1.7,22.0,176.0,148.6,113.87
2016,5,14,16,15,1.5,165.0,1.65,21.5,166.0,140.13,107.67
2016,5,14,16,30,0.0,156.0,1.6,21.0,156.0,131.81,106.38
2016,5,14,16,45,0.0,119.0,1.6,21.0,119.0,102.82,82.41
2016,5,14,17,0,0.0,82.0,1.6,21.0,82.0,72.58,57.02
2016,5,14,17,15,0.0,71.0,1.65,21.0,71.0,62.78,48.85
2016,5,14,17,30,0.0,60.0,1.7,21.0,60.0,53.0,40.57
2016,5,14,17,45,0.0,49.5,1.75,21.0,49.5,43.68,32.56
2016,5,14,18,0,0.0,39.0,1.8,21.0,39.0,34.37,24.45
2016,5,14,18,15,0.0,29.0,2.05,20.5,29.0,25.53,16.65
2016,5,14,18,30,0.0,19.0,2.3,20.0,19.0,16.7,8.79
2016,5,14,18,45,0.0,11.5,2.55,20.0,11.5,10.1,2.76
2016,5,14,19,0,0.0,4.0,2.8,20.0,4.0,3.5,0.0
2016,5,14,19,15,0.0,2.0,2.9,19.5,2.0,1.82,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,3.0,2.65,14.0,3.0,2.73,0.0
2016,5,15,6,0,0.0,6.0,2.7,14.0,6.0,5.26,0.0
2016,5,15,6,15,0.0,15.0,2.7,14.0,15.0,13.18,5.2
2016,5,15,6,30,0.0,24.0,2.7,14.0,24.0,21.12,12.26
2016,5,15,6,45,0.0,36.0,2.75,14.5,36.0,31.72,21.5
2016,5,15,7,0,0.0,48.0,2.8,15.0,48.0,42.35,30.64
2016,5,15,7,15,43.5,100.0,2.8,15.0,116.5,139.67,114.52
2016,5,15,7,30,87.0,152.0,2.8,15.0,185.0,240.22,198.63
2016,5,15,7,45,60.0,167.5,2.85,15.5,192.5,232.55,190.15
2016,5,15,8,0,33.0,183.0,2.9,16.0,200.0,223.41,180.65
2016,5,15,8,15,57.5,216.0,2.9,16.5,248.0,282.13,227.6
2016,5,15,8,30,82.0,249.0,2.9,17.0,296.0,341.15,273.45
2016,5,15,8,45,92.5,275.5,2.95,17.5,333.5,378.82,301.33
2016,5,15,9,0,103.0,302.0,3.0,18.0,371.0,416.09,328.51
2016,5,15,9,15,141.5,328.0,2.95,18.5,429.5,498.74,389.96
2016,5,15,9,30,180.0,354.0,2.9,19.0,488.0,562.46,435.73
2016,5,15,9,45,154.5,374.5,2.9,19.5,494.5,554.59,426.72
2016,5,15,10,0,129.0,395.0,2.9,20.0,501.0,545.51,417.39
2016,5,15,10,15,138.0,414.5,2.85,20.0,532.0,569.11,433.75
2016,5,15,10,30,147.0,434.0,2.8,20.0,563.0,591.5,448.96
2016,5,15,10,45,127.0,445.0,2.8,20.5,559.0,575.09,434.81
2016,5,15,11,0,107.0,456.0,2.8,21.0,555.0,544.78,411.17
2016,5,15,11,15,62.5,389.5,2.7,21.0,448.0,429.42,325.91
2016,5,15,11,30,18.0,323.0,2.6,21.0,341.0,309.59,235.61
2016,5,15,11,45,18.0,321.0,2.55,21.5,339.0,306.02,232.69
2016,5,15,12,0,18.0,319.0,2.5,22.0,337.0,302.42,229.39
2016,5,15,12,15,20.0,338.0,2.45,22.0,358.0,319.29,241.89
2016,5,15,12,30,22.0,357.0,2.4,22.0,379.0,335.55,253.82
2016,5,15,12,45,25.5,373.5,2.35,22.5,399.0,351.14,264.76
2016,5,15,13,0,29.0,390.0,2.3,23.0,419.0,362.92,272.82
2016,5,15,13,15,28.0,380.5,2.3,23.0,407.5,348.9,262.48
2016,5,15,13,30,27.0,371.0,2.3,23.0,396.0,335.26,252.51
2016,5,15,13,45,22.0,336.5,2.3,23.0,357.0,304.58,229.85
2016,5,15,14,0,17.0,302.0,2.3,23.0,318.0,270.44,204.49
2016,5,15,14,15,25.0,328.0,2.3,22.5,350.0,285.59,216.54
2016,5,15,14,30,33.0,354.0,2.3,22.0,382.0,304.19,230.96
2016,5,15,14,45,67.5,370.5,2.3,22.0,426.0,324.07,245.52
2016,5,15,15,0,102.0,387.0,2.3,22.0,470.0,338.69,255.57
2016,5,15,15,15,133.0,369.5,2.3,22.0,472.0,313.99,235.79
2016,5,15,15,30,164.0,352.0,2.3,22.0,474.0,296.15,220.78
2016,5,15,15,45,137.0,326.5,2.3,22.0,423.5,259.77,193.85
2016,5,15,16,0,110.0,301.0,2.3,22.0,373.0,238.0,178.87
2016,5,15,16,15,56.5,235.5,2.25,21.5,272.5,183.23,139.9
2016,5,15,16,30,3.0,170.0,2.2,21.0,172.0,142.2,115.09
2016,5,15,16,45,1.5,150.0,2.15,21.0,151.0,126.46,102.37
2016,5,15,17,0,0.0,130.0,2.1,21.0,130.0,110.52,89.31
2016,5,15,17,15,0.0,112.5,1.95,21.0,112.5,96.3,77.54
2016,5,15,17,30,0.0,95.0,1.8,21.0,95.0,81.94,65.49
2016,5,15,17,45,0.0,79.0,1.7,21.0,79.0,68.6,54.14
2016,5,15,18,0,0.0,63.0,1.6,21.0,63.0,55.15,42.5
2016,5,15,18,15,0.0,47.5,1.45,20.5,47.5,41.94,30.93
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,28.2,18.73
2016,5,15,18,45,0.0,20.0,1.15,19.5,20.0,17.6,9.09
2016,5,15,19,0,0.0,8.0,1.0,19.0,8.0,7.02,0.0
2016,5,15,19,15,0.0,4.0,0.95,19.0,4.0,3.64,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,4.0,1.55,18.0,4.0,3.64,0.0
2016,5,16,6,0,0.0,8.0,1.8,18.0,8.0,7.02,0.0
2016,5,16,6,15,0.0,19.0,2.05,18.0,19.0,16.71,7.94
2016,5,16,6,30,0.0,30.0,2.3,18.0,30.0,26.43,16.45
2016,5,16,6,45,0.0,44.0,2.55,18.5,44.0,38.82,27.07
2016,5,16,7,0,0.0,58.0,2.8,19.0,58.0,51.24,37.56
2016,5,16,7,15,0.0,73.0,3.0,19.0,73.0,65.56,49.54
2016,5,16,7,30,0.0,88.0,3.2,19.0,88.0,79.79,61.27
2016,5,16,7,45,0.0,106.0,3.4,19.5,106.0,97.05,75.18
2016,5,16,8,0,0.0,124.0,3.6,20.0,124.0,114.2,88.77
2016,5,16,8,15,0.0,102.0,3.7,20.5,102.0,91.36,69.64
2016,5,16,8,30,0.0,80.0,3.8,21.0,80.0,70.85,52.57
2016,5,16,8,45,0.0,113.0,3.9,21.5,113.0,101.28,76.91
2016,5,16,9,0,0.0,146.0,4.0,22.0,146.0,132.56,101.5
2016,5,16,9,15,2.5,162.5,3.95,22.0,164.0,150.46,115.49
2016,5,16,9,30,5.0,179.0,3.9,22.0,182.0,168.33,129.37
2016,5,16,9,45,6.5,189.5,3.85,22.5,194.5,179.37,137.49
2016,5,16,10,0,8.0,200.0,3.8,23.0,207.0,190.35,145.52
2016,5,16,10,15,12.5,245.5,3.65,23.0,256.5,237.59,181.8
2016,5,16,10,30,17.0,291.0,3.5,23.0,306.0,284.58,217.28
2016,5,16,10,45,14.0,262.5,3.35,23.5,275.5,253.26,192.55
2016,5,16,11,0,11.0,234.0,3.2,24.0,245.0,222.77,168.69
2016,5,16,11,15,31.0,333.5,3.05,24.5,363.0,344.64,260.23
2016,5,16,11,30,51.0,433.0,2.9,25.0,481.0,455.31,339.84
2016,5,16,11,45,42.0,419.5,2.8,25.5,460.0,428.31,318.59
2016,5,16,12,0,33.0,406.0,2.7,26.0,439.0,402.11,298.6
2016,5,16,12,15,37.0,417.5,2.75,26.0,454.5,410.54,304.84
2016,5,16,12,30,41.0,429.0,2.8,26.0,470.0,418.09,310.3
2016,5,16,12,45,37.5,418.5,2.85,26.5,455.5,399.77,296.42
2016,5,16,13,0,34.0,408.0,2.9,27.0,441.0,382.03,283.09
2016,5,16,13,15,40.5,417.0,3.0,27.0,456.0,388.16,287.85
2016,5,16,13,30,47.0,426.0,3.1,27.0,471.0,393.28,291.77
2016,5,16,13,45,52.5,424.0,3.25,27.0,473.0,387.99,288.21
2016,5,16,14,0,58.0,422.0,3.4,27.0,475.0,382.04,284.14
2016,5,16,14,15,86.0,425.0,3.5,27.0,501.5,390.53,290.54
2016,5,16,14,30,114.0,428.0,3.6,27.0,528.0,386.55,287.44
2016,5,16,14,45,104.5,407.0,3.7,27.0,496.0,365.02,271.5
2016,5,16,15,0,95.0,386.0,3.8,27.0,464.0,335.83,249.94
2016,5,16,15,15,63.5,340.0,3.85,26.5,391.0,284.85,213.03
2016,5,16,15,30,32.0,294.0,3.9,26.0,318.0,238.18,179.32
2016,5,16,15,45,377.0,217.0,4.0,26.0,467.5,212.36,145.79
2016,5,16,16,0,722.0,140.0,4.1,26.0,617.0,175.07,102.83
2016,5,16,16,15,699.5,135.0,4.1,25.5,567.0,126.47,73.18
2016,5,16,16,30,677.0,130.0,4.1,25.0,517.0,80.79,62.55
2016,5,16,16,45,557.0,145.0,4.1,24.5,442.5,93.27,73.45
2016,5,16,17,0,437.0,160.0,4.1,24.0,368.0,105.95,84.56
2016,5,16,17,15,410.5,144.5,4.05,23.5,320.5,98.13,78.41
2016,5,16,17,30,384.0,129.0,4.0,23.0,273.0,89.78,71.71
2016,5,16,17,45,434.5,101.5,3.95,23.0,239.5,72.78,57.3
2016,5,16,18,0,485.0,74.0,3.9,23.0,206.0,55.35,42.31
2016,5,16,18,15,410.0,63.0,3.65,22.5,157.0,48.48,36.28
2016,5,16,18,30,335.0,52.0,3.4,22.0,108.0,39.75,28.4
2016,5,16,18,45,235.5,36.5,3.2,21.5,68.5,28.31,17.88
2016,5,16,19,0,136.0,21.0,3.0,21.0,29.0,16.49,2.49
2016,5,16,19,15,68.0,10.5,2.9,20.5,14.5,9.55,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,8.0,2.0,17.5,8.0,7.28,0.0
2016,5,17,6,0,0.0,16.0,2.4,18.0,16.0,14.09,2.83
2016,5,17,6,15,2.0,36.5,2.55,18.0,37.0,36.96,24.45
2016,5,17,6,30,4.0,57.0,2.7,18.0,58.0,60.08,44.55
2016,5,17,6,45,18.0,79.0,2.85,18.5,84.0,92.95,72.84
2016,5,17,7,0,32.0,101.0,3.0,19.0,110.0,136.7,109.72
2016,5,17,7,15,16.0,67.0,3.1,19.5,71.5,77.68,60.14
2016,5,17,7,30,0.0,33.0,3.2,20.0,33.0,29.08,18.77
2016,5,17,7,45,0.5,90.5,3.35,20.5,91.0,81.67,62.29
2016,5,17,8,0,1.0,148.0,3.5,21.0,149.0,140.32,109.66
2016,5,17,8,15,23.0,191.0,3.5,21.0,204.5,204.55,161.57
2016,5,17,8,30,45.0,234.0,3.5,21.0,260.0,287.5,226.95
2016,5,17,8,45,31.0,233.0,3.5,21.5,251.5,268.94,210.55
2016,5,17,9,0,17.0,232.0,3.5,22.0,243.0,235.32,182.83
2016,5,17,9,15,10.5,203.5,3.45,22.5,210.5,198.54,153.14
2016,5,17,9,30,4.0,175.0,3.4,23.0,178.0,163.47,124.84
2016,5,17,9,45,3.0,162.0,3.35,23.5,164.5,149.69,113.55
2016,5,17,10,0,2.0,149.0,3.3,24.0,151.0,136.29,102.59
2016,5,17,10,15,7.0,199.5,3.25,24.0,206.0,188.34,143.03
2016,5,17,10,30,12.0,250.0,3.2,24.0,261.0,240.43,182.76
2016,5,17,10,45,75.5,357.5,3.15,24.5,427.0,419.86,318.02
2016,5,17,11,0,139.0,465.0,3.1,25.0,593.0,598.61,445.36
2016,5,17,11,15,75.5,352.5,3.05,25.0,422.5,405.78,304.84
2016,5,17,11,30,12.0,240.0,3.0,25.0,252.0,227.65,171.0
2016,5,17,11,45,23.5,325.0,2.95,25.0,348.0,322.45,242.51
2016,5,17,12,0,35.0,410.0,2.9,25.0,444.0,407.61,304.55
2016,5,17,12,15,49.0,437.0,2.85,25.0,485.0,438.53,326.69
2016,5,17,12,30,63.0,464.0,2.8,25.0,526.0,467.25,347.25
2016,5,17,12,45,126.5,482.5,2.8,25.5,606.5,525.71,389.41
2016,5,17,13,0,190.0,501.0,2.8,26.0,687.0,575.28,424.16
2016,5,17,13,15,154.5,491.5,2.8,26.0,641.5,526.54,388.78
2016,5,17,13,30,119.0,482.0,2.8,26.0,596.0,481.05,355.99
2016,5,17,13,45,129.0,472.5,2.8,26.0,593.5,466.78,346.01
2016,5,17,14,0,139.0,463.0,2.8,26.0,591.0,451.69,335.11
2016,5,17,14,15,452.0,318.5,2.8,26.0,716.0,476.74,354.31
2016,5,17,14,30,765.0,174.0,2.8,26.0,841.0,484.23,356.55
2016,5,17,14,45,760.5,167.5,2.85,26.0,808.5,433.75,315.33
2016,5,17,15,0,756.0,161.0,2.9,26.0,776.0,383.13,273.22
2016,5,17,15,15,742.5,157.5,2.9,25.5,736.0,332.14,230.69
2016,5,17,15,30,729.0,154.0,2.9,25.0,696.0,275.37,183.58
2016,5,17,15,45,381.0,207.0,2.95,25.0,489.0,207.18,141.88
2016,5,17,16,0,33.0,260.0,3.0,25.0,282.0,203.88,154.17
2016,5,17,16,15,16.5,190.0,2.95,24.5,201.0,160.1,121.7
2016,5,17,16,30,0.0,120.0,2.9,24.0,120.0,104.17,82.29
2016,5,17,16,45,210.5,142.0,2.9,24.0,242.5,99.55,78.79
2016,5,17,17,0,421.0,164.0,2.9,24.0,365.0,108.37,86.51
2016,5,17,17,15,392.5,148.5,2.8,23.5,317.5,100.63,80.46
2016,5,17,17,30,364.0,133.0,2.7,23.0,270.0,92.36,73.86
2016,5,17,17,45,326.5,116.0,2.65,23.0,224.0,86.53,69.05
2016,5,17,18,0,289.0,99.0,2.6,23.0,178.0,74.98,59.15
2016,5,17,18,15,235.5,80.5,2.6,22.5,135.0,61.9,47.81
2016,5,17,18,30,182.0,62.0,2.6,22.0,92.0,48.39,35.79
2016,5,17,18,45,111.0,41.5,2.6,22.0,58.0,33.0,21.79
2016,5,17,19,0,40.0,21.0,2.6,22.0,24.0,17.81,3.93
2016,5,17,19,15,20.0,10.5,2.65,21.5,12.0,9.55,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,18.0,12.0,3.8,15.0,13.0,20.79,0.0
2016,5,18,6,0,36.0,24.0,3.8,15.0,26.0,57.98,31.48
2016,5,18,6,15,98.0,45.5,3.75,15.0,60.5,142.71,113.02
2016,5,18,6,30,160.0,67.0,3.7,15.0,95.0,215.04,177.36
2016,5,18,6,45,229.0,80.5,3.7,15.5,136.5,284.19,237.71
2016,5,18,7,0,298.0,94.0,3.7,16.0,178.0,376.34,314.54
2016,5,18,7,15,149.0,89.5,3.65,16.0,131.5,238.89,199.3
2016,5,18,7,30,0.0,85.0,3.6,16.0,85.0,76.62,59.21
2016,5,18,7,45,3.5,122.0,3.6,16.5,124.0,116.86,92.72
2016,5,18,8,0,7.0,159.0,3.6,17.0,163.0,157.59,125.76
2016,5,18,8,15,91.0,208.0,3.5,17.5,261.0,303.05,245.29
2016,5,18,8,30,175.0,257.0,3.4,18.0,359.0,457.11,365.7
2016,5,18,8,45,133.5,279.0,3.35,18.5,361.0,440.82,349.03
2016,5,18,9,0,92.0,301.0,3.3,19.0,363.0,403.74,317.55
2016,5,18,9,15,52.5,270.5,3.3,19.5,306.5,325.87,255.37
2016,5,18,9,30,13.0,240.0,3.3,20.0,250.0,236.1,183.45
2016,5,18,9,45,14.5,255.5,3.3,20.5,267.0,251.6,194.96
2016,5,18,10,0,16.0,271.0,3.3,21.0,284.0,266.97,206.02
2016,5,18,10,15,146.0,346.0,3.25,21.0,473.5,504.19,388.42
2016,5,18,10,30,276.0,421.0,3.2,21.0,663.0,722.64,545.84
2016,5,18,10,45,223.0,443.5,3.15,21.5,643.0,668.67,502.91
2016,5,18,11,0,170.0,466.0,3.1,22.0,623.0,629.93,472.29
2016,5,18,11,15,106.0,441.0,3.05,22.0,540.0,534.01,401.81
2016,5,18,11,30,42.0,416.0,3.0,22.0,457.0,430.5,324.78
2016,5,18,11,45,51.0,436.5,2.95,22.5,486.0,452.66,340.64
2016,5,18,12,0,60.0,457.0,2.9,23.0,515.0,473.36,354.75
2016,5,18,12,15,65.5,453.5,2.85,23.0,517.0,467.67,350.47
2016,5,18,12,30,71.0,450.0,2.8,23.0,519.0,461.47,345.97
2016,5,18,12,45,39.5,315.5,2.8,23.5,354.0,311.47,235.03
2016,5,18,13,0,8.0,181.0,2.8,24.0,189.0,166.47,124.77
2016,5,18,13,15,19.5,284.0,2.8,24.0,303.0,261.61,197.66
2016,5,18,13,30,31.0,387.0,2.8,24.0,417.0,351.19,264.2
2016,5,18,13,45,31.5,380.5,2.85,24.0,410.5,340.79,256.33
2016,5,18,14,0,32.0,374.0,2.9,24.0,404.0,330.45,248.86
2016,5,18,14,15,52.5,391.5,2.95,24.0,438.5,348.61,262.56
2016,5,18,14,30,73.0,409.0,3.0,24.0,473.0,363.46,273.44
2016,5,18,14,45,71.0,390.5,3.1,24.0,451.0,340.3,256.23
2016,5,18,15,0,69.0,372.0,3.2,24.0,429.0,317.62,239.38
2016,5,18,15,15,38.0,287.5,3.3,23.5,318.5,241.31,182.87
2016,5,18,15,30,7.0,203.0,3.4,23.0,208.0,175.09,133.4
2016,5,18,15,45,19.5,231.0,3.5,23.0,244.5,197.15,150.54
2016,5,18,16,0,32.0,259.0,3.6,23.0,281.0,203.3,155.16
2016,5,18,16,15,40.0,246.5,3.65,22.5,272.0,189.54,145.17
2016,5,18,16,30,48.0,234.0,3.7,22.0,263.0,174.66,141.81
2016,5,18,16,45,32.0,201.5,3.75,22.0,220.0,153.35,124.6
2016,5,18,17,0,16.0,169.0,3.8,22.0,177.0,139.01,113.06
2016,5,18,17,15,11.5,149.0,3.8,21.5,154.5,123.23,100.35
2016,5,18,17,30,7.0,129.0,3.8,21.0,132.0,107.31,87.29
2016,5,18,17,45,3.5,108.0,3.8,20.5,109.5,90.53,73.22
2016,5,18,18,0,0.0,87.0,3.8,20.0,87.0,73.6,58.71
2016,5,18,18,15,134.0,74.0,3.65,19.5,96.5,56.97,44.15
2016,5,18,18,30,268.0,61.0,3.5,19.0,106.0,46.37,34.54
2016,5,18,18,45,176.0,42.0,3.35,19.0,67.5,32.42,21.67
2016,5,18,19,0,84.0,23.0,3.2,19.0,29.0,18.75,5.29
2016,5,18,19,15,42.0,11.5,3.15,18.5,14.5,10.46,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.91,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.75,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,4.82,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,7.9,1.03
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,11.42,4.1
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,14.94,7.14
2016,5,19,7,15,0.0,25.5,3.4,16.0,25.5,22.45,13.54
2016,5,19,7,30,0.0,34.0,3.2,16.0,34.0,29.96,19.9
2016,5,19,7,45,0.0,28.0,3.0,16.5,28.0,24.68,15.29
2016,5,19,8,0,0.0,22.0,2.8,17.0,22.0,19.39,10.73
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.4
2016,5,19,8,30,0.0,32.0,2.9,17.0,32.0,28.26,18.04
2016,5,19,8,45,0.0,49.0,3.0,17.0,49.0,43.34,30.51
2016,5,19,9,0,0.0,66.0,3.1,17.0,66.0,58.47,42.89
2016,5,19,9,15,0.0,75.0,3.05,17.0,75.0,66.51,49.36
2016,5,19,9,30,0.0,84.0,3.0,17.0,84.0,74.57,55.81
2016,5,19,9,45,0.0,104.0,2.95,17.5,104.0,92.73,70.3
2016,5,19,10,0,0.0,124.0,2.9,18.0,124.0,111.12,84.81
2016,5,19,10,15,0.0,131.0,2.5,18.0,131.5,117.53,89.74
2016,5,19,10,30,0.0,138.0,2.1,18.0,139.0,123.92,94.64
2016,5,19,10,45,5.5,179.5,1.7,18.0,185.0,167.42,129.08
2016,5,19,11,0,11.0,221.0,1.3,18.0,231.0,210.74,162.56
2016,5,19,11,15,29.5,324.5,1.25,18.5,353.0,334.5,256.27
2016,5,19,11,30,48.0,428.0,1.2,19.0,475.0,447.72,337.77
2016,5,19,11,45,126.5,464.0,1.2,19.5,588.0,556.51,415.47
2016,5,19,12,0,205.0,500.0,1.2,20.0,701.0,648.33,478.59
2016,5,19,12,15,254.0,491.0,1.2,20.5,741.0,671.09,493.15
2016,5,19,12,30,303.0,482.0,1.2,21.0,781.0,684.69,501.98
2016,5,19,12,45,279.5,486.5,1.2,21.5,761.0,648.94,475.82
2016,5,19,13,0,256.0,491.0,1.2,22.0,741.0,614.29,450.79
2016,5,19,13,15,147.0,450.0,1.2,22.0,593.5,488.23,361.68
2016,5,19,13,30,38.0,409.0,1.2,22.0,446.0,373.82,278.89
2016,5,19,13,45,29.0,366.5,1.2,22.5,394.0,328.1,245.79
2016,5,19,14,0,20.0,324.0,1.2,23.0,342.0,290.51,217.97
2016,5,19,14,15,33.5,353.0,1.2,23.0,383.0,309.62,232.41
2016,5,19,14,30,47.0,382.0,1.2,23.0,424.0,331.89,248.7
2016,5,19,14,45,31.0,323.5,1.2,23.5,351.0,275.71,206.89
2016,5,19,15,0,15.0,265.0,1.2,24.0,278.0,230.45,173.33
2016,5,19,15,15,22.5,278.5,1.3,24.0,296.5,240.53,181.24
2016,5,19,15,30,30.0,292.0,1.4,24.0,315.0,236.82,178.44
2016,5,19,15,45,27.0,269.5,1.5,24.0,289.0,215.43,162.65
2016,5,19,16,0,24.0,247.0,1.6,24.0,263.0,206.08,156.21
2016,5,19,16,15,20.0,224.5,1.75,23.5,237.5,185.47,141.49
2016,5,19,16,30,16.0,202.0,1.9,23.0,212.0,165.51,133.26
2016,5,19,16,45,180.5,191.5,2.05,23.0,279.5,139.93,112.67
2016,5,19,17,0,345.0,181.0,2.2,23.0,347.0,126.22,101.71
2016,5,19,17,15,328.0,160.5,2.2,22.5,303.0,114.3,92.27
2016,5,19,17,30,311.0,140.0,2.2,22.0,259.0,101.77,82.12
2016,5,19,17,45,400.5,107.5,2.2,21.5,235.0,76.67,60.96
2016,5,19,18,0,490.0,75.0,2.2,21.0,211.0,55.92,43.17
2016,5,19,18,15,417.5,64.0,2.05,20.5,161.5,49.08,37.16
2016,5,19,18,30,345.0,53.0,1.9,20.0,112.0,40.44,29.34
2016,5,19,18,45,243.0,38.0,1.8,19.5,72.0,29.41,19.17
2016,5,19,19,0,141.0,23.0,1.7,19.0,32.0,18.03,5.5
2016,5,19,19,15,70.5,11.5,1.7,18.5,16.0,10.46,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.0,12.5,0.8,14.5,17.5,50.41,0.0
2016,5,20,6,0,142.0,25.0,0.9,15.0,35.0,146.99,93.48
2016,5,20,6,15,245.0,40.5,0.9,15.5,76.0,242.35,193.78
2016,5,20,6,30,348.0,56.0,0.9,16.0,117.0,341.63,278.58
2016,5,20,6,45,174.0,45.5,0.9,16.5,76.0,207.43,170.97
2016,5,20,7,0,0.0,35.0,0.9,17.0,35.0,30.83,20.52
2016,5,20,7,15,0.0,52.0,0.9,17.5,52.0,45.9,33.33
2016,5,20,7,30,0.0,69.0,0.9,18.0,69.0,61.0,45.81
2016,5,20,7,45,0.0,107.5,0.9,19.0,107.5,98.45,76.34
2016,5,20,8,0,0.0,146.0,0.9,20.0,146.0,137.1,106.93
2016,5,20,8,15,2.5,161.5,0.95,20.5,163.5,153.66,119.54
2016,5,20,8,30,5.0,177.0,1.0,21.0,181.0,170.31,132.1
2016,5,20,8,45,9.5,201.5,1.05,21.5,208.5,198.21,153.36
2016,5,20,9,0,14.0,226.0,1.1,22.0,236.0,226.05,174.19
2016,5,20,9,15,13.0,229.5,1.15,22.0,239.0,226.96,174.29
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,228.09,174.71
2016,5,20,9,45,18.5,272.0,1.3,22.5,287.0,271.96,207.55
2016,5,20,10,0,25.0,311.0,1.4,23.0,332.0,315.52,239.38
2016,5,20,10,15,104.5,374.0,1.45,23.5,465.0,492.02,369.05
2016,5,20,10,30,184.0,437.0,1.5,24.0,598.0,631.68,465.81
2016,5,20,10,45,517.5,291.5,1.6,24.5,765.0,834.13,609.76
2016,5,20,11,0,851.0,146.0,1.7,25.0,932.0,985.81,708.0
2016,5,20,11,15,855.5,147.0,1.7,25.0,951.5,972.43,697.14
2016,5,20,11,30,860.0,148.0,1.7,25.0,971.0,955.8,686.23
2016,5,20,11,45,869.0,144.0,1.75,25.5,984.5,935.67,672.49
2016,5,20,12,0,878.0,140.0,1.8,26.0,998.0,912.43,656.84
2016,5,20,12,15,878.5,140.0,1.8,26.0,1001.5,882.33,637.53
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,849.85,616.66
2016,5,20,12,45,875.5,141.0,1.8,26.5,1000.0,812.86,591.59
2016,5,20,13,0,872.0,142.0,1.8,27.0,995.0,774.11,565.3
2016,5,20,13,15,869.0,141.5,1.8,27.0,982.0,732.88,537.01
2016,5,20,13,30,866.0,141.0,1.8,27.0,969.0,690.05,506.62
2016,5,20,13,45,858.5,141.0,1.8,27.0,947.5,643.35,472.8
2016,5,20,14,0,851.0,141.0,1.8,27.0,926.0,595.75,437.47
2016,5,20,14,15,844.0,139.5,1.8,27.0,898.0,546.57,400.05
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,496.84,361.12
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,445.11,319.77
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,387.34,272.9
2016,5,20,15,15,809.5,128.0,1.95,27.0,761.0,333.67,228.11
2016,5,20,15,30,797.0,125.0,2.0,27.0,720.0,280.98,183.79
2016,5,20,15,45,779.5,122.5,2.05,27.0,674.0,228.91,141.08
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,178.78,102.93
2016,5,20,16,15,741.0,116.0,2.1,26.5,578.5,129.45,72.18
2016,5,20,16,30,720.0,112.0,2.1,26.0,529.0,75.16,57.51
2016,5,20,16,45,691.0,108.0,2.15,26.0,476.0,68.15,51.92
2016,5,20,17,0,662.0,104.0,2.2,26.0,423.0,67.96,51.97
2016,5,20,17,15,625.5,97.5,2.1,25.5,369.5,65.83,50.49
2016,5,20,17,30,589.0,91.0,2.0,25.0,316.0,63.52,48.8
2016,5,20,17,45,538.5,83.0,1.9,25.0,263.5,59.77,45.73
2016,5,20,18,0,488.0,75.0,1.8,25.0,211.0,55.81,42.36
2016,5,20,18,15,416.0,64.0,1.65,24.0,162.0,48.98,36.52
2016,5,20,18,30,344.0,53.0,1.5,23.0,113.0,40.41,28.94
2016,5,20,18,45,241.5,38.0,1.4,22.5,73.0,29.38,18.92
2016,5,20,19,0,139.0,23.0,1.3,22.0,33.0,18.01,5.87
2016,5,20,19,15,69.5,11.5,1.35,21.5,16.5,10.46,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,20.5,11.5,2.05,19.5,13.0,21.74,0.0
2016,5,21,6,0,41.0,23.0,2.3,20.0,26.0,58.51,34.14
2016,5,21,6,15,99.0,48.0,2.35,20.5,64.0,146.85,114.21
2016,5,21,6,30,157.0,73.0,2.4,21.0,102.0,222.21,178.69
2016,5,21,6,45,105.0,89.5,2.45,21.5,111.5,193.16,155.74
2016,5,21,7,0,53.0,106.0,2.5,22.0,121.0,159.19,127.18
2016,5,21,7,15,53.5,128.5,2.5,22.0,146.5,184.81,147.96
2016,5,21,7,30,54.0,151.0,2.5,22.0,172.0,209.9,167.67
2016,5,21,7,45,39.0,165.5,2.55,22.5,182.0,210.65,166.8
2016,5,21,8,0,24.0,180.0,2.6,23.0,192.0,196.01,153.71
2016,5,21,8,15,58.5,217.0,2.6,23.5,250.5,283.49,222.43
2016,5,21,8,30,93.0,254.0,2.6,24.0,309.0,356.97,278.15
2016,5,21,8,45,210.0,269.5,2.65,24.5,406.5,503.51,389.19
2016,5,21,9,0,327.0,285.0,2.7,25.0,504.0,654.14,497.64
2016,5,21,9,15,330.5,306.5,2.7,25.0,541.5,681.15,514.01
2016,5,21,9,30,334.0,328.0,2.7,25.0,579.0,706.39,529.87
2016,5,21,9,45,350.0,338.0,2.7,25.5,614.0,729.7,543.83
2016,5,21,10,0,366.0,348.0,2.7,26.0,649.0,751.51,556.67
2016,5,21,10,15,250.0,391.5,2.65,26.0,601.0,674.09,498.48
2016,5,21,10,30,134.0,435.0,2.6,26.0,553.0,579.48,428.43
2016,5,21,10,45,130.5,449.0,2.6,26.5,567.0,582.69,429.54
2016,5,21,11,0,127.0,463.0,2.6,27.0,581.0,584.98,429.5
2016,5,21,11,15,92.5,453.0,2.55,27.0,540.0,520.8,383.18
2016,5,21,11,30,58.0,443.0,2.5,27.0,499.0,471.65,347.3
2016,5,21,11,45,234.0,436.0,2.5,27.0,664.5,636.49,467.52
2016,5,21,12,0,410.0,429.0,2.5,27.0,830.0,771.16,561.21
2016,5,21,12,15,217.0,400.0,2.45,27.0,613.0,558.29,410.75
2016,5,21,12,30,24.0,371.0,2.4,27.0,396.0,349.79,258.3
2016,5,21,12,45,35.5,404.5,2.4,27.0,440.0,386.29,285.7
2016,5,21,13,0,47.0,438.0,2.4,27.0,484.0,417.56,308.12
2016,5,21,13,15,133.5,461.5,2.4,27.0,589.5,488.38,360.0
2016,5,21,13,30,220.0,485.0,2.4,27.0,695.0,550.89,404.4
2016,5,21,13,45,466.0,356.0,2.45,27.5,789.5,573.98,422.69
2016,5,21,14,0,712.0,227.0,2.5,28.0,884.0,581.33,427.85
2016,5,21,14,15,494.5,323.5,2.55,28.0,773.5,504.74,370.28
2016,5,21,14,30,277.0,420.0,2.6,28.0,663.0,448.68,328.75
2016,5,21,14,45,237.0,408.5,2.65,28.0,610.5,412.21,301.92
2016,5,21,15,0,197.0,397.0,2.7,28.0,558.0,370.75,271.53
2016,5,21,15,15,381.5,322.5,2.75,28.0,614.5,349.29,250.41
2016,5,21,15,30,566.0,248.0,2.8,28.0,671.0,308.68,212.0
2016,5,21,15,45,550.5,238.0,2.85,28.0,628.0,262.75,175.51
2016,5,21,16,0,535.0,228.0,2.9,28.0,585.0,218.74,142.59
2016,5,21,16,15,510.0,218.5,2.9,27.5,537.5,176.33,115.85
2016,5,21,16,30,485.0,209.0,2.9,27.0,490.0,137.06,99.24
2016,5,21,16,45,458.5,196.0,2.95,27.0,441.0,125.86,99.48
2016,5,21,17,0,432.0,183.0,3.0,27.0,392.0,120.66,95.58
2016,5,21,17,15,393.5,168.5,2.95,26.5,341.0,113.9,90.5
2016,5,21,17,30,355.0,154.0,2.9,26.0,290.0,110.96,88.54
2016,5,21,17,45,302.5,137.0,2.85,25.5,240.0,100.06,79.74
2016,5,21,18,0,250.0,120.0,2.8,25.0,190.0,88.72,70.34
2016,5,21,18,15,195.5,96.5,2.65,24.5,144.0,72.64,56.58
2016,5,21,18,30,141.0,73.0,2.5,24.0,98.0,55.99,42.01
2016,5,21,18,45,87.0,47.0,2.45,24.0,60.5,38.04,25.97
2016,5,21,19,0,33.0,21.0,2.4,24.0,23.0,17.94,6.16
2016,5,21,19,15,16.5,10.5,2.4,23.5,11.5,9.55,0.0
2016,5,21,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,15.0,13.0,2.05,21.5,14.0,20.08,0.0
2016,5,22,6,0,30.0,26.0,2.2,22.0,28.0,58.06,34.07
2016,5,22,6,15,83.5,47.5,2.3,22.0,60.5,123.47,94.94
2016,5,22,6,30,137.0,69.0,2.4,22.0,93.0,201.42,161.21
2016,5,22,6,45,192.0,85.0,2.55,22.5,132.5,263.36,213.49
2016,5,22,7,0,247.0,101.0,2.7,23.0,172.0,329.81,267.84
2016,5,22,7,15,282.0,120.5,2.7,23.0,218.0,388.66,314.38
2016,5,22,7,30,317.0,140.0,2.7,23.0,264.0,448.92,360.61
2016,5,22,7,45,223.5,174.0,2.75,23.5,268.0,416.4,331.08
2016,5,22,8,0,130.0,208.0,2.8,24.0,272.0,358.72,282.58
2016,5,22,8,15,183.5,230.5,2.8,24.0,332.0,434.01,340.44
2016,5,22,8,30,237.0,253.0,2.8,24.0,392.0,510.92,397.52
2016,5,22,8,45,161.0,276.5,2.8,24.5,375.0,464.18,358.08
2016,5,22,9,0,85.0,300.0,2.8,25.0,358.0,395.29,302.88
2016,5,22,9,15,382.0,242.5,2.75,25.0,526.5,678.96,516.9
2016,5,22,9,30,679.0,185.0,2.7,25.0,695.0,921.37,684.38
2016,5,22,9,45,351.5,246.0,2.7,25.5,511.0,648.58,487.88
2016,5,22,10,0,24.0,307.0,2.7,26.0,327.0,310.49,233.16
2016,5,22,10,15,19.5,294.0,2.7,26.0,311.0,291.42,219.52
2016,5,22,10,30,15.0,281.0,2.7,26.0,295.0,272.95,205.28
2016,5,22,10,45,14.5,277.0,2.75,26.5,291.0,267.44,200.56
2016,5,22,11,0,14.0,273.0,2.8,27.0,287.0,262.06,195.95
2016,5,22,11,15,13.0,256.5,2.8,27.0,269.5,244.73,182.82
2016,5,22,11,30,12.0,240.0,2.8,27.0,252.0,227.7,169.94
2016,5,22,11,45,14.0,269.0,2.85,27.0,283.0,255.01,190.34
2016,5,22,12,0,16.0,298.0,2.9,27.0,314.0,281.78,210.1
2016,5,22,12,15,14.5,269.5,2.95,27.0,283.5,253.37,188.87
2016,5,22,12,30,13.0,241.0,3.0,27.0,253.0,225.4,168.0
2016,5,22,12,45,89.0,372.0,3.1,27.5,458.5,402.13,299.68
2016,5,22,13,0,165.0,503.0,3.2,28.0,664.0,559.25,410.82
2016,5,22,13,15,457.0,357.5,3.25,28.0,796.5,626.8,463.32
2016,5,22,13,30,749.0,212.0,3.3,28.0,929.0,672.53,498.67
2016,5,22,13,45,745.5,208.5,3.35,28.0,909.5,627.74,465.38
2016,5,22,14,0,742.0,205.0,3.4,28.0,890.0,582.16,431.25
2016,5,22,14,15,430.5,318.5,3.4,28.0,713.0,468.61,346.44
2016,5,22,14,30,119.0,432.0,3.4,28.0,536.0,393.26,290.69
2016,5,22,14,45,413.0,311.5,3.45,28.0,653.0,399.36,292.66
2016,5,22,15,0,707.0,191.0,3.5,28.0,770.0,387.36,276.42
2016,5,22,15,15,527.5,257.5,3.5,28.0,677.0,340.66,241.19
2016,5,22,15,30,348.0,324.0,3.5,28.0,584.0,315.83,225.12
2016,5,22,15,45,384.0,291.0,3.55,28.0,561.5,276.47,192.79
2016,5,22,16,0,420.0,258.0,3.6,28.0,539.0,223.89,151.44
2016,5,22,16,15,507.0,209.5,3.55,27.5,522.5,171.33,111.97
2016,5,22,16,30,594.0,161.0,3.5,27.0,506.0,108.36,75.08
2016,5,22,16,45,561.0,154.0,3.45,27.0,455.0,99.94,78.13
2016,5,22,17,0,528.0,147.0,3.4,27.0,404.0,97.71,76.58
2016,5,22,17,15,489.0,137.0,3.25,26.5,352.5,93.21,73.25
2016,5,22,17,30,450.0,127.0,3.1,26.0,301.0,88.4,69.61
2016,5,22,17,45,391.5,115.5,3.0,26.0,249.5,82.12,64.47
2016,5,22,18,0,333.0,104.0,2.9,26.0,198.0,75.52,58.91
2016,5,22,18,15,268.5,86.5,2.8,25.5,151.5,66.21,50.92
2016,5,22,18,30,204.0,69.0,2.7,25.0,105.0,53.46,39.72
2016,5,22,18,45,130.0,47.0,2.65,25.0,67.0,37.12,25.15
2016,5,22,19,0,56.0,25.0,2.6,25.0,29.0,20.29,8.07
2016,5,22,19,15,28.0,12.5,2.65,24.5,14.5,11.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
