Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,56.5,13.5,2.3,21.5,18.0,43.41,0.0
2016,5,23,6,0,113.0,27.0,2.5,22.0,36.0,120.7,78.4
2016,5,23,6,15,204.5,44.5,2.6,22.0,76.0,222.26,174.72
2016,5,23,6,30,296.0,62.0,2.7,22.0,116.0,314.45,253.64
2016,5,23,6,45,362.0,75.5,2.85,22.5,163.5,389.78,316.27
2016,5,23,7,0,428.0,89.0,3.0,23.0,211.0,469.92,380.24
2016,5,23,7,15,368.0,115.5,3.05,23.0,236.5,468.84,377.82
2016,5,23,7,30,308.0,142.0,3.1,23.0,262.0,443.91,356.86
2016,5,23,7,45,307.0,169.5,3.2,23.5,304.5,483.69,385.33
2016,5,23,8,0,306.0,197.0,3.3,24.0,347.0,521.62,411.38
2016,5,23,8,15,153.0,140.5,3.35,24.5,215.5,312.77,247.78
2016,5,23,8,30,0.0,84.0,3.4,25.0,84.0,74.41,54.36
2016,5,23,8,45,0.0,91.5,3.45,25.5,91.5,81.13,59.59
2016,5,23,9,0,0.0,99.0,3.5,26.0,99.0,88.02,64.73
2016,5,23,9,15,0.0,106.0,3.55,26.0,106.0,94.51,69.66
2016,5,23,9,30,0.0,113.0,3.6,26.0,113.0,100.99,74.56
2016,5,23,9,45,6.0,174.0,3.65,26.5,179.5,164.06,123.53
2016,5,23,10,0,12.0,235.0,3.7,27.0,246.0,227.88,171.92
2016,5,23,10,15,13.5,244.0,3.75,27.0,256.5,237.12,178.55
2016,5,23,10,30,15.0,253.0,3.8,27.0,267.0,246.27,185.22
2016,5,23,10,45,14.5,262.0,3.9,27.5,275.5,253.29,189.84
2016,5,23,11,0,14.0,271.0,4.0,28.0,284.0,260.2,194.39
2016,5,23,11,15,7.0,194.5,4.05,28.0,201.0,181.95,135.13
2016,5,23,11,30,0.0,118.0,4.1,28.0,118.0,105.61,76.55
2016,5,23,11,45,7.5,203.5,4.15,28.5,211.0,189.58,140.69
2016,5,23,12,0,15.0,289.0,4.2,29.0,304.0,272.77,202.56
2016,5,23,12,15,13.0,251.0,4.25,29.0,264.0,235.53,174.63
2016,5,23,12,30,11.0,213.0,4.3,29.0,224.0,198.88,147.2
2016,5,23,12,45,13.5,256.5,4.35,29.0,270.0,238.25,176.77
2016,5,23,13,0,16.0,300.0,4.4,29.0,316.0,276.63,205.25
2016,5,23,13,15,18.0,318.0,4.4,29.0,335.5,291.6,216.28
2016,5,23,13,30,20.0,336.0,4.4,29.0,355.0,305.94,226.89
2016,5,23,13,45,29.5,365.0,4.4,29.0,393.0,327.52,242.91
2016,5,23,14,0,39.0,394.0,4.4,29.0,431.0,350.52,259.84
2016,5,23,14,15,107.0,416.0,4.35,29.0,511.0,388.48,287.78
2016,5,23,14,30,175.0,438.0,4.3,29.0,591.0,423.84,312.73
2016,5,23,14,45,459.0,304.5,4.25,29.0,685.5,414.02,302.5
2016,5,23,15,0,743.0,171.0,4.2,29.0,780.0,392.47,279.22
2016,5,23,15,15,480.0,262.0,4.15,29.0,648.5,330.18,234.23
2016,5,23,15,30,217.0,353.0,4.1,29.0,517.0,313.35,227.13
2016,5,23,15,45,175.0,331.0,4.05,29.0,457.5,273.04,197.92
2016,5,23,16,0,133.0,309.0,4.0,29.0,398.0,237.78,173.34
2016,5,23,16,15,381.0,228.0,3.95,28.5,455.5,174.13,117.84
2016,5,23,16,30,629.0,147.0,3.9,28.0,513.0,100.46,67.45
2016,5,23,16,45,560.5,149.0,3.9,28.0,452.0,95.29,73.99
2016,5,23,17,0,492.0,151.0,3.9,28.0,391.0,99.93,78.12
2016,5,23,17,15,455.5,140.0,3.8,27.5,341.5,94.89,74.36
2016,5,23,17,30,419.0,129.0,3.7,27.0,292.0,89.5,70.25
2016,5,23,17,45,372.5,115.5,3.65,26.5,243.0,81.93,64.19
2016,5,23,18,0,326.0,102.0,3.6,26.0,194.0,73.96,57.59
2016,5,23,18,15,265.0,85.0,3.6,25.5,149.0,65.18,50.07
2016,5,23,18,30,204.0,68.0,3.6,25.0,104.0,52.78,39.17
2016,5,23,18,45,132.0,47.5,3.6,25.0,67.5,37.51,25.51
2016,5,23,19,0,60.0,27.0,3.6,25.0,31.0,22.52,9.98
2016,5,23,19,15,30.0,13.5,3.7,24.5,15.5,12.28,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,27.0,14.0,2.6,22.0,16.0,27.62,0.0
2016,5,24,6,0,54.0,28.0,2.7,22.0,32.0,76.52,48.3
2016,5,24,6,15,123.5,49.0,2.9,22.0,69.0,163.45,127.51
2016,5,24,6,30,193.0,70.0,3.1,22.0,106.0,241.22,194.41
2016,5,24,6,45,283.0,79.5,3.3,22.5,151.0,337.38,274.46
2016,5,24,7,0,373.0,89.0,3.5,23.0,196.0,427.4,347.46
2016,5,24,7,15,282.5,122.5,3.65,23.5,213.5,391.64,316.88
2016,5,24,7,30,192.0,156.0,3.8,24.0,231.0,348.17,279.63
2016,5,24,7,45,194.0,184.0,4.0,24.5,270.0,386.38,307.98
2016,5,24,8,0,196.0,212.0,4.2,25.0,309.0,423.4,334.51
2016,5,24,8,15,152.5,236.5,4.25,25.0,317.0,412.47,323.4
2016,5,24,8,30,109.0,261.0,4.3,25.0,325.0,380.48,296.62
2016,5,24,8,45,112.0,284.5,4.4,25.5,355.5,407.6,315.69
2016,5,24,9,0,115.0,308.0,4.5,26.0,386.0,452.71,347.6
2016,5,24,9,15,118.5,329.0,4.55,26.0,413.5,476.26,363.95
2016,5,24,9,30,122.0,350.0,4.6,26.0,441.0,499.05,379.73
2016,5,24,9,45,123.0,368.5,4.65,26.5,465.0,515.66,390.13
2016,5,24,10,0,124.0,387.0,4.7,27.0,489.0,531.4,399.87
2016,5,24,10,15,80.0,368.5,4.65,27.0,435.5,444.59,334.74
2016,5,24,10,30,36.0,350.0,4.6,27.0,382.0,376.87,283.1
2016,5,24,10,45,33.5,362.5,4.6,27.5,393.5,383.25,286.87
2016,5,24,11,0,31.0,375.0,4.6,28.0,405.0,389.28,290.19
2016,5,24,11,15,50.5,416.0,4.6,28.0,465.0,444.04,330.21
2016,5,24,11,30,70.0,457.0,4.6,28.0,525.0,496.6,367.97
2016,5,24,11,45,71.0,464.0,4.65,28.5,533.5,497.3,367.35
2016,5,24,12,0,72.0,471.0,4.7,29.0,542.0,497.38,366.53
2016,5,24,12,15,51.0,435.0,4.7,29.0,485.5,438.84,324.01
2016,5,24,12,30,30.0,399.0,4.7,29.0,429.0,382.79,283.06
2016,5,24,12,45,43.5,427.0,4.7,29.5,470.5,412.38,304.29
2016,5,24,13,0,57.0,455.0,4.7,30.0,512.0,439.74,323.43
2016,5,24,13,15,65.0,457.5,4.65,29.5,521.5,439.74,324.06
2016,5,24,13,30,73.0,460.0,4.6,29.0,531.0,438.82,324.07
2016,5,24,13,45,52.0,417.5,4.55,29.0,467.5,383.46,283.77
2016,5,24,14,0,31.0,375.0,4.5,29.0,404.0,331.23,245.6
2016,5,24,14,15,176.0,392.0,4.45,29.0,548.0,406.9,301.69
2016,5,24,14,30,321.0,409.0,4.4,29.0,692.0,462.83,340.68
2016,5,24,14,45,282.0,401.0,4.35,29.0,642.0,417.24,306.16
2016,5,24,15,0,243.0,393.0,4.3,29.0,592.0,375.72,274.99
2016,5,24,15,15,245.5,371.0,4.15,28.5,563.5,341.91,249.16
2016,5,24,15,30,248.0,349.0,4.0,28.0,535.0,308.24,223.14
2016,5,24,15,45,264.0,322.0,3.9,28.0,509.5,274.22,196.04
2016,5,24,16,0,280.0,295.0,3.8,28.0,484.0,238.99,168.75
2016,5,24,16,15,249.5,275.0,3.65,28.0,433.5,202.91,144.66
2016,5,24,16,30,219.0,255.0,3.5,28.0,383.0,181.7,134.98
2016,5,24,16,45,208.0,230.5,3.35,28.0,342.5,162.55,128.98
2016,5,24,17,0,197.0,206.0,3.2,28.0,302.0,147.96,117.54
2016,5,24,17,15,167.0,188.5,3.1,27.5,263.0,136.63,108.89
2016,5,24,17,30,137.0,171.0,3.0,27.0,224.0,124.9,99.74
2016,5,24,17,45,110.5,146.5,2.95,27.0,185.0,108.72,86.48
2016,5,24,18,0,84.0,122.0,2.9,27.0,146.0,94.99,75.03
2016,5,24,18,15,59.5,95.5,2.95,26.5,111.0,75.74,58.76
2016,5,24,18,30,35.0,69.0,3.0,26.0,76.0,56.07,41.78
2016,5,24,18,45,17.5,43.5,3.05,26.0,47.0,36.55,24.64
2016,5,24,19,0,0.0,18.0,3.1,26.0,18.0,15.85,5.56
2016,5,24,19,15,0.0,9.0,3.1,25.5,9.0,8.19,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.0,3.35,23.0,3.0,2.73,0.0
2016,5,25,6,0,0.0,6.0,3.4,23.0,6.0,5.26,0.0
2016,5,25,6,15,0.0,14.0,3.5,23.5,14.0,12.3,4.24
2016,5,25,6,30,0.0,22.0,3.6,24.0,22.0,19.35,10.22
2016,5,25,6,45,0.0,32.0,3.7,24.5,32.0,28.18,17.62
2016,5,25,7,0,0.0,42.0,3.8,25.0,42.0,37.03,24.93
2016,5,25,7,15,31.0,98.0,3.9,25.0,110.0,126.03,98.7
2016,5,25,7,30,62.0,154.0,4.0,25.0,178.0,220.08,174.62
2016,5,25,7,45,31.0,121.0,4.1,25.5,133.0,149.18,116.32
2016,5,25,8,0,0.0,88.0,4.2,26.0,88.0,78.14,57.68
2016,5,25,8,15,0.0,69.0,4.2,26.0,69.0,61.04,43.77
2016,5,25,8,30,0.0,50.0,4.2,26.0,50.0,44.21,30.08
2016,5,25,8,45,0.0,60.5,4.25,26.5,60.5,53.55,37.39
2016,5,25,9,0,0.0,71.0,4.3,27.0,71.0,62.92,44.61
2016,5,25,9,15,0.0,106.5,4.35,27.0,106.5,94.97,69.77
2016,5,25,9,30,0.0,142.0,4.4,27.0,142.0,128.03,95.41
2016,5,25,9,45,4.0,172.0,4.45,27.5,175.5,160.13,119.98
2016,5,25,10,0,8.0,202.0,4.5,28.0,209.0,192.21,144.19
2016,5,25,10,15,8.0,200.0,4.45,28.0,207.5,189.81,142.04
2016,5,25,10,30,8.0,198.0,4.4,28.0,206.0,187.47,140.03
2016,5,25,10,45,7.0,185.5,4.4,28.0,193.0,174.47,129.91
2016,5,25,11,0,6.0,173.0,4.4,28.0,180.0,161.66,119.97
2016,5,25,11,15,9.0,208.5,4.35,28.0,218.0,196.71,146.59
2016,5,25,11,30,12.0,244.0,4.3,28.0,256.0,231.39,172.62
2016,5,25,11,45,36.5,351.5,4.25,28.0,387.5,359.46,268.06
2016,5,25,12,0,61.0,459.0,4.2,28.0,519.0,476.52,352.49
2016,5,25,12,15,49.0,439.5,4.15,28.0,488.0,441.28,326.29
2016,5,25,12,30,37.0,420.0,4.1,28.0,457.0,407.31,301.48
2016,5,25,12,45,33.5,407.5,4.05,28.5,441.0,387.58,286.57
2016,5,25,13,0,30.0,395.0,4.0,29.0,425.0,368.5,272.13
2016,5,25,13,15,37.0,409.0,4.0,29.0,445.5,379.72,280.46
2016,5,25,13,30,44.0,423.0,4.0,29.0,466.0,389.73,287.79
2016,5,25,13,45,44.0,413.5,4.0,29.0,455.5,375.46,277.48
2016,5,25,14,0,44.0,404.0,4.0,29.0,445.0,361.38,267.35
2016,5,25,14,15,46.0,395.0,3.95,29.0,436.5,348.85,258.3
2016,5,25,14,30,48.0,386.0,3.9,29.0,428.0,336.2,249.09
2016,5,25,14,45,43.0,363.5,3.85,29.0,400.5,310.69,230.44
2016,5,25,15,0,38.0,341.0,3.8,29.0,373.0,286.16,212.48
2016,5,25,15,15,27.0,297.0,3.85,29.0,319.0,245.66,182.72
2016,5,25,15,30,16.0,253.0,3.9,29.0,265.0,216.61,161.51
2016,5,25,15,45,26.5,261.0,4.0,29.5,279.5,210.51,156.5
2016,5,25,16,0,37.0,269.0,4.1,30.0,294.0,211.66,157.01
2016,5,25,16,15,32.0,244.5,4.1,29.5,265.0,189.15,141.02
2016,5,25,16,30,27.0,220.0,4.1,29.0,236.0,167.58,125.95
2016,5,25,16,45,73.5,214.5,4.2,29.0,252.0,161.76,127.96
2016,5,25,17,0,120.0,209.0,4.3,29.0,268.0,148.99,118.03
2016,5,25,17,15,107.5,186.0,4.1,28.5,234.0,134.76,107.01
2016,5,25,17,30,95.0,163.0,3.9,28.0,200.0,125.2,99.66
2016,5,25,17,45,82.0,138.5,3.75,28.0,167.0,107.86,85.46
2016,5,25,18,0,69.0,114.0,3.6,28.0,134.0,90.13,70.68
2016,5,25,18,15,50.5,90.0,3.45,27.5,103.0,72.32,55.66
2016,5,25,18,30,32.0,66.0,3.3,27.0,72.0,54.15,40.02
2016,5,25,18,45,16.0,44.0,3.2,26.5,47.0,36.97,24.96
2016,5,25,19,0,0.0,22.0,3.1,26.0,22.0,19.37,8.31
2016,5,25,19,15,0.0,11.0,3.1,25.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.55,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.78,0.53
2016,5,26,6,15,0.0,25.5,3.05,24.0,25.5,22.46,12.39
2016,5,26,6,30,0.0,41.0,3.2,24.0,41.0,36.18,24.0
2016,5,26,6,45,0.0,58.5,3.35,24.5,58.5,53.28,38.24
2016,5,26,7,0,0.0,76.0,3.5,25.0,76.0,70.35,52.25
2016,5,26,7,15,0.0,59.0,3.7,25.0,59.0,52.11,37.28
2016,5,26,7,30,0.0,42.0,3.9,25.0,42.0,37.04,24.84
2016,5,26,7,45,0.0,57.5,4.15,25.5,57.5,50.79,35.9
2016,5,26,8,0,0.0,73.0,4.4,26.0,73.0,64.58,46.81
2016,5,26,8,15,0.0,41.5,4.45,26.0,41.5,36.65,24.09
2016,5,26,8,30,0.0,10.0,4.5,26.0,10.0,8.82,1.49
2016,5,26,8,45,0.0,69.0,4.55,26.0,69.0,61.1,43.53
2016,5,26,9,0,0.0,128.0,4.6,26.0,128.0,115.24,86.29
2016,5,26,9,15,4.0,166.5,4.6,26.0,169.5,155.73,117.89
2016,5,26,9,30,8.0,205.0,4.6,26.0,211.0,196.44,149.27
2016,5,26,9,45,7.5,201.0,4.7,26.0,207.5,191.34,144.94
2016,5,26,10,0,7.0,197.0,4.8,26.0,204.0,186.45,140.9
2016,5,26,10,15,45.5,308.5,4.7,25.5,349.0,347.11,264.43
2016,5,26,10,30,84.0,420.0,4.6,25.0,494.0,497.65,375.96
2016,5,26,10,45,264.0,404.0,4.55,25.0,647.0,683.77,513.85
2016,5,26,11,0,444.0,388.0,4.5,25.0,800.0,844.73,628.23
2016,5,26,11,15,272.0,433.0,4.4,25.0,687.0,697.74,519.88
2016,5,26,11,30,100.0,478.0,4.3,25.0,574.0,545.31,406.66
2016,5,26,11,45,97.5,483.0,4.25,25.5,577.5,539.79,402.03
2016,5,26,12,0,95.0,488.0,4.2,26.0,581.0,533.81,396.54
2016,5,26,12,15,106.5,478.5,4.5,26.5,584.0,526.23,391.13
2016,5,26,12,30,118.0,469.0,4.8,27.0,587.0,520.75,387.32
2016,5,26,12,45,103.5,477.0,5.15,27.5,580.0,503.38,374.2
2016,5,26,13,0,89.0,485.0,5.5,28.0,573.0,489.37,363.47
2016,5,26,13,15,66.5,453.5,5.6,28.0,519.0,437.73,325.8
2016,5,26,13,30,44.0,422.0,5.7,28.0,465.0,389.02,290.06
2016,5,26,13,45,47.5,419.5,5.85,28.5,465.0,382.5,285.04
2016,5,26,14,0,51.0,417.0,6.0,29.0,465.0,375.57,279.59
2016,5,26,14,15,63.5,416.0,5.85,29.0,473.5,373.97,278.39
2016,5,26,14,30,76.0,415.0,5.7,29.0,482.0,370.77,275.85
2016,5,26,14,45,142.5,407.0,5.6,29.0,526.5,373.96,277.46
2016,5,26,15,0,209.0,399.0,5.5,29.0,571.0,378.51,278.99
2016,5,26,15,15,114.5,333.5,5.3,29.0,427.5,288.48,213.14
2016,5,26,15,30,20.0,268.0,5.1,29.0,284.0,229.11,171.16
2016,5,26,15,45,66.0,288.0,4.9,29.0,334.0,236.45,175.19
2016,5,26,16,0,112.0,308.0,4.7,29.0,384.0,246.49,181.12
2016,5,26,16,15,56.0,181.0,4.5,28.5,219.0,149.6,110.21
2016,5,26,16,30,0.0,54.0,4.3,28.0,54.0,47.75,32.61
2016,5,26,16,45,80.5,132.0,4.1,28.0,171.5,101.14,78.85
2016,5,26,17,0,161.0,210.0,3.9,28.0,289.0,149.94,119.32
2016,5,26,17,15,137.0,190.5,3.8,27.5,252.0,137.6,109.75
2016,5,26,17,30,113.0,171.0,3.7,27.0,215.0,124.83,99.73
2016,5,26,17,45,97.0,145.5,3.65,26.5,179.5,108.16,86.23
2016,5,26,18,0,81.0,120.0,3.6,26.0,144.0,93.96,74.51
2016,5,26,18,15,58.5,95.0,3.7,25.5,110.5,75.61,58.94
2016,5,26,18,30,36.0,70.0,3.8,25.0,77.0,56.9,42.71
2016,5,26,18,45,18.0,45.0,3.9,25.0,48.5,37.74,25.82
2016,5,26,19,0,0.0,20.0,4.0,25.0,20.0,17.62,7.3
2016,5,26,19,15,0.0,10.0,4.15,24.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.0,13.5,4.9,23.0,15.0,21.11,0.0
2016,5,27,6,0,32.0,27.0,4.9,23.0,30.0,60.8,38.16
2016,5,27,6,15,87.5,52.5,4.9,23.0,67.5,134.0,103.53
2016,5,27,6,30,143.0,78.0,4.9,23.0,105.0,207.13,166.15
2016,5,27,6,45,71.5,43.0,4.9,23.5,56.5,101.64,80.37
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.03,0.17
2016,5,27,7,15,0.0,12.5,5.05,24.0,12.5,10.99,3.46
2016,5,27,7,30,0.0,17.0,5.2,24.0,17.0,14.96,6.73
2016,5,27,7,45,0.0,46.0,5.35,24.5,46.0,40.6,27.72
2016,5,27,8,0,0.0,75.0,5.5,25.0,75.0,66.36,48.46
2016,5,27,8,15,0.0,49.0,5.6,25.0,49.0,43.3,29.59
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,20.3,10.85
2016,5,27,8,45,0.5,90.0,5.8,25.5,90.5,80.28,58.99
2016,5,27,9,0,1.0,157.0,5.9,26.0,158.0,144.09,109.13
2016,5,27,9,15,3.0,167.0,5.8,26.0,169.5,155.2,117.55
2016,5,27,9,30,5.0,177.0,5.7,26.0,181.0,166.32,126.0
2016,5,27,9,45,6.0,180.5,5.6,26.5,185.5,170.22,128.5
2016,5,27,10,0,7.0,184.0,5.5,27.0,190.0,174.14,131.04
2016,5,27,10,15,8.0,191.5,5.4,27.5,198.5,181.81,136.45
2016,5,27,10,30,9.0,199.0,5.3,28.0,207.0,189.41,141.77
2016,5,27,10,45,10.5,204.0,5.25,28.5,214.0,195.09,145.65
2016,5,27,11,0,12.0,209.0,5.2,29.0,221.0,200.66,149.44
2016,5,27,11,15,22.5,302.5,5.0,29.0,324.0,306.6,228.76
2016,5,27,11,30,33.0,396.0,4.8,29.0,427.0,403.01,298.9
2016,5,27,11,45,24.0,335.5,4.65,29.0,358.5,333.02,247.1
2016,5,27,12,0,15.0,275.0,4.5,29.0,290.0,260.19,193.07
2016,5,27,12,15,12.0,231.0,4.2,29.0,243.0,216.83,160.64
2016,5,27,12,30,9.0,187.0,3.9,29.0,196.0,174.16,128.47
2016,5,27,12,45,11.5,223.5,3.6,29.5,235.0,207.64,153.38
2016,5,27,13,0,14.0,260.0,3.3,30.0,274.0,240.36,177.26
2016,5,27,13,15,17.0,299.5,2.9,30.0,316.5,275.11,202.62
2016,5,27,13,30,20.0,339.0,2.5,30.0,359.0,308.66,226.72
2016,5,27,13,45,23.5,350.0,2.2,30.0,372.5,317.38,232.73
2016,5,27,14,0,27.0,361.0,1.9,30.0,386.0,318.21,233.04
2016,5,27,14,15,28.0,355.0,1.65,29.5,380.5,309.11,226.69
2016,5,27,14,30,29.0,349.0,1.4,29.0,375.0,299.92,220.27
2016,5,27,14,45,103.0,375.5,1.2,29.0,461.5,335.92,245.37
2016,5,27,15,0,177.0,402.0,1.0,29.0,548.0,369.26,266.79
2016,5,27,15,15,194.0,379.5,0.9,29.0,532.0,343.52,246.68
2016,5,27,15,30,211.0,357.0,0.8,29.0,516.0,316.27,225.5
2016,5,27,15,45,471.5,246.5,0.7,29.0,572.5,258.57,172.8
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,187.78,108.89
2016,5,27,16,15,711.0,131.5,0.65,28.5,580.5,139.27,77.65
2016,5,27,16,30,690.0,127.0,0.7,28.0,532.0,93.46,57.91
2016,5,27,16,45,676.0,117.0,0.75,28.0,482.5,73.44,55.73
2016,5,27,17,0,662.0,107.0,0.8,28.0,433.0,69.47,52.69
2016,5,27,17,15,626.5,100.5,0.85,27.5,380.0,67.43,51.32
2016,5,27,17,30,591.0,94.0,0.9,27.0,327.0,65.21,49.75
2016,5,27,17,45,550.5,84.5,0.95,27.0,275.5,60.41,45.84
2016,5,27,18,0,510.0,75.0,1.0,27.0,224.0,55.29,41.55
2016,5,27,18,15,440.0,65.5,0.95,26.0,174.5,49.72,36.89
2016,5,27,18,30,370.0,56.0,0.9,25.0,125.0,42.55,30.62
2016,5,27,18,45,268.0,42.0,0.9,24.5,83.5,32.37,21.47
2016,5,27,19,0,166.0,28.0,0.9,24.0,42.0,21.87,10.74
2016,5,27,19,15,83.0,14.0,0.95,23.5,21.0,12.73,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,16.0,2.75,22.5,19.0,33.6,0.0
2016,5,28,6,0,69.0,32.0,2.8,23.0,38.0,94.09,62.7
2016,5,28,6,15,155.0,52.5,2.95,23.0,78.0,189.16,148.09
2016,5,28,6,30,241.0,73.0,3.1,23.0,118.0,278.51,224.15
2016,5,28,6,45,131.0,88.0,3.3,23.5,113.5,208.46,167.81
2016,5,28,7,0,21.0,103.0,3.5,24.0,109.0,118.67,92.5
2016,5,28,7,15,10.5,105.5,3.65,24.0,108.5,109.15,84.46
2016,5,28,7,30,0.0,108.0,3.8,24.0,108.0,100.53,76.84
2016,5,28,7,45,0.0,116.5,4.0,24.5,116.5,107.61,82.14
2016,5,28,8,0,0.0,125.0,4.2,25.0,125.0,114.9,87.51
2016,5,28,8,15,0.0,140.5,4.25,25.5,141.0,129.41,98.55
2016,5,28,8,30,0.0,156.0,4.3,26.0,157.0,143.87,109.39
2016,5,28,8,45,4.0,180.0,4.35,26.5,183.5,170.71,129.96
2016,5,28,9,0,8.0,204.0,4.4,27.0,210.0,197.54,150.22
2016,5,28,9,15,26.0,259.5,4.35,27.5,279.0,286.79,218.17
2016,5,28,9,30,44.0,315.0,4.3,28.0,348.0,362.7,274.21
2016,5,28,9,45,148.5,353.5,4.3,28.5,474.0,524.79,394.52
2016,5,28,10,0,253.0,392.0,4.3,29.0,600.0,684.95,507.81
2016,5,28,10,15,154.0,394.0,4.2,29.0,522.5,563.26,417.85
2016,5,28,10,30,55.0,396.0,4.1,29.0,445.0,443.48,328.7
2016,5,28,10,45,202.5,411.0,4.1,29.5,598.0,615.53,454.68
2016,5,28,11,0,350.0,426.0,4.1,30.0,751.0,779.83,568.48
2016,5,28,11,15,584.5,298.5,4.05,30.0,854.5,879.24,640.43
2016,5,28,11,30,819.0,171.0,4.0,30.0,958.0,952.77,690.36
2016,5,28,11,45,827.0,167.5,3.95,30.0,971.0,932.14,675.63
2016,5,28,12,0,835.0,164.0,3.9,30.0,984.0,908.43,659.63
2016,5,28,12,15,592.0,312.0,3.85,30.0,895.0,805.12,586.7
2016,5,28,12,30,349.0,460.0,3.8,30.0,806.0,705.92,512.78
2016,5,28,12,45,590.5,312.0,3.8,30.5,893.0,745.58,545.12
2016,5,28,13,0,832.0,164.0,3.8,31.0,980.0,771.75,566.14
2016,5,28,13,15,828.0,163.0,3.8,31.0,967.0,729.79,536.08
2016,5,28,13,30,824.0,162.0,3.8,31.0,954.0,686.49,504.93
2016,5,28,13,45,819.0,160.0,3.8,31.0,934.0,640.57,471.3
2016,5,28,14,0,814.0,158.0,3.8,31.0,914.0,593.72,436.22
2016,5,28,14,15,806.5,156.5,3.8,30.5,886.5,545.19,399.86
2016,5,28,14,30,799.0,155.0,3.8,30.0,859.0,496.31,362.13
2016,5,28,14,45,777.0,160.0,3.8,30.0,822.5,446.13,321.76
2016,5,28,15,0,755.0,165.0,3.8,30.0,786.0,397.51,281.78
2016,5,28,15,15,742.0,161.5,3.75,29.5,747.0,347.14,240.29
2016,5,28,15,30,729.0,158.0,3.7,29.0,708.0,290.98,194.17
2016,5,28,15,45,712.0,153.5,3.65,29.0,663.5,240.77,152.85
2016,5,28,16,0,695.0,149.0,3.6,29.0,619.0,192.51,115.38
2016,5,28,16,15,673.5,144.0,3.5,28.5,571.0,145.63,84.32
2016,5,28,16,30,652.0,139.0,3.4,28.0,523.0,101.53,64.45
2016,5,28,16,45,624.5,133.0,3.3,28.0,472.5,83.84,64.45
2016,5,28,17,0,597.0,127.0,3.2,28.0,422.0,83.1,64.1
2016,5,28,17,15,559.5,119.0,3.1,27.5,370.0,80.61,62.39
2016,5,28,17,30,522.0,111.0,3.0,27.0,318.0,77.54,60.16
2016,5,28,17,45,478.0,100.0,2.95,27.0,267.5,71.33,55.09
2016,5,28,18,0,434.0,89.0,2.9,27.0,217.0,64.8,49.61
2016,5,28,18,15,365.0,77.0,2.9,26.5,168.5,57.1,43.06
2016,5,28,18,30,296.0,65.0,2.9,26.0,120.0,49.1,36.0
2016,5,28,18,45,204.5,48.0,2.9,25.5,80.0,36.84,25.09
2016,5,28,19,0,113.0,31.0,2.9,25.0,40.0,24.97,13.18
2016,5,28,19,15,56.5,15.5,2.9,25.0,20.0,14.1,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.0,2.05,22.0,12.0,10.91,0.0
2016,5,29,6,0,0.0,24.0,2.2,22.0,24.0,22.13,10.4
2016,5,29,6,15,19.0,46.0,2.25,22.0,49.5,66.23,48.32
2016,5,29,6,30,38.0,68.0,2.3,22.0,75.0,105.34,81.84
2016,5,29,6,45,62.5,89.5,2.4,22.5,106.0,147.78,117.73
2016,5,29,7,0,87.0,111.0,2.5,23.0,137.0,204.96,164.64
2016,5,29,7,15,277.5,113.5,2.55,23.0,219.0,374.82,304.0
2016,5,29,7,30,468.0,116.0,2.6,23.0,301.0,563.53,450.36
2016,5,29,7,45,522.0,124.5,2.7,23.5,359.5,633.75,499.58
2016,5,29,8,0,576.0,133.0,2.8,24.0,418.0,714.24,555.27
2016,5,29,8,15,295.5,167.5,2.85,24.0,314.5,478.31,376.14
2016,5,29,8,30,15.0,202.0,2.9,24.0,211.0,205.75,158.68
2016,5,29,8,45,28.0,238.5,2.95,24.5,257.0,271.58,209.77
2016,5,29,9,0,41.0,275.0,3.0,25.0,303.0,322.48,247.63
2016,5,29,9,15,33.5,280.5,3.0,25.0,304.5,317.52,242.73
2016,5,29,9,30,26.0,286.0,3.0,25.0,306.0,312.67,238.17
2016,5,29,9,45,114.0,342.5,3.0,25.5,436.0,477.72,361.96
2016,5,29,10,0,202.0,399.0,3.0,26.0,566.0,623.45,465.77
2016,5,29,10,15,114.0,368.0,3.0,26.5,463.0,495.22,370.08
2016,5,29,10,30,26.0,337.0,3.0,27.0,360.0,353.5,263.81
2016,5,29,10,45,38.5,376.0,3.05,27.5,411.0,401.92,299.05
2016,5,29,11,0,51.0,415.0,3.1,28.0,462.0,448.91,332.0
2016,5,29,11,15,38.0,390.0,3.05,28.0,425.5,406.65,300.75
2016,5,29,11,30,25.0,365.0,3.0,28.0,389.0,365.78,270.7
2016,5,29,11,45,46.5,416.0,3.0,28.5,461.5,429.64,316.58
2016,5,29,12,0,68.0,467.0,3.0,29.0,534.0,490.5,358.97
2016,5,29,12,15,450.5,312.5,2.95,29.0,758.0,687.17,505.78
2016,5,29,12,30,833.0,158.0,2.9,29.0,982.0,831.25,607.06
2016,5,29,12,45,829.5,159.5,2.9,29.0,977.0,803.0,587.14
2016,5,29,13,0,826.0,161.0,2.9,29.0,972.0,765.36,561.98
2016,5,29,13,15,823.0,160.5,2.85,29.0,960.5,724.88,533.21
2016,5,29,13,30,820.0,160.0,2.8,29.0,949.0,682.97,502.95
2016,5,29,13,45,813.0,160.0,2.75,29.0,928.5,637.66,469.69
2016,5,29,14,0,806.0,160.0,2.7,29.0,908.0,591.58,435.15
2016,5,29,14,15,614.0,262.0,2.6,28.5,822.5,522.73,383.36
2016,5,29,14,30,422.0,364.0,2.5,28.0,737.0,473.4,346.2
2016,5,29,14,45,605.5,253.5,2.4,28.0,765.0,439.72,318.77
2016,5,29,15,0,789.0,143.0,2.3,28.0,793.0,394.49,279.57
2016,5,29,15,15,776.5,140.0,2.15,28.0,754.0,342.92,236.4
2016,5,29,15,30,764.0,137.0,2.0,28.0,715.0,292.36,193.81
2016,5,29,15,45,744.5,135.5,1.95,28.0,670.0,242.68,152.97
2016,5,29,16,0,725.0,134.0,1.9,28.0,625.0,187.84,110.54
2016,5,29,16,15,704.0,130.0,1.9,27.5,576.5,140.1,78.78
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,95.03,58.35
2016,5,29,16,45,652.0,121.5,1.95,27.0,477.0,76.07,58.22
2016,5,29,17,0,621.0,117.0,2.0,27.0,426.0,75.98,58.39
2016,5,29,17,15,584.5,110.5,1.9,26.5,373.5,74.29,57.31
2016,5,29,17,30,548.0,104.0,1.8,26.0,321.0,72.44,56.08
2016,5,29,17,45,492.5,96.5,1.7,26.0,269.0,68.92,53.26
2016,5,29,18,0,437.0,89.0,1.6,26.0,217.0,64.77,49.79
2016,5,29,18,15,368.5,76.5,1.6,25.5,169.0,56.7,42.92
2016,5,29,18,30,300.0,64.0,1.6,25.0,121.0,48.31,35.52
2016,5,29,18,45,203.5,48.0,1.65,24.5,81.0,36.8,25.22
2016,5,29,19,0,107.0,32.0,1.7,24.0,41.0,25.71,14.04
2016,5,29,19,15,53.5,16.0,1.85,24.0,20.5,14.55,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.45,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.88,0.0
2016,5,30,6,15,0.0,2.5,0.95,21.0,2.5,2.19,0.0
2016,5,30,6,30,0.0,4.0,1.0,21.0,4.0,3.51,0.0
2016,5,30,6,45,0.0,6.0,1.05,21.5,6.0,5.26,0.0
2016,5,30,7,0,0.0,8.0,1.1,22.0,8.0,7.03,0.24
2016,5,30,7,15,0.0,10.0,0.95,22.0,10.0,8.79,1.72
2016,5,30,7,30,0.0,12.0,0.8,22.0,12.0,10.56,3.18
2016,5,30,7,45,0.0,16.0,0.7,22.5,16.0,14.09,6.08
2016,5,30,8,0,0.0,20.0,0.6,23.0,20.0,17.63,8.95
2016,5,30,8,15,15.5,123.0,0.5,23.0,132.0,126.25,97.46
2016,5,30,8,30,31.0,226.0,0.4,23.0,244.0,263.6,203.1
2016,5,30,8,45,151.5,262.5,0.35,23.5,363.5,437.77,332.57
2016,5,30,9,0,272.0,299.0,0.3,24.0,483.0,615.78,454.77
2016,5,30,9,15,482.5,237.0,0.6,24.5,590.5,773.28,564.63
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,924.75,664.63
2016,5,30,9,45,697.5,184.5,1.2,25.5,735.0,939.43,674.11
2016,5,30,10,0,702.0,194.0,1.5,26.0,772.0,951.06,683.07
2016,5,30,10,15,712.5,197.0,1.75,26.0,805.0,958.62,689.86
2016,5,30,10,30,723.0,200.0,2.0,26.0,838.0,963.11,694.58
2016,5,30,10,45,722.0,208.5,2.25,26.0,862.0,958.74,693.49
2016,5,30,11,0,721.0,217.0,2.5,26.0,886.0,951.18,690.28
2016,5,30,11,15,727.0,218.5,2.55,26.0,905.5,940.26,683.07
2016,5,30,11,30,733.0,220.0,2.6,26.0,925.0,926.25,673.96
2016,5,30,11,45,776.5,192.0,2.7,26.0,947.5,909.31,663.41
2016,5,30,12,0,820.0,164.0,2.8,26.0,970.0,895.95,655.23
2016,5,30,12,15,821.0,164.5,2.65,26.0,974.0,867.45,635.23
2016,5,30,12,30,822.0,165.0,2.5,26.0,978.0,836.57,613.8
2016,5,30,12,45,824.5,162.0,2.45,26.5,975.0,801.78,589.32
2016,5,30,13,0,827.0,159.0,2.4,27.0,972.0,765.09,563.47
2016,5,30,13,15,825.0,158.5,2.3,27.0,961.0,725.36,534.93
2016,5,30,13,30,823.0,158.0,2.2,27.0,950.0,684.12,504.88
2016,5,30,13,45,823.5,153.0,2.1,27.0,932.0,639.45,471.97
2016,5,30,14,0,824.0,148.0,2.0,27.0,914.0,594.39,438.03
2016,5,30,14,15,818.0,146.5,1.9,27.0,888.0,545.34,400.43
2016,5,30,14,30,812.0,145.0,1.8,27.0,862.0,496.78,362.23
2016,5,30,14,45,807.0,140.5,1.75,27.0,830.0,446.05,321.63
2016,5,30,15,0,802.0,136.0,1.7,27.0,798.0,395.11,279.84
2016,5,30,15,15,790.5,133.5,1.65,27.0,759.0,343.6,236.88
2016,5,30,15,30,779.0,131.0,1.6,27.0,720.0,292.95,194.23
2016,5,30,15,45,769.5,125.0,1.6,27.0,677.0,241.21,151.34
2016,5,30,16,0,760.0,119.0,1.6,27.0,634.0,190.52,111.47
2016,5,30,16,15,740.0,115.5,1.65,27.0,585.5,141.9,78.75
2016,5,30,16,30,720.0,112.0,1.7,27.0,537.0,88.43,51.82
2016,5,30,16,45,693.5,107.5,1.75,27.0,486.0,67.07,50.72
2016,5,30,17,0,667.0,103.0,1.8,27.0,435.0,66.51,50.48
2016,5,30,17,15,632.0,97.5,1.7,26.5,382.0,65.07,49.57
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,63.49,48.52
2016,5,30,17,45,535.5,87.0,1.5,26.0,276.0,62.05,47.43
2016,5,30,18,0,474.0,82.0,1.4,26.0,223.0,60.64,46.28
2016,5,30,18,15,406.5,71.5,1.3,25.5,174.5,53.14,39.89
2016,5,30,18,30,339.0,61.0,1.2,25.0,126.0,46.14,33.7
2016,5,30,18,45,243.5,46.0,1.1,24.5,85.0,35.32,24.02
2016,5,30,19,0,148.0,31.0,1.0,24.0,44.0,24.15,13.02
2016,5,30,19,15,74.0,15.5,1.05,23.5,22.0,14.1,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,19.5,14.5,1.85,21.5,16.5,23.96,0.0
2016,5,31,6,0,39.0,29.0,1.9,22.0,33.0,68.75,45.19
2016,5,31,6,15,89.5,50.5,1.95,22.0,65.5,130.41,101.09
2016,5,31,6,30,140.0,72.0,2.0,22.0,98.0,206.58,165.53
2016,5,31,6,45,193.5,88.0,2.1,22.5,137.5,267.69,216.74
2016,5,31,7,0,247.0,104.0,2.2,23.0,177.0,333.11,269.8
2016,5,31,7,15,204.0,132.0,2.25,23.0,200.0,340.36,273.93
2016,5,31,7,30,161.0,160.0,2.3,23.0,223.0,326.61,261.49
2016,5,31,7,45,116.5,182.0,2.35,23.5,231.5,315.08,249.86
2016,5,31,8,0,72.0,204.0,2.4,24.0,240.0,283.29,222.5
2016,5,31,8,15,90.5,232.0,2.45,24.0,282.0,330.97,259.02
2016,5,31,8,30,109.0,260.0,2.5,24.0,324.0,378.74,294.69
2016,5,31,8,45,59.5,235.0,2.6,24.0,270.5,298.13,231.07
2016,5,31,9,0,10.0,210.0,2.7,24.0,217.0,205.55,157.6
2016,5,31,9,15,6.5,185.5,2.75,24.5,190.0,176.65,134.58
2016,5,31,9,30,3.0,161.0,2.8,25.0,163.0,149.01,112.45
2016,5,31,9,45,10.0,220.0,2.85,25.5,228.5,212.19,160.96
2016,5,31,10,0,17.0,279.0,2.9,26.0,294.0,275.7,208.45
2016,5,31,10,15,45.5,346.5,2.9,26.0,387.0,386.61,291.05
2016,5,31,10,30,74.0,414.0,2.9,26.0,480.0,481.38,359.45
2016,5,31,10,45,52.0,392.5,2.95,26.5,439.5,432.15,321.89
2016,5,31,11,0,30.0,371.0,3.0,27.0,399.0,384.44,285.92
2016,5,31,11,15,15.0,223.0,3.1,27.0,237.0,215.85,161.13
2016,5,31,11,30,0.0,75.0,3.2,27.0,75.0,66.96,46.83
2016,5,31,11,45,0.0,81.5,3.3,27.5,81.5,72.81,51.34
2016,5,31,12,0,0.0,88.0,3.4,28.0,88.0,78.62,55.71
2016,5,31,12,15,0.0,68.5,3.65,28.0,68.5,61.17,42.16
2016,5,31,12,30,0.0,49.0,3.9,28.0,49.0,43.75,28.61
2016,5,31,12,45,0.0,67.5,4.2,28.0,67.5,60.22,41.45
2016,5,31,13,0,0.0,86.0,4.5,28.0,86.0,76.62,54.18
2016,5,31,13,15,0.0,96.0,4.55,28.0,96.0,85.41,61.0
2016,5,31,13,30,0.0,106.0,4.6,28.0,106.0,94.15,67.8
2016,5,31,13,45,0.0,88.5,4.65,28.0,88.5,78.68,55.86
2016,5,31,14,0,0.0,71.0,4.7,28.0,71.0,63.24,43.92
2016,5,31,14,15,0.0,58.5,4.4,27.5,58.5,52.06,35.33
2016,5,31,14,30,0.0,46.0,4.1,27.0,46.0,40.89,26.68
2016,5,31,14,45,0.0,51.5,3.8,26.5,51.5,45.75,30.63
2016,5,31,15,0,0.0,57.0,3.5,26.0,57.0,50.62,34.61
2016,5,31,15,15,0.0,61.0,3.4,25.5,61.0,54.14,37.56
2016,5,31,15,30,0.0,65.0,3.3,25.0,65.0,57.66,40.54
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,73.64,53.38
2016,5,31,16,0,0.0,101.0,3.2,25.0,101.0,89.33,66.0
2016,5,31,16,15,0.0,124.5,3.1,24.5,124.5,108.55,81.63
2016,5,31,16,30,0.0,148.0,3.0,24.0,148.0,126.4,96.24
2016,5,31,16,45,32.5,176.0,2.95,24.0,192.5,137.95,110.65
2016,5,31,17,0,65.0,204.0,2.9,24.0,237.0,154.0,124.37
2016,5,31,17,15,57.5,181.0,2.85,23.5,207.5,138.36,111.98
2016,5,31,17,30,50.0,158.0,2.8,23.0,178.0,122.33,99.1
2016,5,31,17,45,35.5,134.0,2.8,23.0,147.0,105.25,84.91
2016,5,31,18,0,21.0,110.0,2.8,23.0,116.0,90.91,72.8
2016,5,31,18,15,10.5,86.5,2.7,23.0,90.0,72.26,56.72
2016,5,31,18,30,0.0,63.0,2.6,23.0,64.0,53.43,40.22
2016,5,31,18,45,0.0,40.5,2.55,23.0,41.0,35.1,24.0
2016,5,31,19,0,0.0,18.0,2.5,23.0,18.0,15.84,6.74
2016,5,31,19,15,0.0,9.0,2.45,23.0,9.0,8.19,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,16.0,1.0,20.5,19.0,36.37,0.0
2016,6,1,6,0,79.0,32.0,1.1,21.0,38.0,110.87,76.74
2016,6,1,6,15,158.0,52.0,1.05,21.0,77.5,189.3,148.89
2016,6,1,6,30,237.0,72.0,1.0,21.0,117.0,273.43,219.88
2016,6,1,6,45,307.5,86.5,0.95,21.5,164.5,364.08,292.73
2016,6,1,7,0,378.0,101.0,0.9,22.0,212.0,446.56,356.29
2016,6,1,7,15,193.0,117.5,0.8,22.0,174.5,311.5,248.81
2016,6,1,7,30,8.0,134.0,0.7,22.0,137.0,136.16,105.57
2016,6,1,7,45,283.0,137.5,0.65,22.5,277.0,420.78,333.98
2016,6,1,8,0,558.0,141.0,0.6,23.0,417.0,699.02,531.51
2016,6,1,8,15,496.5,176.5,0.6,23.0,442.5,696.34,523.2
2016,6,1,8,30,435.0,212.0,0.6,23.0,468.0,687.29,513.46
2016,6,1,8,45,546.5,190.0,0.6,23.5,540.5,775.35,572.53
2016,6,1,9,0,658.0,168.0,0.6,24.0,613.0,874.55,633.14
2016,6,1,9,15,675.5,173.0,0.65,24.0,657.0,902.59,648.73
2016,6,1,9,30,693.0,178.0,0.7,24.0,701.0,928.15,663.8
2016,6,1,9,45,707.5,181.5,0.8,24.5,740.0,946.32,674.0
2016,6,1,10,0,722.0,185.0,0.9,25.0,779.0,961.63,682.55
2016,6,1,10,15,384.0,284.5,0.9,25.0,602.0,713.1,516.73
2016,6,1,10,30,46.0,384.0,0.9,25.0,425.0,422.03,309.35
2016,6,1,10,45,28.0,298.5,0.95,25.0,324.0,313.7,233.37
2016,6,1,11,0,10.0,213.0,1.0,25.0,223.0,202.43,151.01
2016,6,1,11,15,131.5,346.5,1.0,25.0,473.5,466.51,347.21
2016,6,1,11,30,253.0,480.0,1.0,25.0,724.0,712.3,513.14
2016,6,1,11,45,279.5,479.0,1.0,25.5,751.5,720.53,515.09
2016,6,1,12,0,306.0,478.0,1.0,26.0,779.0,726.22,517.92
2016,6,1,12,15,366.5,459.0,1.0,26.0,821.0,742.46,529.54
2016,6,1,12,30,427.0,440.0,1.0,26.0,863.0,754.86,538.34
2016,6,1,12,45,399.5,442.5,1.0,26.0,837.0,710.42,508.33
2016,6,1,13,0,372.0,445.0,1.0,26.0,811.0,667.55,479.6
2016,6,1,13,15,400.0,431.0,1.05,26.0,820.0,652.48,470.48
2016,6,1,13,30,428.0,417.0,1.1,26.0,829.0,630.42,456.08
2016,6,1,13,45,611.5,292.5,1.15,26.5,868.5,617.32,449.02
2016,6,1,14,0,795.0,168.0,1.2,27.0,908.0,594.08,433.18
2016,6,1,14,15,539.0,295.5,1.3,27.0,790.5,514.5,374.67
2016,6,1,14,30,283.0,423.0,1.4,27.0,673.0,458.68,333.98
2016,6,1,14,45,163.0,386.5,1.55,27.0,529.5,370.31,271.66
2016,6,1,15,0,43.0,350.0,1.7,27.0,386.0,295.44,218.98
2016,6,1,15,15,260.0,313.0,1.75,27.0,512.0,311.6,226.32
2016,6,1,15,30,477.0,276.0,1.8,27.0,638.0,314.7,220.23
2016,6,1,15,45,240.5,226.0,1.9,27.0,408.0,211.51,149.48
2016,6,1,16,0,4.0,176.0,2.0,27.0,178.0,150.97,113.03
2016,6,1,16,15,3.0,170.5,1.95,26.5,172.5,145.22,109.31
2016,6,1,16,30,2.0,165.0,1.9,26.0,167.0,139.43,105.43
2016,6,1,16,45,1.0,97.0,1.85,26.0,98.0,85.45,66.19
2016,6,1,17,0,0.0,29.0,1.8,26.0,29.0,25.58,16.11
2016,6,1,17,15,0.0,25.5,1.7,25.5,25.5,22.47,13.6
2016,6,1,17,30,0.0,22.0,1.6,25.0,22.0,19.37,11.04
2016,6,1,17,45,0.0,18.5,1.55,25.0,18.5,16.28,8.41
2016,6,1,18,0,0.0,15.0,1.5,25.0,15.0,13.18,5.76
2016,6,1,18,15,0.0,11.5,1.4,24.5,11.5,10.1,3.09
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.39
2016,6,1,18,45,0.0,5.5,1.2,23.5,5.5,4.82,0.0
2016,6,1,19,0,0.0,3.0,1.1,23.0,3.0,2.63,0.0
2016,6,1,19,15,0.0,1.5,1.15,23.0,1.5,1.31,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
