Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,6,15,0.0,1.0,1.3,21.0,1.0,0.88,0.0
2016,6,2,6,30,0.0,2.0,1.6,21.0,2.0,1.75,0.0
2016,6,2,6,45,0.0,3.0,1.95,21.5,3.0,2.63,0.0
2016,6,2,7,0,0.0,4.0,2.3,22.0,4.0,3.51,0.0
2016,6,2,7,15,0.0,10.5,2.4,22.0,10.5,9.23,2.07
2016,6,2,7,30,0.0,17.0,2.5,22.0,17.0,14.96,6.84
2016,6,2,7,45,4.0,89.5,2.6,22.0,91.5,83.56,63.56
2016,6,2,8,0,8.0,162.0,2.7,22.0,166.0,161.1,126.03
2016,6,2,8,15,99.5,211.5,2.75,22.0,269.5,331.43,262.6
2016,6,2,8,30,191.0,261.0,2.8,22.0,373.0,476.08,373.48
2016,6,2,8,45,104.0,247.5,2.85,22.0,309.0,373.76,292.08
2016,6,2,9,0,17.0,234.0,2.9,22.0,245.0,236.96,183.46
2016,6,2,9,15,26.5,269.5,2.9,22.0,288.5,298.23,230.79
2016,6,2,9,30,36.0,305.0,2.9,22.0,332.0,343.51,264.66
2016,6,2,9,45,40.5,328.0,2.95,22.5,360.0,369.44,282.99
2016,6,2,10,0,45.0,351.0,3.0,23.0,388.0,394.83,300.79
2016,6,2,10,15,34.5,340.5,3.0,23.5,369.5,369.23,280.25
2016,6,2,10,30,24.0,330.0,3.0,24.0,351.0,329.21,249.28
2016,6,2,10,45,34.0,367.5,3.05,24.5,398.5,388.91,293.0
2016,6,2,11,0,44.0,405.0,3.1,25.0,446.0,432.15,323.64
2016,6,2,11,15,459.5,264.0,2.95,25.0,705.0,724.68,543.59
2016,6,2,11,30,875.0,123.0,2.8,25.0,964.0,951.5,696.73
2016,6,2,11,45,527.0,313.5,2.65,25.0,822.5,801.27,589.21
2016,6,2,12,0,179.0,504.0,2.5,25.0,681.0,631.09,462.6
2016,6,2,12,15,290.0,471.0,2.3,25.0,758.0,687.38,504.17
2016,6,2,12,30,401.0,438.0,2.1,25.0,835.0,731.46,534.74
2016,6,2,12,45,637.5,285.0,1.9,25.0,913.5,763.01,559.97
2016,6,2,13,0,874.0,132.0,1.7,25.0,992.0,776.23,570.61
2016,6,2,13,15,645.5,274.5,1.6,25.0,906.0,695.18,510.04
2016,6,2,13,30,417.0,417.0,1.5,25.0,820.0,623.52,455.69
2016,6,2,13,45,349.5,434.5,1.45,25.5,767.5,572.93,418.58
2016,6,2,14,0,282.0,452.0,1.4,26.0,715.0,522.82,381.7
2016,6,2,14,15,570.0,286.5,1.45,26.0,797.5,520.94,382.11
2016,6,2,14,30,858.0,121.0,1.5,26.0,880.0,507.59,370.51
2016,6,2,14,45,850.5,118.5,1.55,26.0,847.0,456.31,329.56
2016,6,2,15,0,843.0,116.0,1.6,26.0,814.0,404.88,287.51
2016,6,2,15,15,524.5,237.5,1.6,25.5,665.0,334.95,238.2
2016,6,2,15,30,206.0,359.0,1.6,25.0,516.0,318.97,233.21
2016,6,2,15,45,264.0,325.0,1.6,25.0,513.0,281.06,202.02
2016,6,2,16,0,322.0,291.0,1.6,25.0,510.0,248.23,174.69
2016,6,2,16,15,540.5,194.5,1.55,25.0,529.5,175.26,112.26
2016,6,2,16,30,759.0,98.0,1.5,25.0,549.0,91.0,51.66
2016,6,2,16,45,737.0,93.0,1.5,25.0,498.0,64.23,48.75
2016,6,2,17,0,715.0,88.0,1.5,25.0,447.0,62.61,47.6
2016,6,2,17,15,683.0,83.5,1.4,24.5,394.0,55.48,41.84
2016,6,2,17,30,651.0,79.0,1.3,24.0,341.0,54.13,40.95
2016,6,2,17,45,610.5,72.0,1.25,24.0,288.5,50.77,38.19
2016,6,2,18,0,570.0,65.0,1.2,24.0,236.0,47.19,35.16
2016,6,2,18,15,506.0,57.5,1.1,23.5,186.5,42.89,31.48
2016,6,2,18,30,442.0,50.0,1.0,23.0,137.0,38.44,27.47
2016,6,2,18,45,350.5,39.0,0.9,22.5,94.5,30.66,20.4
2016,6,2,19,0,259.0,28.0,0.8,22.0,52.0,22.54,12.3
2016,6,2,19,15,129.5,14.0,0.8,21.5,26.0,11.2,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,10.01,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,19.39,8.85
2016,6,3,6,15,0.0,41.5,1.55,19.0,41.5,40.37,27.48
2016,6,3,6,30,0.0,61.0,1.6,19.0,61.0,60.41,44.74
2016,6,3,6,45,6.0,81.5,1.65,19.5,83.0,85.29,65.9
2016,6,3,7,0,12.0,102.0,1.7,20.0,105.0,110.1,86.61
2016,6,3,7,15,361.5,81.5,1.7,20.0,224.0,417.51,342.28
2016,6,3,7,30,711.0,61.0,1.7,20.0,343.0,701.49,553.74
2016,6,3,7,45,739.0,64.5,1.7,20.5,395.5,751.49,583.82
2016,6,3,8,0,767.0,68.0,1.7,21.0,448.0,800.84,614.68
2016,6,3,8,15,643.5,125.0,1.85,21.0,468.0,780.42,599.19
2016,6,3,8,30,520.0,182.0,2.0,21.0,488.0,733.25,564.87
2016,6,3,8,45,475.0,218.5,2.15,21.5,517.0,738.66,565.56
2016,6,3,9,0,430.0,255.0,2.3,22.0,546.0,739.18,562.39
2016,6,3,9,15,463.5,261.0,2.4,22.5,594.0,780.8,589.95
2016,6,3,9,30,497.0,267.0,2.5,23.0,642.0,821.05,615.87
2016,6,3,9,45,305.0,331.5,2.7,23.5,566.0,677.13,509.56
2016,6,3,10,0,113.0,396.0,2.9,24.0,490.0,530.03,398.51
2016,6,3,10,15,505.5,242.5,2.95,24.0,685.5,791.37,595.49
2016,6,3,10,30,898.0,89.0,3.0,24.0,881.0,1004.47,738.15
2016,6,3,10,45,657.0,241.5,3.05,24.5,830.5,928.52,684.21
2016,6,3,11,0,416.0,394.0,3.1,25.0,780.0,824.38,605.5
2016,6,3,11,15,346.5,434.0,3.1,25.0,760.5,771.77,567.92
2016,6,3,11,30,277.0,474.0,3.1,25.0,741.0,729.58,536.63
2016,6,3,11,45,582.5,295.0,3.1,25.5,865.0,834.64,616.23
2016,6,3,12,0,888.0,116.0,3.1,26.0,989.0,906.49,664.87
2016,6,3,12,15,578.0,305.0,3.05,26.0,874.5,789.43,581.57
2016,6,3,12,30,268.0,494.0,3.0,26.0,760.0,669.98,491.24
2016,6,3,12,45,570.5,310.5,2.95,26.0,873.0,731.22,541.67
2016,6,3,13,0,873.0,127.0,2.9,26.0,986.0,772.12,573.97
2016,6,3,13,15,583.5,298.5,2.85,26.0,870.0,670.51,497.37
2016,6,3,13,30,294.0,470.0,2.8,26.0,754.0,587.51,433.13
2016,6,3,13,45,254.5,468.5,2.75,26.0,711.0,539.81,398.86
2016,6,3,14,0,215.0,467.0,2.7,26.0,668.0,503.08,371.93
2016,6,3,14,15,224.0,451.0,2.65,26.0,654.5,478.54,353.97
2016,6,3,14,30,233.0,435.0,2.6,26.0,641.0,453.25,335.07
2016,6,3,14,45,317.5,389.5,2.55,26.0,659.0,429.2,316.23
2016,6,3,15,0,402.0,344.0,2.5,26.0,677.0,397.78,290.46
2016,6,3,15,15,269.0,353.0,2.45,25.5,571.0,342.3,250.67
2016,6,3,15,30,136.0,362.0,2.4,25.0,465.0,302.79,224.38
2016,6,3,15,45,128.0,338.0,2.35,25.0,430.5,272.23,201.42
2016,6,3,16,0,120.0,314.0,2.3,25.0,396.0,242.99,179.73
2016,6,3,16,15,289.5,260.5,2.15,25.0,438.5,203.75,144.09
2016,6,3,16,30,459.0,207.0,2.0,25.0,481.0,146.92,101.72
2016,6,3,16,45,273.5,209.0,1.9,25.0,368.0,140.48,112.05
2016,6,3,17,0,88.0,211.0,1.8,25.0,255.0,158.39,127.2
2016,6,3,17,15,84.0,186.5,1.7,24.5,224.5,141.99,114.28
2016,6,3,17,30,80.0,162.0,1.6,24.0,194.0,125.14,100.86
2016,6,3,17,45,71.0,138.5,1.55,24.0,164.0,108.45,87.13
2016,6,3,18,0,62.0,115.0,1.5,24.0,134.0,91.39,72.82
2016,6,3,18,15,48.5,92.5,1.35,23.5,105.5,74.58,58.56
2016,6,3,18,30,35.0,70.0,1.2,23.0,77.0,57.46,43.7
2016,6,3,18,45,17.5,49.5,1.05,22.5,53.0,41.37,29.45
2016,6,3,19,0,0.0,29.0,0.9,22.0,29.0,25.16,14.48
2016,6,3,19,15,0.0,14.5,0.9,21.5,14.5,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,18.5,23.5,76.02,0.0
2016,6,4,6,0,231.0,27.0,2.3,19.0,47.0,209.72,152.21
2016,6,4,6,15,330.5,38.0,2.4,19.5,89.0,296.54,237.43
2016,6,4,6,30,430.0,49.0,2.5,20.0,131.0,392.77,319.41
2016,6,4,6,45,235.0,78.5,2.6,20.5,125.5,283.44,231.93
2016,6,4,7,0,40.0,108.0,2.7,21.0,120.0,150.22,119.83
2016,6,4,7,15,69.5,134.0,2.85,21.5,159.5,203.76,164.15
2016,6,4,7,30,99.0,160.0,3.0,22.0,199.0,273.91,220.17
2016,6,4,7,45,123.0,185.5,3.15,22.5,241.5,325.1,259.77
2016,6,4,8,0,147.0,211.0,3.3,23.0,284.0,376.82,298.94
2016,6,4,8,15,152.0,234.0,3.45,23.5,317.0,408.06,321.14
2016,6,4,8,30,157.0,257.0,3.6,24.0,350.0,438.69,342.6
2016,6,4,8,45,271.0,257.5,3.75,24.5,434.5,566.63,439.14
2016,6,4,9,0,385.0,258.0,3.9,25.0,519.0,679.49,521.34
2016,6,4,9,15,369.0,291.0,4.0,25.0,555.0,701.6,534.3
2016,6,4,9,30,353.0,324.0,4.1,25.0,591.0,720.97,545.84
2016,6,4,9,45,333.5,350.0,4.2,25.5,613.0,726.44,546.67
2016,6,4,10,0,314.0,376.0,4.3,26.0,635.0,729.66,546.1
2016,6,4,10,15,360.5,373.0,4.35,26.0,682.0,766.69,572.32
2016,6,4,10,30,407.0,370.0,4.4,26.0,729.0,815.67,606.08
2016,6,4,10,45,315.0,416.5,4.45,26.0,700.0,748.17,555.75
2016,6,4,11,0,223.0,463.0,4.5,26.0,671.0,680.12,505.22
2016,6,4,11,15,258.5,466.0,4.55,26.0,711.5,718.4,532.69
2016,6,4,11,30,294.0,469.0,4.6,26.0,752.0,741.05,548.79
2016,6,4,11,45,355.5,450.0,4.65,26.0,797.0,764.01,566.09
2016,6,4,12,0,417.0,431.0,4.7,26.0,842.0,787.35,583.39
2016,6,4,12,15,338.0,464.0,4.75,26.0,797.5,723.19,536.52
2016,6,4,12,30,259.0,497.0,4.8,26.0,753.0,665.37,494.03
2016,6,4,12,45,340.5,465.0,4.85,26.5,801.0,683.68,508.05
2016,6,4,13,0,422.0,433.0,4.9,27.0,849.0,694.23,515.87
2016,6,4,13,15,348.0,454.5,4.9,26.5,794.5,635.49,473.35
2016,6,4,13,30,274.0,476.0,4.9,26.0,740.0,579.1,432.43
2016,6,4,13,45,266.5,467.5,4.95,26.0,720.0,546.95,409.05
2016,6,4,14,0,259.0,459.0,5.0,26.0,700.0,515.49,385.81
2016,6,4,14,15,316.0,424.0,4.95,26.0,710.5,499.73,373.93
2016,6,4,14,30,373.0,389.0,4.9,26.0,721.0,478.94,357.46
2016,6,4,14,45,298.5,394.5,4.85,26.0,653.5,425.05,316.52
2016,6,4,15,0,224.0,400.0,4.8,26.0,586.0,388.52,288.94
2016,6,4,15,15,119.0,323.0,4.7,26.0,421.5,285.3,212.95
2016,6,4,15,30,14.0,246.0,4.6,26.0,257.0,211.38,159.59
2016,6,4,15,45,66.0,280.0,4.55,26.0,326.0,232.98,174.54
2016,6,4,16,0,118.0,314.0,4.5,26.0,395.0,243.01,180.16
2016,6,4,16,15,93.5,284.0,4.3,25.5,345.0,221.05,165.4
2016,6,4,16,30,69.0,254.0,4.1,25.0,295.0,191.35,145.26
2016,6,4,16,45,235.0,216.0,3.9,25.0,337.5,144.16,115.32
2016,6,4,17,0,401.0,178.0,3.7,25.0,380.0,115.78,92.18
2016,6,4,17,15,389.0,158.0,3.35,24.5,335.5,105.54,84.13
2016,6,4,17,30,377.0,138.0,3.0,24.0,291.0,94.58,75.32
2016,6,4,17,45,451.5,106.5,2.65,24.0,262.5,75.39,59.2
2016,6,4,18,0,526.0,75.0,2.3,24.0,234.0,54.76,41.64
2016,6,4,18,15,461.5,66.0,2.05,23.5,185.0,49.6,37.24
2016,6,4,18,30,397.0,57.0,1.8,23.0,136.0,44.21,32.42
2016,6,4,18,45,302.0,44.5,1.55,22.5,94.0,34.2,23.41
2016,6,4,19,0,207.0,32.0,1.3,22.0,52.0,24.94,14.39
2016,6,4,19,15,103.5,16.0,1.3,21.5,26.0,12.59,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,22.5,14.5,3.3,19.5,16.5,25.6,0.0
2016,6,5,6,0,45.0,29.0,3.5,20.0,33.0,71.53,48.37
2016,6,5,6,15,86.0,49.5,3.6,20.5,63.5,125.57,98.01
2016,6,5,6,30,127.0,70.0,3.7,21.0,94.0,180.87,145.88
2016,6,5,6,45,162.5,89.5,3.8,21.5,130.5,246.7,201.06
2016,6,5,7,0,198.0,109.0,3.9,22.0,167.0,301.87,246.36
2016,6,5,7,15,314.5,116.5,4.0,22.5,231.0,408.2,332.73
2016,6,5,7,30,431.0,124.0,4.1,23.0,295.0,541.74,436.3
2016,6,5,7,45,570.5,111.0,4.25,23.5,372.5,667.63,529.81
2016,6,5,8,0,710.0,98.0,4.4,24.0,450.0,792.24,617.81
2016,6,5,8,15,736.0,102.5,4.45,24.5,503.0,833.07,643.03
2016,6,5,8,30,762.0,107.0,4.5,25.0,556.0,877.85,671.07
2016,6,5,8,45,785.0,109.0,4.55,25.5,606.5,914.98,693.42
2016,6,5,9,0,808.0,111.0,4.6,26.0,657.0,949.94,714.08
2016,6,5,9,15,822.5,113.5,4.6,26.0,702.5,974.57,728.66
2016,6,5,9,30,837.0,116.0,4.6,26.0,748.0,985.33,733.99
2016,6,5,9,45,850.0,117.5,4.65,26.5,789.0,1001.45,742.07
2016,6,5,10,0,863.0,119.0,4.7,27.0,830.0,1014.47,748.12
2016,6,5,10,15,871.5,121.0,4.75,27.0,864.5,1020.2,750.99
2016,6,5,10,30,880.0,123.0,4.8,27.0,899.0,1022.56,751.83
2016,6,5,10,45,632.5,264.5,4.85,27.5,831.5,927.27,685.02
2016,6,5,11,0,385.0,406.0,4.9,28.0,764.0,795.26,586.4
2016,6,5,11,15,407.5,410.5,4.9,28.0,797.0,817.19,601.68
2016,6,5,11,30,430.0,415.0,4.9,28.0,830.0,825.77,607.21
2016,6,5,11,45,319.5,458.5,4.95,28.0,768.5,739.05,544.37
2016,6,5,12,0,209.0,502.0,5.0,28.0,707.0,656.66,484.06
2016,6,5,12,15,565.5,310.5,4.95,28.0,870.0,784.12,582.87
2016,6,5,12,30,922.0,119.0,4.9,28.0,1033.0,876.82,649.53
2016,6,5,12,45,920.0,119.5,4.9,28.5,1029.0,840.34,622.85
2016,6,5,13,0,918.0,120.0,4.9,29.0,1025.0,801.91,595.57
2016,6,5,13,15,916.0,119.5,4.85,29.0,1013.0,760.78,567.29
2016,6,5,13,30,914.0,119.0,4.8,29.0,1001.0,717.84,535.54
2016,6,5,13,45,908.0,119.5,4.8,29.0,981.0,671.45,500.88
2016,6,5,14,0,902.0,120.0,4.8,29.0,961.0,623.87,464.58
2016,6,5,14,15,896.5,118.5,4.7,28.5,934.5,574.05,426.36
2016,6,5,14,30,891.0,117.0,4.6,28.0,908.0,523.42,386.44
2016,6,5,14,45,880.5,117.0,4.6,28.0,873.5,471.11,343.65
2016,6,5,15,0,870.0,117.0,4.6,28.0,839.0,418.89,299.89
2016,6,5,15,15,859.5,115.0,4.5,28.0,799.5,365.54,254.37
2016,6,5,15,30,849.0,113.0,4.4,28.0,760.0,312.73,208.95
2016,6,5,15,45,838.0,109.0,4.3,28.0,715.5,259.17,163.61
2016,6,5,16,0,827.0,105.0,4.2,28.0,671.0,197.82,114.5
2016,6,5,16,15,727.0,127.5,3.95,27.5,598.0,148.68,83.48
2016,6,5,16,30,627.0,150.0,3.7,27.0,525.0,116.73,73.04
2016,6,5,16,45,633.0,131.0,3.45,27.0,480.0,81.76,62.93
2016,6,5,17,0,639.0,112.0,3.2,27.0,435.0,72.03,55.07
2016,6,5,17,15,598.0,110.0,2.85,26.0,384.5,73.41,56.68
2016,6,5,17,30,557.0,108.0,2.5,25.0,334.0,74.97,58.44
2016,6,5,17,45,525.5,95.5,2.15,24.5,284.0,68.26,53.02
2016,6,5,18,0,494.0,83.0,1.8,24.0,234.0,61.06,47.04
2016,6,5,18,15,439.5,71.5,1.65,23.0,185.5,54.1,41.19
2016,6,5,18,30,385.0,60.0,1.5,22.0,137.0,45.37,33.57
2016,6,5,18,45,301.0,46.0,1.4,21.5,95.0,35.32,24.5
2016,6,5,19,0,217.0,32.0,1.3,21.0,53.0,24.94,14.55
2016,6,5,19,15,108.5,16.0,1.3,20.5,26.5,12.59,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.0,14.0,2.2,17.5,25.5,84.97,0.0
2016,6,6,6,0,262.0,28.0,2.4,18.0,51.0,229.18,167.72
2016,6,6,6,15,371.0,38.5,2.6,18.5,96.0,323.06,259.73
2016,6,6,6,30,480.0,49.0,2.8,19.0,141.0,426.97,348.35
2016,6,6,6,45,548.0,56.5,3.0,20.0,193.5,505.51,412.11
2016,6,6,7,0,616.0,64.0,3.2,21.0,246.0,588.22,475.32
2016,6,6,7,15,661.0,69.5,3.15,21.5,301.0,653.16,522.36
2016,6,6,7,30,706.0,75.0,3.1,22.0,356.0,714.92,565.08
2016,6,6,7,45,738.5,79.5,3.1,23.0,411.0,770.16,600.57
2016,6,6,8,0,771.0,84.0,3.1,24.0,466.0,824.87,634.45
2016,6,6,8,15,794.5,87.5,3.2,24.5,519.5,869.06,661.91
2016,6,6,8,30,818.0,91.0,3.3,25.0,573.0,911.58,687.83
2016,6,6,8,45,835.5,94.0,3.4,25.5,623.5,945.69,707.72
2016,6,6,9,0,853.0,97.0,3.5,26.0,674.0,967.15,719.06
2016,6,6,9,15,866.0,99.5,3.5,26.0,719.5,990.97,732.82
2016,6,6,9,30,879.0,102.0,3.5,26.0,765.0,1011.85,744.66
2016,6,6,9,45,889.0,104.0,3.5,26.5,805.5,1026.03,750.69
2016,6,6,10,0,899.0,106.0,3.5,27.0,846.0,1036.93,754.74
2016,6,6,10,15,906.5,107.5,3.45,27.0,880.5,1041.36,755.85
2016,6,6,10,30,914.0,109.0,3.4,27.0,915.0,1042.34,754.93
2016,6,6,10,45,919.0,110.5,3.4,27.5,942.5,1037.31,749.22
2016,6,6,11,0,924.0,112.0,3.4,28.0,970.0,1028.78,741.48
2016,6,6,11,15,927.0,113.0,3.35,28.0,990.0,1014.31,731.18
2016,6,6,11,30,930.0,114.0,3.3,28.0,1010.0,996.46,718.88
2016,6,6,11,45,934.0,113.0,3.25,28.0,1022.5,974.35,703.94
2016,6,6,12,0,938.0,112.0,3.2,28.0,1035.0,949.07,687.05
2016,6,6,12,15,938.0,112.5,3.15,28.0,1039.0,918.64,666.84
2016,6,6,12,30,938.0,113.0,3.1,28.0,1043.0,885.63,644.97
2016,6,6,12,45,936.5,113.0,3.1,28.5,1038.5,848.72,619.54
2016,6,6,13,0,935.0,113.0,3.1,29.0,1034.0,809.79,592.73
2016,6,6,13,15,932.5,112.5,3.05,29.0,1022.0,767.76,564.63
2016,6,6,13,30,930.0,112.0,3.0,29.0,1010.0,723.9,533.3
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.0,677.08,499.19
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,628.92,463.27
2016,6,6,14,15,915.0,109.5,2.95,29.0,942.5,578.03,424.32
2016,6,6,14,30,909.0,108.0,2.9,29.0,915.0,526.34,383.74
2016,6,6,14,45,896.5,109.5,2.85,29.0,879.5,473.49,341.22
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,420.88,297.84
2016,6,6,15,15,873.5,108.5,2.75,29.0,804.0,366.5,252.3
2016,6,6,15,30,863.0,106.0,2.7,29.0,764.0,312.67,206.71
2016,6,6,15,45,850.0,103.5,2.65,29.0,719.0,259.04,161.83
2016,6,6,16,0,837.0,101.0,2.6,29.0,674.0,206.62,120.02
2016,6,6,16,15,819.5,98.0,2.45,28.5,624.5,145.53,76.77
2016,6,6,16,30,802.0,95.0,2.3,28.0,575.0,95.56,51.52
2016,6,6,16,45,779.5,91.0,2.2,28.0,522.5,63.03,47.11
2016,6,6,17,0,757.0,87.0,2.1,28.0,470.0,62.04,46.5
2016,6,6,17,15,726.0,82.5,1.95,27.5,416.0,60.5,45.5
2016,6,6,17,30,695.0,78.0,1.8,27.0,362.0,53.53,39.88
2016,6,6,17,45,652.0,72.5,1.7,26.5,307.5,51.2,38.12
2016,6,6,18,0,609.0,67.0,1.6,26.0,253.0,48.75,36.17
2016,6,6,18,15,545.0,59.5,1.45,25.0,201.0,44.48,32.63
2016,6,6,18,30,481.0,52.0,1.3,24.0,149.0,40.05,28.75
2016,6,6,18,45,380.5,41.5,1.2,23.0,104.0,32.72,22.15
2016,6,6,19,0,280.0,31.0,1.1,22.0,59.0,25.1,14.69
2016,6,6,19,15,140.0,15.5,1.1,21.5,29.5,12.41,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.0,0.9,19.5,24.0,68.2,0.0
2016,6,7,6,0,198.0,30.0,0.9,20.0,48.0,191.55,137.96
2016,6,7,6,15,300.5,43.0,1.0,20.5,90.5,279.61,221.34
2016,6,7,6,30,403.0,56.0,1.1,21.0,133.0,381.96,306.23
2016,6,7,6,45,469.5,65.5,1.2,21.5,183.5,459.21,368.37
2016,6,7,7,0,536.0,75.0,1.3,22.0,234.0,540.46,430.16
2016,6,7,7,15,583.5,82.0,1.25,22.5,287.0,606.72,476.73
2016,6,7,7,30,631.0,89.0,1.2,23.0,340.0,674.49,522.22
2016,6,7,7,45,664.0,95.0,1.2,24.0,393.5,729.37,556.17
2016,6,7,8,0,697.0,101.0,1.2,25.0,447.0,784.01,588.76
2016,6,7,8,15,722.5,105.5,1.3,25.5,499.0,829.12,616.35
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,867.78,639.32
2016,6,7,8,45,766.5,114.0,1.55,26.5,600.0,902.68,660.25
2016,6,7,9,0,785.0,118.0,1.7,27.0,649.0,935.3,679.57
2016,6,7,9,15,800.0,121.0,1.7,27.0,694.0,960.76,693.7
2016,6,7,9,30,815.0,124.0,1.7,27.0,739.0,983.42,706.13
2016,6,7,9,45,572.0,248.0,1.75,27.5,690.5,874.49,632.57
2016,6,7,10,0,329.0,372.0,1.8,28.0,642.0,740.68,536.55
2016,6,7,10,15,261.0,404.5,1.8,28.0,624.5,699.75,507.24
2016,6,7,10,30,193.0,437.0,1.8,28.0,607.0,641.48,465.48
2016,6,7,10,45,134.5,439.5,1.8,28.5,560.0,577.73,419.32
2016,6,7,11,0,76.0,442.0,1.8,29.0,513.0,501.03,363.9
2016,6,7,11,15,154.0,463.0,1.85,29.0,610.0,603.39,436.57
2016,6,7,11,30,232.0,484.0,1.9,29.0,707.0,687.64,494.11
2016,6,7,11,45,560.0,309.0,1.95,29.5,857.5,829.04,594.78
2016,6,7,12,0,888.0,134.0,2.0,30.0,1008.0,924.29,657.02
2016,6,7,12,15,626.0,293.0,2.0,30.0,910.5,822.32,587.74
2016,6,7,12,30,364.0,452.0,2.0,30.0,813.0,714.6,510.56
2016,6,7,12,45,627.5,291.5,2.05,30.0,911.5,762.93,549.98
2016,6,7,13,0,891.0,131.0,2.1,30.0,1010.0,791.59,572.67
2016,6,7,13,15,604.0,298.5,2.1,30.0,891.5,687.43,497.39
2016,6,7,13,30,317.0,466.0,2.1,30.0,773.0,601.41,433.42
2016,6,7,13,45,193.5,453.0,2.15,30.0,639.0,497.29,360.66
2016,6,7,14,0,70.0,440.0,2.2,30.0,505.0,406.08,295.72
2016,6,7,14,15,468.0,282.5,2.2,30.0,700.0,470.75,344.58
2016,6,7,14,30,866.0,125.0,2.2,30.0,895.0,519.18,375.96
2016,6,7,14,45,534.5,264.5,2.25,30.0,734.0,427.69,308.4
2016,6,7,15,0,203.0,404.0,2.3,30.0,573.0,384.45,278.86
2016,6,7,15,15,275.5,367.0,2.25,30.0,584.5,355.57,255.58
2016,6,7,15,30,348.0,330.0,2.2,30.0,596.0,329.71,233.08
2016,6,7,15,45,303.5,318.5,2.2,30.0,540.0,287.88,202.31
2016,6,7,16,0,259.0,307.0,2.2,30.0,484.0,251.03,176.3
2016,6,7,16,15,510.0,206.5,2.1,29.5,523.0,184.18,117.78
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,102.51,57.16
2016,6,7,16,45,740.5,100.5,1.9,29.0,511.0,69.36,52.12
2016,6,7,17,0,720.0,95.0,1.8,29.0,460.0,67.6,50.9
2016,6,7,17,15,688.5,90.0,1.7,28.5,407.0,59.73,44.64
2016,6,7,17,30,657.0,85.0,1.6,28.0,354.0,58.23,43.65
2016,6,7,17,45,612.5,79.0,1.55,28.0,301.0,55.77,41.72
2016,6,7,18,0,568.0,73.0,1.5,28.0,248.0,53.19,39.6
2016,6,7,18,15,504.0,64.5,1.35,27.0,197.0,48.34,35.61
2016,6,7,18,30,440.0,56.0,1.2,26.0,146.0,43.29,31.24
2016,6,7,18,45,344.5,44.5,1.1,25.0,102.0,35.24,24.08
2016,6,7,19,0,249.0,33.0,1.0,24.0,58.0,25.75,15.13
2016,6,7,19,15,124.5,16.5,1.05,23.5,29.0,12.98,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.0,16.0,0.25,21.5,23.0,59.16,0.0
2016,6,8,6,0,162.0,32.0,0.2,22.0,46.0,173.58,123.06
2016,6,8,6,15,258.0,46.5,0.35,22.5,87.5,257.69,200.91
2016,6,8,6,30,354.0,61.0,0.5,23.0,129.0,351.17,277.71
2016,6,8,6,45,431.0,70.0,0.7,23.5,179.0,435.99,345.24
2016,6,8,7,0,508.0,79.0,0.9,24.0,229.0,523.45,411.95
2016,6,8,7,15,513.5,93.0,1.1,24.5,271.0,563.19,440.51
2016,6,8,7,30,519.0,107.0,1.3,25.0,313.0,601.61,467.44
2016,6,8,7,45,532.5,121.5,1.55,25.5,360.0,646.09,498.25
2016,6,8,8,0,546.0,136.0,1.8,26.0,407.0,689.34,527.44
2016,6,8,8,15,554.0,151.5,1.9,26.5,452.5,727.12,551.25
2016,6,8,8,30,562.0,167.0,2.0,27.0,498.0,762.93,573.37
2016,6,8,8,45,663.0,144.5,2.15,27.5,568.0,844.16,626.23
2016,6,8,9,0,764.0,122.0,2.3,28.0,638.0,919.11,673.29
2016,6,8,9,15,779.0,125.0,2.35,28.0,682.5,944.32,687.68
2016,6,8,9,30,794.0,128.0,2.4,28.0,727.0,966.81,700.81
2016,6,8,9,45,802.5,132.0,2.45,28.0,765.5,980.92,708.64
2016,6,8,10,0,811.0,136.0,2.5,28.0,804.0,991.9,714.66
2016,6,8,10,15,540.0,280.0,2.5,28.0,732.5,866.74,629.45
2016,6,8,10,30,269.0,424.0,2.5,28.0,661.0,720.11,523.31
2016,6,8,10,45,552.0,286.0,2.5,28.5,792.0,865.8,628.21
2016,6,8,11,0,835.0,148.0,2.5,29.0,923.0,976.98,699.47
2016,6,8,11,15,839.0,149.0,2.5,29.0,942.5,964.19,689.62
2016,6,8,11,30,843.0,150.0,2.5,29.0,962.0,948.25,679.04
2016,6,8,11,45,829.5,162.5,2.5,29.5,970.0,934.15,668.42
2016,6,8,12,0,816.0,175.0,2.5,30.0,978.0,906.53,649.2
2016,6,8,12,15,817.0,175.5,2.5,30.0,982.5,878.3,631.02
2016,6,8,12,30,818.0,176.0,2.5,30.0,987.0,847.7,611.27
2016,6,8,12,45,811.5,179.5,2.55,30.0,981.5,811.64,588.19
2016,6,8,13,0,805.0,183.0,2.6,30.0,976.0,774.19,563.42
2016,6,8,13,15,802.0,182.0,2.6,30.0,964.5,734.34,535.77
2016,6,8,13,30,799.0,181.0,2.6,30.0,953.0,693.15,506.68
2016,6,8,13,45,793.0,180.5,2.65,30.0,934.0,649.24,475.27
2016,6,8,14,0,787.0,180.0,2.7,30.0,915.0,604.51,442.5
2016,6,8,14,15,779.5,178.0,2.7,29.5,888.5,557.18,407.7
2016,6,8,14,30,772.0,176.0,2.7,29.0,862.0,509.57,371.63
2016,6,8,14,45,758.0,176.0,2.7,29.0,828.5,460.57,332.81
2016,6,8,15,0,744.0,176.0,2.7,29.0,795.0,406.92,289.78
2016,6,8,15,15,731.0,172.5,2.7,29.0,756.0,356.51,248.29
2016,6,8,15,30,718.0,169.0,2.7,29.0,717.0,307.22,207.24
2016,6,8,15,45,700.0,165.0,2.7,29.0,673.5,257.82,166.65
2016,6,8,16,0,682.0,161.0,2.7,29.0,630.0,210.45,129.35
2016,6,8,16,15,660.5,155.5,2.6,28.5,582.5,163.9,96.9
2016,6,8,16,30,639.0,150.0,2.5,28.0,535.0,120.11,73.79
2016,6,8,16,45,616.0,142.0,2.4,28.0,485.0,88.98,68.57
2016,6,8,17,0,593.0,134.0,2.3,28.0,435.0,87.1,67.3
2016,6,8,17,15,557.5,126.0,2.15,27.5,383.5,84.84,65.81
2016,6,8,17,30,522.0,118.0,2.0,27.0,332.0,81.77,63.62
2016,6,8,17,45,478.0,107.5,1.85,26.5,281.5,76.08,59.15
2016,6,8,18,0,434.0,97.0,1.7,26.0,231.0,70.09,54.29
2016,6,8,18,15,371.5,84.0,1.6,25.5,183.0,61.87,47.35
2016,6,8,18,30,309.0,71.0,1.5,25.0,135.0,53.29,39.87
2016,6,8,18,45,228.5,54.0,1.4,24.5,93.5,41.22,29.17
2016,6,8,19,0,148.0,37.0,1.3,24.0,52.0,29.64,18.32
2016,6,8,19,15,74.0,18.5,1.35,24.0,26.0,15.19,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,72.5,16.0,1.0,21.5,22.0,54.45,0.0
2016,6,9,6,0,145.0,32.0,1.1,22.0,44.0,163.33,116.1
2016,6,9,6,15,235.5,47.5,1.0,22.5,84.5,244.65,191.94
2016,6,9,6,30,326.0,63.0,0.9,23.0,125.0,334.65,266.26
2016,6,9,6,45,398.0,73.5,0.85,23.5,173.5,411.53,327.37
2016,6,9,7,0,470.0,84.0,0.8,24.0,222.0,493.76,389.4
2016,6,9,7,15,517.5,92.5,1.0,24.5,273.5,565.65,441.86
2016,6,9,7,30,565.0,101.0,1.2,25.0,325.0,633.21,489.34
2016,6,9,7,45,603.5,106.5,1.4,25.5,377.5,690.41,528.16
2016,6,9,8,0,642.0,112.0,1.6,26.0,430.0,747.74,566.21
2016,6,9,8,15,668.5,117.0,1.7,26.5,480.5,793.05,594.38
2016,6,9,8,30,695.0,122.0,1.8,27.0,531.0,837.18,621.36
2016,6,9,8,45,715.5,126.0,1.95,27.5,579.0,872.75,642.77
2016,6,9,9,0,736.0,130.0,2.1,28.0,627.0,900.5,658.95
2016,6,9,9,15,751.5,133.5,2.2,28.0,671.5,926.43,674.8
2016,6,9,9,30,767.0,137.0,2.3,28.0,716.0,949.71,688.98
2016,6,9,9,45,779.5,139.5,2.4,28.5,755.0,966.01,697.35
2016,6,9,10,0,792.0,142.0,2.5,29.0,794.0,979.3,703.92
2016,6,9,10,15,801.5,144.0,2.6,29.0,827.5,985.86,707.72
2016,6,9,10,30,811.0,146.0,2.7,29.0,861.0,989.21,709.64
2016,6,9,10,45,817.5,148.0,2.8,29.5,888.0,986.26,706.26
2016,6,9,11,0,824.0,150.0,2.9,30.0,915.0,980.01,700.94
2016,6,9,11,15,828.5,151.0,2.95,30.0,935.0,956.19,685.48
2016,6,9,11,30,833.0,152.0,3.0,30.0,955.0,940.93,675.71
2016,6,9,11,45,838.0,151.5,3.1,30.0,967.5,921.72,663.7
2016,6,9,12,0,843.0,151.0,3.2,30.0,980.0,899.55,649.78
2016,6,9,12,15,844.0,151.0,3.25,30.0,984.5,871.55,631.69
2016,6,9,12,30,845.0,151.0,3.3,30.0,989.0,841.3,612.09
2016,6,9,12,45,843.5,151.5,3.35,30.0,985.5,807.52,590.03
2016,6,9,13,0,842.0,152.0,3.4,30.0,982.0,772.09,566.74
2016,6,9,13,15,839.5,151.0,3.4,30.0,970.5,733.12,539.72
2016,6,9,13,30,837.0,150.0,3.4,30.0,959.0,692.6,510.55
2016,6,9,13,45,833.0,148.5,3.4,30.0,940.5,649.3,478.84
2016,6,9,14,0,829.0,147.0,3.4,30.0,922.0,604.82,445.55
2016,6,9,14,15,822.5,145.5,3.35,30.0,896.0,557.96,409.61
2016,6,9,14,30,816.0,144.0,3.3,30.0,870.0,507.26,370.09
2016,6,9,14,45,788.0,153.5,3.3,30.0,833.0,457.36,330.28
2016,6,9,15,0,760.0,163.0,3.3,30.0,796.0,409.49,291.23
2016,6,9,15,15,747.5,160.0,3.25,30.0,757.5,359.68,249.95
2016,6,9,15,30,735.0,157.0,3.2,30.0,719.0,304.3,204.23
2016,6,9,15,45,716.0,154.5,3.2,30.0,675.0,254.87,163.53
2016,6,9,16,0,697.0,152.0,3.2,30.0,631.0,207.55,126.18
2016,6,9,16,15,676.5,147.0,3.1,29.5,584.0,160.63,93.33
2016,6,9,16,30,656.0,142.0,3.0,29.0,537.0,116.34,69.8
2016,6,9,16,45,627.0,136.5,2.95,29.0,486.5,85.16,65.16
2016,6,9,17,0,598.0,131.0,2.9,29.0,436.0,84.86,65.19
2016,6,9,17,15,563.0,123.5,2.7,28.5,384.5,82.88,63.93
2016,6,9,17,30,528.0,116.0,2.5,28.0,333.0,80.41,62.23
2016,6,9,17,45,483.0,106.0,2.35,27.5,282.5,75.02,58.02
2016,6,9,18,0,438.0,96.0,2.2,27.0,232.0,69.35,53.45
2016,6,9,18,15,376.0,83.5,2.05,26.5,184.0,61.48,46.84
2016,6,9,18,30,314.0,71.0,1.9,26.0,136.0,53.28,39.7
2016,6,9,18,45,234.0,54.0,1.75,25.5,94.5,41.21,29.04
2016,6,9,19,0,154.0,37.0,1.6,25.0,53.0,28.68,17.52
2016,6,9,19,15,77.0,18.5,1.65,24.5,26.5,15.2,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,67.54,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,190.06,135.84
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,274.53,216.05
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,373.45,298.15
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,451.12,361.0
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,533.04,423.85
2016,6,10,7,15,578.0,78.5,1.9,24.5,280.5,597.17,470.12
2016,6,10,7,30,624.0,85.0,2.0,25.0,332.0,662.8,515.78
2016,6,10,7,45,658.5,89.5,2.1,25.5,384.5,716.8,551.66
2016,6,10,8,0,693.0,94.0,2.2,26.0,437.0,770.72,586.59
2016,6,10,8,15,496.0,168.5,2.25,26.0,428.5,685.33,523.87
2016,6,10,8,30,299.0,243.0,2.3,26.0,420.0,575.27,439.42
2016,6,10,8,45,538.5,176.5,2.35,26.5,528.0,750.93,568.07
2016,6,10,9,0,778.0,110.0,2.4,27.0,636.0,918.67,677.47
2016,6,10,9,15,792.5,113.0,2.4,27.0,680.0,943.71,690.5
2016,6,10,9,30,807.0,116.0,2.4,27.0,724.0,966.01,703.1
2016,6,10,9,45,818.0,118.0,2.4,27.5,763.5,969.68,702.35
2016,6,10,10,0,829.0,120.0,2.4,28.0,803.0,981.36,707.06
2016,6,10,10,15,837.5,122.0,2.4,28.0,836.5,987.37,709.58
2016,6,10,10,30,846.0,124.0,2.4,28.0,870.0,990.14,710.23
2016,6,10,10,45,852.0,125.0,2.4,28.5,897.0,986.09,705.3
2016,6,10,11,0,858.0,126.0,2.4,29.0,924.0,978.77,698.52
2016,6,10,11,15,862.5,127.0,2.4,29.0,943.5,966.71,690.28
2016,6,10,11,30,867.0,128.0,2.4,29.0,963.0,951.42,680.14
2016,6,10,11,45,873.5,126.0,2.45,29.5,976.5,932.06,666.61
2016,6,10,12,0,880.0,124.0,2.5,30.0,990.0,909.63,651.21
2016,6,10,12,15,881.0,124.0,2.5,30.0,994.5,881.24,632.9
2016,6,10,12,30,882.0,124.0,2.5,30.0,999.0,850.42,613.02
2016,6,10,12,45,881.0,124.0,2.55,30.5,996.0,815.88,589.78
2016,6,10,13,0,880.0,124.0,2.6,31.0,993.0,779.49,565.24
2016,6,10,13,15,878.0,123.5,2.6,31.0,981.5,740.12,539.34
2016,6,10,13,30,876.0,123.0,2.6,31.0,970.0,699.02,510.25
2016,6,10,13,45,871.5,122.5,2.6,31.0,951.5,654.72,478.3
2016,6,10,14,0,867.0,122.0,2.6,31.0,933.0,609.17,444.7
2016,6,10,14,15,861.0,120.5,2.6,31.0,907.0,560.99,408.38
2016,6,10,14,30,855.0,119.0,2.6,31.0,881.0,512.09,370.53
2016,6,10,14,45,845.5,118.5,2.65,31.0,848.0,461.87,330.78
2016,6,10,15,0,836.0,118.0,2.7,31.0,815.0,411.67,289.96
2016,6,10,15,15,825.5,116.0,2.65,30.5,776.5,360.28,247.77
2016,6,10,15,30,815.0,114.0,2.6,30.0,738.0,309.44,205.38
2016,6,10,15,45,797.5,113.0,2.6,30.0,693.5,250.36,156.99
2016,6,10,16,0,780.0,112.0,2.6,30.0,649.0,200.7,117.45
2016,6,10,16,15,761.5,109.0,2.5,30.0,601.5,151.52,82.61
2016,6,10,16,30,743.0,106.0,2.4,30.0,554.0,104.67,57.84
2016,6,10,16,45,712.5,104.0,2.35,30.0,502.0,64.3,47.73
2016,6,10,17,0,682.0,102.0,2.3,30.0,450.0,65.26,48.74
2016,6,10,17,15,650.0,96.5,2.15,29.5,398.0,63.78,47.81
2016,6,10,17,30,618.0,91.0,2.0,29.0,346.0,62.16,46.74
2016,6,10,17,45,563.5,86.5,1.85,28.5,293.0,61.03,46.04
2016,6,10,18,0,509.0,82.0,1.7,28.0,240.0,59.94,45.3
2016,6,10,18,15,446.0,72.5,1.55,27.5,191.0,54.62,40.85
2016,6,10,18,30,383.0,63.0,1.4,27.0,142.0,47.49,34.66
2016,6,10,18,45,288.5,49.5,1.3,26.5,99.5,37.87,26.14
2016,6,10,19,0,194.0,36.0,1.2,26.0,57.0,27.95,16.91
2016,6,10,19,15,97.0,18.0,1.2,25.5,28.5,14.12,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.5,16.0,1.75,22.5,21.0,43.95,0.0
2016,6,11,6,0,107.0,32.0,2.0,23.0,42.0,126.48,88.68
2016,6,11,6,15,191.5,49.5,2.2,23.5,81.0,219.21,171.85
2016,6,11,6,30,276.0,67.0,2.4,24.0,120.0,305.66,244.6
2016,6,11,6,45,347.5,79.0,2.6,24.5,167.5,381.95,307.31
2016,6,11,7,0,419.0,91.0,2.8,25.0,215.0,463.6,371.9
2016,6,11,7,15,468.0,101.0,2.9,25.0,265.5,528.98,422.18
2016,6,11,7,30,517.0,111.0,3.0,25.0,316.0,596.66,472.09
2016,6,11,7,45,280.5,152.5,3.1,25.5,266.0,436.99,345.88
2016,6,11,8,0,44.0,194.0,3.2,26.0,216.0,245.18,190.57
2016,6,11,8,15,66.5,224.5,3.25,26.0,262.0,299.15,232.72
2016,6,11,8,30,89.0,255.0,3.3,26.0,308.0,353.4,273.72
2016,6,11,8,45,387.0,203.0,3.35,26.5,461.0,634.8,488.34
2016,6,11,9,0,685.0,151.0,3.4,27.0,614.0,880.94,660.03
2016,6,11,9,15,474.5,248.0,3.4,27.0,579.5,777.23,582.3
2016,6,11,9,30,264.0,345.0,3.4,27.0,545.0,654.92,489.86
2016,6,11,9,45,269.0,365.0,3.45,27.5,578.0,677.87,504.55
2016,6,11,10,0,274.0,385.0,3.5,28.0,611.0,699.21,517.19
2016,6,11,10,15,510.5,284.5,3.5,28.0,726.5,841.9,620.79
2016,6,11,10,30,747.0,184.0,3.5,28.0,842.0,964.41,703.69
2016,6,11,10,45,745.5,192.5,3.55,28.5,866.5,960.0,697.85
2016,6,11,11,0,744.0,201.0,3.6,29.0,891.0,960.3,696.24
2016,6,11,11,15,749.5,202.5,3.6,29.0,911.0,941.85,683.51
2016,6,11,11,30,755.0,204.0,3.6,29.0,931.0,928.19,674.18
2016,6,11,11,45,752.5,209.5,3.6,29.5,942.0,907.7,659.06
2016,6,11,12,0,750.0,215.0,3.6,30.0,953.0,891.32,646.82
2016,6,11,12,15,751.0,215.0,3.55,30.0,957.5,863.25,627.92
2016,6,11,12,30,752.0,215.0,3.5,30.0,962.0,832.89,607.55
2016,6,11,12,45,752.0,214.0,3.5,30.0,958.5,794.53,581.43
2016,6,11,13,0,752.0,213.0,3.5,30.0,955.0,760.16,557.54
2016,6,11,13,15,611.0,315.0,3.45,30.0,913.5,707.72,517.4
2016,6,11,13,30,470.0,417.0,3.4,30.0,872.0,663.74,483.25
2016,6,11,13,45,382.5,433.5,3.4,30.0,799.0,596.93,435.33
2016,6,11,14,0,295.0,450.0,3.4,30.0,726.0,532.5,388.9
2016,6,11,14,15,287.5,438.0,3.35,30.0,701.0,497.67,363.67
2016,6,11,14,30,280.0,426.0,3.3,30.0,676.0,463.64,338.56
2016,6,11,14,45,375.5,372.0,3.25,30.0,694.0,445.89,324.22
2016,6,11,15,0,471.0,318.0,3.2,30.0,712.0,410.56,295.57
2016,6,11,15,15,469.5,300.0,3.15,30.0,676.5,366.76,260.85
2016,6,11,15,30,468.0,282.0,3.1,30.0,641.0,323.34,226.04
2016,6,11,15,45,536.5,239.0,3.05,30.0,627.0,278.89,188.0
2016,6,11,16,0,605.0,196.0,3.0,30.0,613.0,225.42,143.41
2016,6,11,16,15,582.5,189.0,2.9,29.5,566.5,181.95,113.13
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,142.22,91.72
2016,6,11,16,45,533.0,173.0,2.7,29.0,471.5,110.19,85.65
2016,6,11,17,0,506.0,164.0,2.6,29.0,423.0,107.15,83.51
2016,6,11,17,15,469.5,153.5,2.4,28.5,372.5,102.74,80.34
2016,6,11,17,30,433.0,143.0,2.2,28.0,322.0,98.01,76.86
2016,6,11,17,45,388.0,129.5,2.05,28.0,272.5,90.78,71.05
2016,6,11,18,0,343.0,116.0,1.9,28.0,223.0,83.15,64.78
2016,6,11,18,15,284.5,99.0,1.8,27.5,176.5,74.92,57.94
2016,6,11,18,30,226.0,82.0,1.7,27.0,130.0,62.8,47.54
2016,6,11,18,45,156.0,61.0,1.65,26.5,89.5,47.49,34.18
2016,6,11,19,0,86.0,40.0,1.6,26.0,49.0,31.75,20.0
2016,6,11,19,15,43.0,20.0,1.65,25.5,24.5,16.9,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
