Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,16.0,2.2,23.5,20.5,42.28,0.0
2016,6,12,6,0,101.0,32.0,2.4,24.0,41.0,122.92,85.58
2016,6,12,6,15,181.0,50.5,2.45,24.0,79.5,200.28,156.79
2016,6,12,6,30,261.0,69.0,2.5,24.0,118.0,298.02,238.48
2016,6,12,6,45,331.0,81.5,2.65,24.5,165.0,373.17,300.25
2016,6,12,7,0,401.0,94.0,2.8,25.0,212.0,453.57,363.89
2016,6,12,7,15,314.0,124.0,2.9,25.0,228.0,417.28,334.22
2016,6,12,7,30,227.0,154.0,3.0,25.0,244.0,389.73,310.36
2016,6,12,7,45,208.5,181.0,3.1,25.5,273.0,393.73,311.62
2016,6,12,8,0,190.0,208.0,3.2,26.0,302.0,411.58,322.82
2016,6,12,8,15,276.5,218.5,3.25,26.5,372.0,522.43,405.75
2016,6,12,8,30,363.0,229.0,3.3,27.0,442.0,619.17,475.49
2016,6,12,8,45,321.0,262.5,3.35,27.5,463.0,620.82,472.23
2016,6,12,9,0,279.0,296.0,3.4,28.0,484.0,618.85,467.01
2016,6,12,9,15,386.5,281.0,3.4,28.0,561.0,707.53,531.2
2016,6,12,9,30,494.0,266.0,3.4,28.0,638.0,816.91,606.88
2016,6,12,9,45,482.0,289.0,3.4,28.5,668.5,827.81,610.21
2016,6,12,10,0,470.0,312.0,3.4,29.0,699.0,835.9,612.41
2016,6,12,10,15,457.0,333.5,3.35,29.0,722.5,838.7,612.17
2016,6,12,10,30,444.0,355.0,3.3,29.0,746.0,838.9,610.35
2016,6,12,10,45,439.5,371.0,3.3,29.5,768.5,839.67,608.39
2016,6,12,11,0,435.0,387.0,3.3,30.0,791.0,838.01,604.92
2016,6,12,11,15,598.0,291.0,3.3,30.0,859.5,889.13,643.07
2016,6,12,11,30,761.0,195.0,3.3,30.0,928.0,925.83,668.5
2016,6,12,11,45,587.5,312.5,3.35,30.0,882.5,857.96,620.35
2016,6,12,12,0,414.0,430.0,3.4,30.0,837.0,786.37,567.63
2016,6,12,12,15,405.5,434.0,3.35,30.0,834.5,757.31,547.85
2016,6,12,12,30,397.0,438.0,3.3,30.0,832.0,731.61,529.89
2016,6,12,12,45,395.0,437.0,3.3,30.0,828.0,706.2,512.4
2016,6,12,13,0,393.0,436.0,3.3,30.0,824.0,680.23,494.37
2016,6,12,13,15,376.0,438.0,3.3,30.0,806.0,645.42,469.85
2016,6,12,13,30,359.0,440.0,3.3,30.0,788.0,611.36,445.68
2016,6,12,13,45,316.5,448.0,3.3,30.5,750.5,566.62,412.67
2016,6,12,14,0,274.0,456.0,3.3,31.0,713.0,525.01,381.84
2016,6,12,14,15,217.0,449.5,3.25,31.0,649.5,476.75,346.94
2016,6,12,14,30,160.0,443.0,3.2,31.0,586.0,426.53,310.77
2016,6,12,14,45,347.0,372.0,3.2,31.0,666.5,433.93,314.72
2016,6,12,15,0,534.0,301.0,3.2,31.0,747.0,423.35,302.82
2016,6,12,15,15,455.0,312.5,3.15,30.5,680.0,371.21,263.84
2016,6,12,15,30,376.0,324.0,3.1,30.0,613.0,336.04,238.02
2016,6,12,15,45,477.5,265.0,3.05,30.0,609.0,284.06,193.98
2016,6,12,16,0,579.0,206.0,3.0,30.0,605.0,229.18,147.31
2016,6,12,16,15,567.5,193.5,2.9,29.5,561.0,185.65,116.47
2016,6,12,16,30,556.0,181.0,2.8,29.0,517.0,142.1,91.46
2016,6,12,16,45,484.5,180.0,2.7,29.0,454.0,114.03,88.78
2016,6,12,17,0,413.0,179.0,2.6,29.0,391.0,115.94,90.71
2016,6,12,17,15,426.0,159.0,2.4,28.5,356.0,105.99,83.0
2016,6,12,17,30,439.0,139.0,2.2,28.0,321.0,95.26,74.56
2016,6,12,17,45,398.5,125.0,2.05,28.0,272.0,87.64,68.42
2016,6,12,18,0,358.0,111.0,1.9,28.0,223.0,79.57,61.78
2016,6,12,18,15,298.5,95.5,1.85,27.5,176.5,72.62,56.02
2016,6,12,18,30,239.0,80.0,1.8,27.0,130.0,61.49,46.45
2016,6,12,18,45,171.0,60.0,1.75,27.0,90.5,46.85,33.58
2016,6,12,19,0,103.0,40.0,1.7,27.0,51.0,31.8,19.99
2016,6,12,19,15,51.5,20.0,1.85,26.5,25.5,16.35,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,57.0,16.5,2.9,24.0,21.5,46.28,0.0
2016,6,13,6,0,114.0,33.0,3.0,24.0,43.0,132.91,92.85
2016,6,13,6,15,204.0,49.5,3.15,24.5,82.5,227.1,177.79
2016,6,13,6,30,294.0,66.0,3.3,25.0,122.0,316.38,252.98
2016,6,13,6,45,380.5,75.0,3.5,25.5,171.5,400.19,321.94
2016,6,13,7,0,467.0,84.0,3.7,26.0,221.0,490.7,393.59
2016,6,13,7,15,516.0,92.0,3.75,26.0,272.5,563.0,448.34
2016,6,13,7,30,565.0,100.0,3.8,26.0,324.0,631.16,498.04
2016,6,13,7,45,386.0,153.0,3.85,26.5,316.5,548.23,431.14
2016,6,13,8,0,207.0,206.0,3.9,27.0,309.0,424.36,332.06
2016,6,13,8,15,461.5,159.5,3.85,27.5,421.5,642.03,498.08
2016,6,13,8,30,716.0,113.0,3.8,28.0,534.0,845.29,638.92
2016,6,13,8,45,741.0,114.5,3.8,28.5,583.5,877.7,656.42
2016,6,13,9,0,766.0,116.0,3.8,29.0,633.0,913.6,677.24
2016,6,13,9,15,543.0,224.0,3.75,29.0,603.0,818.73,609.41
2016,6,13,9,30,320.0,332.0,3.7,29.0,573.0,696.79,517.6
2016,6,13,9,45,569.5,229.0,3.7,29.5,686.0,857.83,633.41
2016,6,13,10,0,819.0,126.0,3.7,30.0,799.0,977.79,710.23
2016,6,13,10,15,501.0,281.0,3.65,30.0,698.5,828.78,605.84
2016,6,13,10,30,183.0,436.0,3.6,30.0,598.0,630.87,460.89
2016,6,13,10,45,240.0,440.5,3.6,30.5,659.5,699.11,508.47
2016,6,13,11,0,297.0,445.0,3.6,31.0,721.0,749.2,541.67
2016,6,13,11,15,301.5,454.5,3.55,31.0,740.0,750.27,541.27
2016,6,13,11,30,306.0,464.0,3.5,31.0,759.0,749.48,539.98
2016,6,13,11,45,343.0,451.5,3.5,31.5,786.5,756.13,543.94
2016,6,13,12,0,380.0,439.0,3.5,32.0,814.0,760.02,545.94
2016,6,13,12,15,333.0,464.0,3.5,32.0,793.5,721.55,518.43
2016,6,13,12,30,286.0,489.0,3.5,32.0,773.0,683.58,491.44
2016,6,13,12,45,570.0,315.0,3.5,32.0,878.0,739.09,536.32
2016,6,13,13,0,854.0,141.0,3.5,32.0,983.0,775.0,565.0
2016,6,13,13,15,851.0,140.5,3.5,32.0,972.0,735.87,538.02
2016,6,13,13,30,848.0,140.0,3.5,32.0,961.0,695.18,508.94
2016,6,13,13,45,841.5,140.5,3.5,32.0,941.5,651.56,477.18
2016,6,13,14,0,835.0,141.0,3.5,32.0,922.0,606.91,443.99
2016,6,13,14,15,828.5,139.5,3.5,32.0,896.5,559.94,408.38
2016,6,13,14,30,822.0,138.0,3.5,32.0,871.0,512.35,371.39
2016,6,13,14,45,555.0,264.0,3.5,32.0,750.5,436.71,314.72
2016,6,13,15,0,288.0,390.0,3.5,32.0,630.0,399.58,288.06
2016,6,13,15,15,353.0,347.5,3.4,31.5,627.5,370.69,264.85
2016,6,13,15,30,418.0,305.0,3.3,31.0,625.0,326.38,229.03
2016,6,13,15,45,373.5,299.5,3.25,31.0,573.0,294.0,204.47
2016,6,13,16,0,329.0,294.0,3.2,31.0,521.0,257.18,177.88
2016,6,13,16,15,366.0,261.0,3.05,30.5,496.5,217.44,147.98
2016,6,13,16,30,403.0,228.0,2.9,30.0,472.0,164.26,111.95
2016,6,13,16,45,331.0,219.0,2.8,30.0,407.5,146.55,114.75
2016,6,13,17,0,259.0,210.0,2.7,30.0,343.0,142.05,111.53
2016,6,13,17,15,295.0,180.0,2.5,29.5,315.0,125.53,98.66
2016,6,13,17,30,331.0,150.0,2.3,29.0,287.0,107.93,84.71
2016,6,13,17,45,303.5,131.5,2.15,29.0,244.0,96.36,75.37
2016,6,13,18,0,276.0,113.0,2.0,29.0,201.0,84.28,65.44
2016,6,13,18,15,238.5,94.5,1.95,28.5,160.0,71.66,54.97
2016,6,13,18,30,201.0,76.0,1.9,28.0,119.0,58.58,43.83
2016,6,13,18,45,147.5,57.0,1.9,27.5,83.5,44.66,31.71
2016,6,13,19,0,94.0,38.0,1.9,27.0,48.0,30.33,18.86
2016,6,13,19,15,47.0,19.0,2.05,27.0,24.0,15.59,0.19
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.0,16.5,2.9,24.0,20.5,39.67,0.0
2016,6,14,6,0,90.0,33.0,3.2,24.0,41.0,118.68,82.07
2016,6,14,6,15,175.0,51.0,3.3,24.0,80.0,197.3,154.52
2016,6,14,6,30,260.0,69.0,3.4,24.0,119.0,297.1,238.34
2016,6,14,6,45,178.0,90.5,3.55,24.5,129.5,259.0,208.39
2016,6,14,7,0,96.0,112.0,3.7,25.0,140.0,212.55,169.79
2016,6,14,7,15,56.5,125.5,3.75,25.0,143.0,181.6,143.94
2016,6,14,7,30,17.0,139.0,3.8,25.0,146.0,149.55,116.57
2016,6,14,7,45,9.0,144.0,3.9,25.5,148.0,145.04,112.1
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,140.85,107.81
2016,6,14,8,15,5.5,170.5,3.9,26.0,174.0,165.62,127.13
2016,6,14,8,30,10.0,192.0,3.8,26.0,198.0,190.43,146.23
2016,6,14,8,45,43.0,244.5,3.7,26.5,273.0,293.02,225.54
2016,6,14,9,0,76.0,297.0,3.6,27.0,348.0,382.44,292.24
2016,6,14,9,15,71.0,315.5,3.45,27.5,366.5,394.55,299.07
2016,6,14,9,30,66.0,334.0,3.3,28.0,385.0,406.16,305.71
2016,6,14,9,45,76.5,359.5,3.15,28.5,421.0,440.68,329.44
2016,6,14,10,0,87.0,385.0,3.0,29.0,457.0,474.49,352.15
2016,6,14,10,15,120.0,410.5,2.95,29.5,514.0,547.21,402.64
2016,6,14,10,30,153.0,436.0,2.9,30.0,571.0,600.76,438.62
2016,6,14,10,45,87.5,388.0,2.85,30.5,466.0,463.57,339.72
2016,6,14,11,0,22.0,340.0,2.8,31.0,361.0,333.31,244.17
2016,6,14,11,15,84.5,414.5,2.9,31.0,495.5,476.54,348.35
2016,6,14,11,30,147.0,489.0,3.0,31.0,630.0,612.98,443.15
2016,6,14,11,45,153.0,496.5,3.1,31.0,645.0,614.82,443.69
2016,6,14,12,0,159.0,504.0,3.2,31.0,660.0,615.33,444.11
2016,6,14,12,15,275.0,472.0,3.35,31.0,744.0,678.52,490.46
2016,6,14,12,30,391.0,440.0,3.5,31.0,828.0,729.03,527.16
2016,6,14,12,45,329.0,465.5,3.7,31.5,791.5,678.26,490.25
2016,6,14,13,0,267.0,491.0,3.9,32.0,755.0,630.23,455.51
2016,6,14,13,15,156.5,460.0,4.0,32.0,614.5,508.58,369.63
2016,6,14,13,30,46.0,429.0,4.1,32.0,474.0,398.15,290.01
2016,6,14,13,45,447.5,281.5,4.25,32.0,701.5,516.79,381.44
2016,6,14,14,0,849.0,134.0,4.4,32.0,929.0,610.65,449.52
2016,6,14,14,15,842.5,132.5,4.4,32.0,903.0,563.1,412.53
2016,6,14,14,30,836.0,131.0,4.4,32.0,877.0,514.89,374.77
2016,6,14,14,45,829.5,128.0,4.45,32.0,844.5,465.14,334.97
2016,6,14,15,0,823.0,125.0,4.5,32.0,812.0,415.13,293.97
2016,6,14,15,15,812.0,122.5,4.45,31.5,774.0,363.92,251.76
2016,6,14,15,30,801.0,120.0,4.4,31.0,736.0,305.97,203.98
2016,6,14,15,45,786.5,117.5,4.4,31.0,692.5,254.8,161.14
2016,6,14,16,0,772.0,115.0,4.4,31.0,649.0,205.14,121.16
2016,6,14,16,15,753.5,111.5,4.25,31.0,601.5,156.02,85.82
2016,6,14,16,30,735.0,108.0,4.1,31.0,554.0,109.2,60.04
2016,6,14,16,45,709.0,104.5,4.0,31.0,503.0,64.39,47.6
2016,6,14,17,0,683.0,101.0,3.9,31.0,452.0,64.39,47.82
2016,6,14,17,15,651.0,95.5,3.6,30.5,400.5,62.88,46.86
2016,6,14,17,30,619.0,90.0,3.3,30.0,349.0,61.22,45.75
2016,6,14,17,45,574.0,84.0,3.05,29.5,297.0,58.96,44.1
2016,6,14,18,0,529.0,78.0,2.8,29.0,245.0,56.58,42.28
2016,6,14,18,15,466.5,69.5,2.65,28.5,195.5,51.94,38.42
2016,6,14,18,30,404.0,61.0,2.5,28.0,146.0,47.1,34.21
2016,6,14,18,45,311.5,49.0,2.4,27.5,103.5,37.48,25.74
2016,6,14,19,0,219.0,37.0,2.3,27.0,61.0,28.72,17.6
2016,6,14,19,15,109.5,18.5,2.4,27.0,30.5,14.5,0.25
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,21.5,16.5,2.85,23.5,18.0,26.78,0.0
2016,6,15,6,0,43.0,33.0,3.0,24.0,36.0,79.31,52.78
2016,6,15,6,15,109.5,56.0,3.15,24.5,74.5,152.98,118.28
2016,6,15,6,30,176.0,79.0,3.3,25.0,113.0,241.72,192.35
2016,6,15,6,45,249.0,95.0,3.5,25.5,159.5,317.51,255.14
2016,6,15,7,0,322.0,111.0,3.7,26.0,206.0,399.38,320.82
2016,6,15,7,15,375.5,117.0,3.8,26.0,249.5,474.33,379.21
2016,6,15,7,30,429.0,123.0,3.9,26.0,293.0,537.27,427.2
2016,6,15,7,45,344.5,161.0,4.05,26.5,310.5,503.5,397.78
2016,6,15,8,0,260.0,199.0,4.2,27.0,328.0,480.83,376.43
2016,6,15,8,15,429.5,179.0,4.3,27.5,419.0,635.47,492.93
2016,6,15,8,30,599.0,159.0,4.4,28.0,510.0,788.37,601.59
2016,6,15,8,45,643.0,154.5,4.5,28.5,561.5,835.56,630.92
2016,6,15,9,0,687.0,150.0,4.6,29.0,613.0,881.36,659.47
2016,6,15,9,15,704.0,154.0,4.6,29.0,657.0,908.6,675.96
2016,6,15,9,30,721.0,158.0,4.6,29.0,701.0,933.39,690.88
2016,6,15,9,45,750.0,152.0,4.7,29.5,744.0,949.86,699.58
2016,6,15,10,0,779.0,146.0,4.8,30.0,787.0,970.8,711.36
2016,6,15,10,15,789.0,148.5,4.8,30.0,820.5,978.65,715.21
2016,6,15,10,30,799.0,151.0,4.8,30.0,854.0,983.31,717.17
2016,6,15,10,45,815.0,146.5,4.85,30.5,883.5,983.35,715.14
2016,6,15,11,0,831.0,142.0,4.9,31.0,913.0,968.96,703.77
2016,6,15,11,15,835.5,143.5,4.85,31.0,933.5,957.67,695.39
2016,6,15,11,30,840.0,145.0,4.8,31.0,954.0,943.2,685.02
2016,6,15,11,45,850.5,140.0,4.8,31.5,968.5,925.35,671.5
2016,6,15,12,0,861.0,135.0,4.8,32.0,983.0,904.42,656.08
2016,6,15,12,15,862.0,135.5,4.7,32.0,988.0,876.95,637.12
2016,6,15,12,30,863.0,136.0,4.6,32.0,993.0,847.1,616.83
2016,6,15,12,45,863.5,135.0,4.55,32.5,990.0,813.59,593.1
2016,6,15,13,0,864.0,134.0,4.5,33.0,987.0,778.25,568.18
2016,6,15,13,15,862.0,133.5,4.4,33.0,976.5,739.6,541.72
2016,6,15,13,30,860.0,133.0,4.3,33.0,966.0,699.27,512.41
2016,6,15,13,45,855.5,132.0,4.2,33.0,947.5,655.38,480.1
2016,6,15,14,0,851.0,131.0,4.1,33.0,929.0,610.28,446.27
2016,6,15,14,15,845.0,130.0,4.0,33.0,903.5,563.33,410.37
2016,6,15,14,30,839.0,129.0,3.9,33.0,878.0,515.65,373.08
2016,6,15,14,45,830.5,127.5,3.8,33.0,845.5,465.98,333.46
2016,6,15,15,0,822.0,126.0,3.7,33.0,813.0,416.24,292.87
2016,6,15,15,15,811.5,123.5,3.6,33.0,775.5,358.67,245.91
2016,6,15,15,30,801.0,121.0,3.5,33.0,738.0,307.52,203.09
2016,6,15,15,45,787.0,118.5,3.45,33.0,694.5,256.45,160.77
2016,6,15,16,0,773.0,116.0,3.4,33.0,651.0,206.84,121.22
2016,6,15,16,15,755.0,112.5,3.25,32.5,604.0,157.7,86.3
2016,6,15,16,30,737.0,109.0,3.1,32.0,557.0,110.82,60.64
2016,6,15,16,45,714.5,104.5,3.0,32.0,507.0,64.4,47.38
2016,6,15,17,0,692.0,100.0,2.9,32.0,457.0,63.76,47.08
2016,6,15,17,15,660.5,95.0,2.7,31.5,405.0,62.57,46.38
2016,6,15,17,30,629.0,90.0,2.5,31.0,353.0,61.25,45.57
2016,6,15,17,45,589.0,83.0,2.3,30.5,301.5,58.25,43.31
2016,6,15,18,0,549.0,76.0,2.1,30.0,250.0,55.05,40.8
2016,6,15,18,15,487.0,67.5,2.05,29.0,200.0,50.32,36.98
2016,6,15,18,30,425.0,59.0,2.0,28.0,150.0,45.39,32.77
2016,6,15,18,45,336.0,47.5,1.95,27.5,106.5,37.47,25.75
2016,6,15,19,0,247.0,36.0,1.9,27.0,63.0,27.98,17.04
2016,6,15,19,15,123.5,18.0,2.05,26.5,31.5,14.11,0.5
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,57.0,16.5,3.45,23.5,21.5,46.18,0.0
2016,6,16,6,0,114.0,33.0,3.7,24.0,43.0,133.18,92.36
2016,6,16,6,15,206.0,49.5,3.8,24.5,82.5,228.19,178.7
2016,6,16,6,30,298.0,66.0,3.9,25.0,122.0,318.75,255.17
2016,6,16,6,45,386.5,74.5,4.05,25.5,172.0,403.37,325.01
2016,6,16,7,0,475.0,83.0,4.2,26.0,222.0,500.78,402.04
2016,6,16,7,15,524.5,91.0,4.2,26.0,273.5,567.95,453.01
2016,6,16,7,30,574.0,99.0,4.2,26.0,325.0,636.81,503.3
2016,6,16,7,45,624.5,100.5,4.25,26.5,380.0,699.83,546.87
2016,6,16,8,0,675.0,102.0,4.3,27.0,435.0,763.54,589.68
2016,6,16,8,15,701.0,106.5,4.3,27.5,486.5,808.73,618.1
2016,6,16,8,30,727.0,111.0,4.3,28.0,538.0,852.69,645.2
2016,6,16,8,45,753.5,111.5,4.35,28.5,588.0,885.86,664.65
2016,6,16,9,0,780.0,112.0,4.4,29.0,638.0,922.34,686.21
2016,6,16,9,15,794.5,115.0,4.4,29.5,682.5,947.61,699.75
2016,6,16,9,30,809.0,118.0,4.4,30.0,727.0,970.14,711.48
2016,6,16,9,45,823.0,118.5,4.45,30.5,767.0,975.32,712.03
2016,6,16,10,0,837.0,119.0,4.5,31.0,807.0,988.69,718.23
2016,6,16,10,15,845.5,120.5,4.5,31.0,840.5,994.45,720.68
2016,6,16,10,30,854.0,122.0,4.5,31.0,874.0,996.98,721.21
2016,6,16,10,45,861.5,122.5,4.55,31.5,901.5,994.18,717.23
2016,6,16,11,0,869.0,123.0,4.6,32.0,929.0,988.08,711.29
2016,6,16,11,15,873.0,124.0,4.6,32.0,949.0,975.72,702.61
2016,6,16,11,30,877.0,125.0,4.6,32.0,969.0,960.12,691.97
2016,6,16,11,45,879.0,125.5,4.6,32.5,981.0,939.01,676.45
2016,6,16,12,0,881.0,126.0,4.6,33.0,993.0,914.91,659.11
2016,6,16,12,15,882.0,126.5,4.6,33.0,998.0,887.12,640.76
2016,6,16,12,30,883.0,127.0,4.6,33.0,1003.0,856.87,620.78
2016,6,16,12,45,882.0,126.5,4.6,33.0,999.5,822.05,597.7
2016,6,16,13,0,881.0,126.0,4.6,33.0,996.0,785.42,573.32
2016,6,16,13,15,878.5,125.5,4.55,33.0,985.0,745.86,546.66
2016,6,16,13,30,876.0,125.0,4.5,33.0,974.0,704.61,516.87
2016,6,16,13,45,872.5,124.0,4.45,33.0,955.5,660.75,484.64
2016,6,16,14,0,869.0,123.0,4.4,33.0,937.0,615.55,450.78
2016,6,16,14,15,863.0,121.5,4.35,33.0,911.5,567.45,414.05
2016,6,16,14,30,857.0,120.0,4.3,33.0,886.0,518.6,375.88
2016,6,16,14,45,843.0,122.0,4.25,33.0,852.0,468.24,335.67
2016,6,16,15,0,829.0,124.0,4.2,33.0,818.0,418.29,294.87
2016,6,16,15,15,818.5,122.0,4.1,33.0,780.0,367.3,252.49
2016,6,16,15,30,808.0,120.0,4.0,33.0,742.0,309.52,204.72
2016,6,16,15,45,794.0,117.5,3.95,33.0,698.5,258.08,161.99
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,208.08,122.0
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,158.54,86.65
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,111.26,60.54
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.5,71.57,53.25
2016,6,16,17,0,694.0,101.0,3.4,32.0,459.0,64.4,47.6
2016,6,16,17,15,662.5,95.5,3.15,31.5,407.0,62.89,46.65
2016,6,16,17,30,631.0,90.0,2.9,31.0,355.0,61.22,45.54
2016,6,16,17,45,585.5,84.0,2.7,30.5,302.5,58.94,43.89
2016,6,16,18,0,540.0,78.0,2.5,30.0,250.0,56.55,42.06
2016,6,16,18,15,477.5,69.5,2.35,29.5,200.0,51.9,38.22
2016,6,16,18,30,415.0,61.0,2.2,29.0,150.0,47.04,34.01
2016,6,16,18,45,322.0,49.5,2.1,28.5,106.5,37.86,25.96
2016,6,16,19,0,229.0,38.0,2.0,28.0,63.0,29.5,18.2
2016,6,16,19,15,114.5,19.0,2.1,27.5,31.5,14.88,1.17
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,80.5,16.0,2.9,23.5,23.0,58.53,0.0
2016,6,17,6,0,161.0,32.0,3.2,24.0,46.0,172.75,120.66
2016,6,17,6,15,261.0,46.5,3.35,24.5,87.5,258.72,202.96
2016,6,17,6,30,361.0,61.0,3.5,25.0,129.0,354.61,283.72
2016,6,17,6,45,454.0,67.0,3.65,25.5,181.0,447.39,359.46
2016,6,17,7,0,547.0,73.0,3.8,26.0,233.0,544.05,434.6
2016,6,17,7,15,594.0,79.5,3.8,26.0,286.0,609.6,483.29
2016,6,17,7,30,641.0,86.0,3.8,26.0,339.0,676.65,531.47
2016,6,17,7,45,687.0,87.0,3.85,26.5,394.0,736.72,572.13
2016,6,17,8,0,733.0,88.0,3.9,27.0,449.0,793.0,608.96
2016,6,17,8,15,757.0,92.0,3.9,27.5,501.0,837.56,636.48
2016,6,17,8,30,781.0,96.0,3.9,28.0,553.0,880.6,662.47
2016,6,17,8,45,804.5,96.5,3.9,28.5,603.5,917.04,683.53
2016,6,17,9,0,828.0,97.0,3.9,29.0,654.0,941.22,696.14
2016,6,17,9,15,841.0,99.5,3.85,29.5,699.0,965.13,708.31
2016,6,17,9,30,854.0,102.0,3.8,30.0,744.0,986.24,718.56
2016,6,17,9,45,866.5,102.5,3.8,30.5,784.5,1001.61,725.41
2016,6,17,10,0,879.0,103.0,3.8,31.0,825.0,1013.89,730.36
2016,6,17,10,15,886.5,104.5,3.75,31.0,858.5,1018.96,731.95
2016,6,17,10,30,894.0,106.0,3.7,31.0,892.0,1020.67,731.56
2016,6,17,10,45,900.5,106.0,3.7,31.5,919.5,1016.4,726.38
2016,6,17,11,0,907.0,106.0,3.7,32.0,947.0,1008.75,719.25
2016,6,17,11,15,910.0,107.0,3.65,32.0,967.0,995.28,709.69
2016,6,17,11,30,913.0,108.0,3.6,32.0,987.0,978.49,698.17
2016,6,17,11,45,916.0,107.5,3.55,32.5,999.5,957.03,682.38
2016,6,17,12,0,919.0,107.0,3.5,33.0,1012.0,932.47,664.77
2016,6,17,12,15,919.5,107.0,3.4,33.0,1016.0,903.22,645.27
2016,6,17,12,30,920.0,107.0,3.3,33.0,1020.0,871.41,624.16
2016,6,17,12,45,919.0,107.0,3.25,33.5,1016.5,836.13,599.83
2016,6,17,13,0,918.0,107.0,3.2,34.0,1013.0,798.84,574.21
2016,6,17,13,15,915.5,106.5,3.15,34.0,1002.0,758.07,547.38
2016,6,17,13,30,913.0,106.0,3.1,34.0,991.0,715.49,517.94
2016,6,17,13,45,908.5,105.5,3.05,34.0,972.0,669.95,485.18
2016,6,17,14,0,904.0,105.0,3.0,34.0,953.0,623.07,450.76
2016,6,17,14,15,898.5,103.5,2.95,34.0,926.5,573.72,413.78
2016,6,17,14,30,893.0,102.0,2.9,34.0,900.0,523.52,375.2
2016,6,17,14,45,885.0,101.0,2.85,34.0,867.5,471.94,334.6
2016,6,17,15,0,877.0,100.0,2.8,34.0,835.0,420.17,292.81
2016,6,17,15,15,867.5,98.0,2.75,34.0,796.0,367.19,249.25
2016,6,17,15,30,858.0,96.0,2.7,34.0,757.0,314.6,205.43
2016,6,17,15,45,846.0,94.0,2.7,34.0,713.5,262.05,161.96
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,210.57,120.92
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,159.2,84.35
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,100.04,49.67
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.5,56.75,40.93
2016,6,17,17,0,761.0,79.0,2.4,33.0,473.0,55.89,40.42
2016,6,17,17,15,733.0,75.5,2.25,32.5,420.0,54.86,39.83
2016,6,17,17,30,705.0,72.0,2.1,32.0,367.0,53.76,39.16
2016,6,17,17,45,666.5,67.0,2.0,31.5,314.5,51.34,37.37
2016,6,17,18,0,628.0,62.0,1.9,31.0,262.0,44.59,31.88
2016,6,17,18,15,570.5,55.5,1.75,30.0,211.0,40.96,28.96
2016,6,17,18,30,513.0,49.0,1.6,29.0,160.0,37.19,25.76
2016,6,17,18,45,423.0,40.5,1.5,28.5,114.5,31.49,20.68
2016,6,17,19,0,333.0,32.0,1.4,28.0,69.0,25.62,15.11
2016,6,17,19,15,166.5,16.0,1.45,27.5,34.5,12.59,0.39
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,69.0,16.0,2.15,23.5,22.0,52.21,0.0
2016,6,18,6,0,138.0,32.0,2.4,24.0,44.0,159.15,110.16
2016,6,18,6,15,235.0,47.0,2.45,24.5,84.5,242.8,189.76
2016,6,18,6,30,332.0,62.0,2.5,25.0,125.0,336.06,267.92
2016,6,18,6,45,407.0,72.0,2.65,25.5,173.5,414.41,331.95
2016,6,18,7,0,482.0,82.0,2.8,26.0,222.0,504.51,402.25
2016,6,18,7,15,530.5,90.0,2.7,26.0,274.0,571.09,451.58
2016,6,18,7,30,579.0,98.0,2.6,26.0,326.0,639.3,500.01
2016,6,18,7,45,614.5,104.0,2.55,26.5,378.0,694.96,536.86
2016,6,18,8,0,650.0,110.0,2.5,27.0,430.0,750.61,572.54
2016,6,18,8,15,676.5,115.5,2.4,27.5,481.0,796.93,600.37
2016,6,18,8,30,703.0,121.0,2.3,28.0,532.0,842.07,626.65
2016,6,18,8,45,726.0,124.0,2.2,28.5,581.0,879.25,646.94
2016,6,18,9,0,749.0,127.0,2.1,29.0,630.0,908.94,661.94
2016,6,18,9,15,764.5,130.0,1.9,29.0,674.5,934.81,674.51
2016,6,18,9,30,780.0,133.0,1.7,29.0,719.0,958.03,685.0
2016,6,18,9,45,795.5,133.5,1.55,29.5,759.5,975.6,690.92
2016,6,18,10,0,811.0,134.0,1.4,30.0,800.0,990.2,694.84
2016,6,18,10,15,820.0,136.5,1.25,30.0,834.0,997.3,695.43
2016,6,18,10,30,829.0,139.0,1.1,30.0,868.0,989.44,686.96
2016,6,18,10,45,839.5,138.0,0.95,30.5,896.5,988.11,681.28
2016,6,18,11,0,850.0,137.0,0.8,31.0,925.0,983.54,673.54
2016,6,18,11,15,854.5,138.0,0.85,31.0,945.5,971.73,666.89
2016,6,18,11,30,859.0,139.0,0.9,31.0,966.0,956.7,658.46
2016,6,18,11,45,855.0,144.5,1.0,31.5,977.0,934.65,645.37
2016,6,18,12,0,851.0,150.0,1.1,32.0,988.0,909.69,630.45
2016,6,18,12,15,852.5,150.5,1.2,32.0,993.5,882.69,615.38
2016,6,18,12,30,854.0,151.0,1.3,32.0,999.0,853.31,598.61
2016,6,18,12,45,855.0,149.5,1.4,32.0,996.5,819.94,579.05
2016,6,18,13,0,856.0,148.0,1.5,32.0,994.0,784.8,558.05
2016,6,18,13,15,854.0,147.5,1.55,32.0,983.5,746.39,533.61
2016,6,18,13,30,852.0,147.0,1.6,32.0,973.0,706.34,506.58
2016,6,18,13,45,849.0,145.5,1.65,32.0,955.0,663.33,476.85
2016,6,18,14,0,846.0,144.0,1.7,32.0,937.0,619.0,445.38
2016,6,18,14,15,839.5,142.0,1.7,32.0,911.0,571.22,410.36
2016,6,18,14,30,833.0,140.0,1.7,32.0,885.0,522.79,373.88
2016,6,18,14,45,823.0,139.0,1.75,32.0,852.0,468.77,332.66
2016,6,18,15,0,813.0,138.0,1.8,32.0,819.0,418.22,292.66
2016,6,18,15,15,801.5,135.5,1.8,32.0,780.5,366.46,250.71
2016,6,18,15,30,790.0,133.0,1.8,32.0,742.0,315.5,208.75
2016,6,18,15,45,772.5,131.0,1.8,32.0,697.5,264.54,167.14
2016,6,18,16,0,755.0,129.0,1.8,32.0,653.0,215.45,128.38
2016,6,18,16,15,735.5,125.0,1.75,32.0,605.5,166.71,93.58
2016,6,18,16,30,716.0,121.0,1.7,32.0,558.0,112.66,61.74
2016,6,18,16,45,685.5,118.0,1.65,32.0,506.0,72.68,54.08
2016,6,18,17,0,655.0,115.0,1.6,32.0,454.0,73.45,54.96
2016,6,18,17,15,621.5,109.0,1.5,31.5,402.0,72.03,54.13
2016,6,18,17,30,588.0,103.0,1.4,31.0,350.0,70.46,53.15
2016,6,18,17,45,534.5,97.0,1.35,30.5,297.5,68.63,51.92
2016,6,18,18,0,481.0,91.0,1.3,30.0,245.0,65.76,49.74
2016,6,18,18,15,419.5,80.0,1.25,29.0,196.0,58.88,44.16
2016,6,18,18,30,358.0,69.0,1.2,28.0,147.0,51.72,38.11
2016,6,18,18,45,267.5,54.5,1.15,27.5,103.5,41.5,29.15
2016,6,18,19,0,177.0,40.0,1.1,27.0,60.0,30.94,19.53
2016,6,18,19,15,88.5,20.0,1.15,26.5,30.0,15.63,2.18
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,47.5,15.5,1.5,23.5,19.5,39.99,0.0
2016,6,19,6,0,95.0,31.0,1.7,24.0,39.0,117.75,79.91
2016,6,19,6,15,179.0,49.0,1.8,24.5,78.0,196.38,152.79
2016,6,19,6,30,263.0,67.0,1.9,25.0,117.0,295.86,235.07
2016,6,19,6,45,337.5,79.0,2.05,25.5,164.0,373.48,298.38
2016,6,19,7,0,412.0,91.0,2.2,26.0,211.0,456.79,363.76
2016,6,19,7,15,462.0,101.0,2.2,26.0,261.5,522.62,413.66
2016,6,19,7,30,512.0,111.0,2.2,26.0,312.0,590.88,463.19
2016,6,19,7,45,557.5,116.0,2.25,26.5,364.5,659.35,510.2
2016,6,19,8,0,603.0,121.0,2.3,27.0,417.0,721.38,551.15
2016,6,19,8,15,538.5,158.0,2.2,27.5,444.5,710.85,539.65
2016,6,19,8,30,474.0,195.0,2.1,28.0,472.0,703.09,529.14
2016,6,19,8,45,335.5,250.5,2.05,28.5,455.0,620.45,465.25
2016,6,19,9,0,197.0,306.0,2.0,29.0,438.0,530.97,396.35
2016,6,19,9,15,145.0,326.0,1.95,29.0,427.0,499.28,371.47
2016,6,19,9,30,93.0,346.0,1.9,29.0,416.0,447.13,331.83
2016,6,19,9,45,51.0,283.0,1.9,29.5,322.0,332.08,247.03
2016,6,19,10,0,9.0,220.0,1.9,30.0,228.0,210.5,155.57
2016,6,19,10,15,50.5,320.5,1.95,30.0,365.0,365.12,270.34
2016,6,19,10,30,92.0,421.0,2.0,30.0,502.0,507.84,370.87
2016,6,19,10,45,227.0,418.0,2.1,30.0,626.5,649.14,470.7
2016,6,19,11,0,362.0,415.0,2.2,30.0,751.0,784.08,562.51
2016,6,19,11,15,417.0,412.5,2.3,30.0,807.5,831.38,593.34
2016,6,19,11,30,472.0,410.0,2.4,30.0,864.0,864.75,615.79
2016,6,19,11,45,648.5,285.0,2.5,30.0,918.0,892.16,639.11
2016,6,19,12,0,825.0,160.0,2.6,30.0,972.0,905.48,649.69
2016,6,19,12,15,826.0,160.0,2.65,30.0,976.5,877.34,631.52
2016,6,19,12,30,827.0,160.0,2.7,30.0,981.0,846.79,612.05
2016,6,19,12,45,626.0,296.5,2.75,30.0,917.0,771.58,559.02
2016,6,19,13,0,425.0,433.0,2.8,30.0,853.0,702.7,507.78
2016,6,19,13,15,221.5,375.5,2.8,30.0,594.5,484.24,354.89
2016,6,19,13,30,18.0,318.0,2.8,30.0,336.0,290.39,213.0
2016,6,19,13,45,133.0,390.5,2.85,30.0,516.0,412.72,303.75
2016,6,19,14,0,248.0,463.0,2.9,30.0,696.0,517.15,377.54
2016,6,19,14,15,528.5,305.0,2.9,30.0,783.0,526.56,385.27
2016,6,19,14,30,809.0,147.0,2.9,30.0,870.0,513.69,374.63
2016,6,19,14,45,667.0,226.0,2.9,30.0,808.0,461.26,333.58
2016,6,19,15,0,525.0,305.0,2.9,30.0,746.0,426.6,306.34
2016,6,19,15,15,492.5,296.0,2.8,30.0,694.0,375.92,267.01
2016,6,19,15,30,460.0,287.0,2.7,30.0,642.0,328.73,230.26
2016,6,19,15,45,608.0,205.0,2.65,30.0,645.5,274.03,182.01
2016,6,19,16,0,756.0,123.0,2.6,30.0,649.0,211.89,127.08
2016,6,19,16,15,737.5,119.5,2.5,29.5,602.0,163.56,92.2
2016,6,19,16,30,719.0,116.0,2.4,29.0,555.0,110.21,60.4
2016,6,19,16,45,699.0,110.0,2.35,29.0,505.5,67.58,50.62
2016,6,19,17,0,679.0,104.0,2.3,29.0,456.0,66.15,49.66
2016,6,19,17,15,647.5,98.5,2.1,28.5,404.5,64.74,48.79
2016,6,19,17,30,616.0,93.0,1.9,28.0,353.0,63.18,47.77
2016,6,19,17,45,578.0,85.5,1.7,28.0,302.0,59.92,45.18
2016,6,19,18,0,540.0,78.0,1.5,28.0,251.0,56.42,42.32
2016,6,19,18,15,479.5,69.5,1.4,27.5,201.5,51.78,38.47
2016,6,19,18,30,419.0,61.0,1.3,27.0,152.0,46.93,34.25
2016,6,19,18,45,334.5,49.0,1.25,26.5,108.5,37.48,25.92
2016,6,19,19,0,250.0,37.0,1.2,26.0,65.0,28.73,17.85
2016,6,19,19,15,125.0,18.5,1.2,25.5,32.5,14.48,1.87
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,75.5,15.0,1.3,22.5,21.0,54.75,0.0
2016,6,20,6,0,151.0,30.0,1.5,23.0,42.0,162.69,111.97
2016,6,20,6,15,247.0,44.0,1.6,23.5,82.0,245.61,192.12
2016,6,20,6,30,343.0,58.0,1.7,24.0,122.0,337.44,269.05
2016,6,20,6,45,415.5,67.0,1.85,24.5,170.0,413.07,330.79
2016,6,20,7,0,488.0,76.0,2.0,25.0,218.0,501.62,399.57
2016,6,20,7,15,536.0,83.5,2.05,25.5,269.0,567.14,447.15
2016,6,20,7,30,584.0,91.0,2.1,26.0,320.0,634.36,494.17
2016,6,20,7,45,623.5,95.0,2.15,26.5,372.5,691.02,531.97
2016,6,20,8,0,663.0,99.0,2.2,27.0,425.0,747.95,568.9
2016,6,20,8,15,688.5,104.0,2.15,27.5,475.5,793.1,596.03
2016,6,20,8,30,714.0,109.0,2.1,28.0,526.0,837.06,621.75
2016,6,20,8,45,474.0,205.0,2.1,28.5,492.0,720.89,537.56
2016,6,20,9,0,234.0,301.0,2.1,29.0,458.0,561.59,418.81
2016,6,20,9,15,132.5,297.0,2.05,29.5,387.0,453.59,338.44
2016,6,20,9,30,31.0,293.0,2.0,30.0,316.0,325.74,241.7
2016,6,20,9,45,92.5,345.0,1.95,30.5,419.5,441.24,326.08
2016,6,20,10,0,154.0,397.0,1.9,31.0,523.0,573.65,417.31
2016,6,20,10,15,492.0,262.5,1.85,31.0,690.5,800.67,577.37
2016,6,20,10,30,830.0,128.0,1.8,31.0,858.0,979.51,690.62
2016,6,20,10,45,838.5,128.5,1.75,31.5,886.0,977.98,684.81
2016,6,20,11,0,847.0,129.0,1.7,32.0,914.0,973.2,679.1
2016,6,20,11,15,851.5,130.0,1.7,32.0,934.0,961.72,671.44
2016,6,20,11,30,856.0,131.0,1.7,32.0,954.0,947.05,661.97
2016,6,20,11,45,860.5,130.5,1.7,32.5,967.5,927.85,648.5
2016,6,20,12,0,865.0,130.0,1.7,33.0,981.0,905.64,633.3
2016,6,20,12,15,866.0,130.0,1.7,33.0,986.0,877.94,616.02
2016,6,20,12,30,867.0,130.0,1.7,33.0,991.0,847.84,597.23
2016,6,20,12,45,868.5,129.0,1.75,33.0,989.0,815.25,577.27
2016,6,20,13,0,870.0,128.0,1.8,33.0,987.0,780.72,555.88
2016,6,20,13,15,868.0,127.5,1.8,33.0,976.5,742.06,531.2
2016,6,20,13,30,866.0,127.0,1.8,33.0,966.0,701.69,503.48
2016,6,20,13,45,529.5,299.0,1.85,33.5,809.0,585.56,418.99
2016,6,20,14,0,193.0,471.0,1.9,34.0,652.0,498.07,354.16
2016,6,20,14,15,522.0,295.5,1.95,34.0,766.5,516.33,369.57
2016,6,20,14,30,851.0,120.0,2.0,34.0,881.0,518.33,369.53
2016,6,20,14,45,826.0,129.0,2.05,34.0,845.0,468.52,330.86
2016,6,20,15,0,801.0,138.0,2.1,34.0,809.0,414.85,288.92
2016,6,20,15,15,790.0,135.5,2.15,33.5,771.5,363.9,248.37
2016,6,20,15,30,779.0,133.0,2.2,33.0,734.0,313.7,207.56
2016,6,20,15,45,764.5,129.5,2.25,33.0,691.5,262.91,166.03
2016,6,20,16,0,750.0,126.0,2.3,33.0,649.0,213.65,127.0
2016,6,20,16,15,731.5,122.5,2.3,32.5,602.0,165.63,92.76
2016,6,20,16,30,713.0,119.0,2.3,32.0,555.0,112.37,61.27
2016,6,20,16,45,687.5,114.5,2.3,32.0,504.5,70.33,52.19
2016,6,20,17,0,662.0,110.0,2.3,32.0,454.0,70.0,52.16
2016,6,20,17,15,629.5,104.5,2.15,31.5,402.5,68.79,51.48
2016,6,20,17,30,597.0,99.0,2.0,31.0,351.0,67.44,50.67
2016,6,20,17,45,551.0,92.0,1.95,31.0,299.5,64.72,48.57
2016,6,20,18,0,505.0,85.0,1.9,31.0,248.0,61.84,46.27
2016,6,20,18,15,442.5,75.5,1.75,30.0,198.5,55.68,41.3
2016,6,20,18,30,380.0,66.0,1.6,29.0,149.0,49.53,36.11
2016,6,20,18,45,289.5,53.0,1.45,28.0,106.0,40.39,28.17
2016,6,20,19,0,199.0,40.0,1.3,27.0,63.0,30.96,19.59
2016,6,20,19,15,99.5,20.0,1.35,26.5,31.5,15.63,2.65
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.0,15.5,2.4,22.5,20.5,47.81,0.0
2016,6,21,6,0,124.0,31.0,2.7,23.0,41.0,134.72,91.67
2016,6,21,6,15,220.0,46.0,2.75,23.5,80.5,231.53,181.46
2016,6,21,6,30,316.0,61.0,2.8,24.0,120.0,323.29,258.98
2016,6,21,6,45,390.0,71.0,2.85,25.0,168.0,400.12,321.64
2016,6,21,7,0,464.0,81.0,2.9,26.0,216.0,488.76,390.38
2016,6,21,7,15,513.5,89.0,2.85,26.5,267.0,555.44,439.58
2016,6,21,7,30,563.0,97.0,2.8,27.0,318.0,623.87,487.74
2016,6,21,7,45,603.0,102.5,2.8,28.0,370.5,682.35,526.04
2016,6,21,8,0,643.0,108.0,2.8,29.0,423.0,741.13,563.22
2016,6,21,8,15,670.0,113.0,2.65,29.5,473.5,787.17,590.7
2016,6,21,8,30,697.0,118.0,2.5,30.0,524.0,832.11,616.64
2016,6,21,8,45,718.5,121.5,2.35,30.5,572.5,868.43,636.09
2016,6,21,9,0,740.0,125.0,2.2,31.0,621.0,897.43,650.3
2016,6,21,9,15,755.5,128.5,2.1,31.0,665.5,923.88,664.4
2016,6,21,9,30,771.0,132.0,2.0,31.0,710.0,947.71,676.68
2016,6,21,9,45,784.0,134.0,1.9,31.5,750.0,964.52,683.06
2016,6,21,10,0,797.0,136.0,1.8,32.0,790.0,978.36,687.59
2016,6,21,10,15,806.5,138.0,1.75,32.0,823.5,985.54,690.07
2016,6,21,10,30,816.0,140.0,1.7,32.0,857.0,989.52,690.74
2016,6,21,10,45,825.5,140.0,1.7,32.5,885.5,976.64,680.49
2016,6,21,11,0,835.0,140.0,1.7,33.0,914.0,972.32,675.83
2016,6,21,11,15,839.5,141.0,1.75,33.0,934.0,960.81,668.78
2016,6,21,11,30,844.0,142.0,1.8,33.0,954.0,946.13,659.92
2016,6,21,11,45,589.0,302.5,1.9,33.5,873.0,853.4,598.57
2016,6,21,12,0,334.0,463.0,2.0,34.0,792.0,742.92,520.51
2016,6,21,12,15,599.5,299.0,2.05,34.0,892.5,810.22,572.18
2016,6,21,12,30,865.0,135.0,2.1,34.0,993.0,850.78,600.91
2016,6,21,12,45,863.5,135.0,2.15,34.5,990.0,816.58,577.89
2016,6,21,13,0,862.0,135.0,2.2,35.0,987.0,780.67,554.3
2016,6,21,13,15,860.0,134.5,2.25,35.0,976.5,742.26,529.93
2016,6,21,13,30,858.0,134.0,2.3,35.0,966.0,702.17,502.56
2016,6,21,13,45,853.0,134.0,2.35,35.0,948.0,658.95,472.39
2016,6,21,14,0,848.0,134.0,2.4,35.0,930.0,614.53,440.62
2016,6,21,14,15,842.0,132.5,2.4,35.0,904.5,567.43,405.95
2016,6,21,14,30,836.0,131.0,2.4,35.0,879.0,519.61,369.83
2016,6,21,14,45,833.0,126.0,2.45,35.0,848.5,470.05,331.59
2016,6,21,15,0,830.0,121.0,2.5,35.0,818.0,419.89,291.77
2016,6,21,15,15,550.5,238.0,2.5,34.5,691.0,352.93,244.58
2016,6,21,15,30,271.0,355.0,2.5,34.0,564.0,330.47,232.84
2016,6,21,15,45,526.5,233.5,2.5,34.0,610.0,278.58,185.17
2016,6,21,16,0,782.0,112.0,2.5,34.0,656.0,209.61,122.25
2016,6,21,16,15,764.5,108.5,2.45,33.5,609.0,159.95,86.74
2016,6,21,16,30,747.0,105.0,2.4,33.0,562.0,112.47,59.95
2016,6,21,16,45,725.0,100.5,2.4,33.0,512.0,68.57,50.53
2016,6,21,17,0,703.0,96.0,2.4,33.0,462.0,61.01,44.59
2016,6,21,17,15,672.5,91.5,2.3,32.5,410.0,60.04,44.07
2016,6,21,17,30,642.0,87.0,2.2,32.0,358.0,58.96,43.45
2016,6,21,17,45,604.0,80.0,2.1,32.0,306.5,55.87,41.03
2016,6,21,18,0,566.0,73.0,2.0,32.0,255.0,52.56,38.37
2016,6,21,18,15,506.0,65.5,1.8,31.0,205.0,48.55,35.17
2016,6,21,18,30,446.0,58.0,1.6,30.0,155.0,44.37,31.65
2016,6,21,18,45,360.0,47.0,1.45,29.0,111.0,36.87,25.12
2016,6,21,19,0,274.0,36.0,1.3,28.0,67.0,29.03,17.95
2016,6,21,19,15,137.0,18.0,1.35,27.5,33.5,14.09,1.97
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
