Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.6,23.5,21.0,53.92,0.0
2016,6,22,6,0,150.0,29.0,2.9,24.0,42.0,159.53,108.13
2016,6,22,6,15,249.5,43.0,3.05,24.5,82.0,245.51,192.0
2016,6,22,6,30,349.0,57.0,3.2,25.0,122.0,339.77,271.59
2016,6,22,6,45,423.5,66.0,3.35,25.5,170.5,422.76,339.56
2016,6,22,7,0,498.0,75.0,3.5,26.0,219.0,507.52,406.21
2016,6,22,7,15,546.5,82.5,3.5,26.5,270.5,573.78,455.0
2016,6,22,7,30,595.0,90.0,3.5,27.0,322.0,641.78,503.16
2016,6,22,7,45,632.5,94.5,3.5,27.5,374.5,697.7,540.85
2016,6,22,8,0,670.0,99.0,3.5,28.0,427.0,753.77,577.56
2016,6,22,8,15,695.5,103.5,3.45,28.5,478.0,798.51,605.13
2016,6,22,8,30,721.0,108.0,3.4,29.0,529.0,837.06,627.89
2016,6,22,8,45,742.0,111.5,3.4,29.5,577.5,873.74,649.27
2016,6,22,9,0,763.0,115.0,3.4,30.0,626.0,908.38,668.99
2016,6,22,9,15,778.0,118.0,3.4,30.5,670.5,934.14,682.63
2016,6,22,9,30,793.0,121.0,3.4,31.0,715.0,957.24,694.52
2016,6,22,9,45,805.0,123.0,3.4,31.5,755.0,973.31,701.84
2016,6,22,10,0,817.0,125.0,3.4,32.0,795.0,975.08,700.06
2016,6,22,10,15,826.0,127.0,3.45,32.0,829.0,982.05,703.66
2016,6,22,10,30,835.0,129.0,3.5,32.0,863.0,985.83,705.29
2016,6,22,10,45,842.0,130.0,3.55,32.5,890.5,983.33,701.63
2016,6,22,11,0,849.0,131.0,3.6,33.0,918.0,977.57,696.07
2016,6,22,11,15,854.0,132.0,3.65,33.0,938.5,966.58,688.73
2016,6,22,11,30,859.0,133.0,3.7,33.0,959.0,952.37,679.44
2016,6,22,11,45,622.0,284.0,3.75,33.5,887.0,867.63,621.06
2016,6,22,12,0,385.0,435.0,3.8,34.0,815.0,763.35,544.44
2016,6,22,12,15,632.0,280.5,3.85,34.0,906.5,822.88,591.26
2016,6,22,12,30,879.0,126.0,3.9,34.0,998.0,855.47,614.8
2016,6,22,12,45,879.5,125.0,3.95,34.5,996.0,821.78,591.36
2016,6,22,13,0,880.0,124.0,4.0,35.0,994.0,786.17,567.03
2016,6,22,13,15,592.0,296.0,4.0,35.0,878.5,684.17,493.19
2016,6,22,13,30,304.0,468.0,4.0,35.0,763.0,599.3,429.17
2016,6,22,13,45,586.5,294.5,4.05,35.0,850.0,614.88,444.6
2016,6,22,14,0,869.0,121.0,4.1,35.0,937.0,617.74,448.45
2016,6,22,14,15,863.0,119.5,4.1,35.0,911.5,569.75,412.14
2016,6,22,14,30,857.0,118.0,4.1,35.0,886.0,521.0,374.57
2016,6,22,14,45,495.0,263.0,4.1,35.0,703.5,417.37,298.77
2016,6,22,15,0,133.0,408.0,4.1,35.0,521.0,364.14,262.04
2016,6,22,15,15,462.5,267.5,4.05,34.5,630.5,347.21,243.81
2016,6,22,15,30,792.0,127.0,4.0,34.0,740.0,314.12,208.22
2016,6,22,15,45,569.5,209.5,4.0,34.0,636.5,269.93,178.24
2016,6,22,16,0,347.0,292.0,4.0,34.0,533.0,262.37,179.26
2016,6,22,16,15,535.0,204.0,3.9,33.5,546.0,194.28,121.96
2016,6,22,16,30,723.0,116.0,3.8,33.0,559.0,112.07,60.22
2016,6,22,16,45,697.5,112.0,3.75,33.0,508.5,68.75,50.71
2016,6,22,17,0,672.0,108.0,3.7,33.0,458.0,68.66,50.86
2016,6,22,17,15,640.5,102.5,3.5,32.5,406.0,67.39,50.12
2016,6,22,17,30,609.0,97.0,3.3,32.0,354.0,65.97,49.25
2016,6,22,17,45,565.5,90.0,3.15,31.5,302.5,63.19,47.21
2016,6,22,18,0,522.0,83.0,3.0,31.0,251.0,60.23,44.95
2016,6,22,18,15,461.0,73.5,2.8,30.5,201.5,54.94,40.6
2016,6,22,18,30,400.0,64.0,2.6,30.0,152.0,48.09,34.76
2016,6,22,18,45,314.0,51.5,2.45,29.5,109.0,39.3,27.07
2016,6,22,19,0,228.0,39.0,2.3,29.0,66.0,30.22,18.82
2016,6,22,19,15,114.0,19.5,2.4,28.5,33.0,15.25,2.71
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,69.5,15.0,2.95,23.5,20.5,51.33,0.0
2016,6,23,6,0,139.0,30.0,3.1,24.0,41.0,154.51,103.69
2016,6,23,6,15,236.5,45.0,3.25,24.5,81.5,240.41,187.79
2016,6,23,6,30,334.0,60.0,3.4,25.0,122.0,333.85,266.79
2016,6,23,6,45,422.5,67.5,3.55,25.5,172.0,423.43,340.27
2016,6,23,7,0,511.0,75.0,3.7,26.0,222.0,517.16,413.96
2016,6,23,7,15,559.5,82.0,3.7,26.5,274.0,583.3,462.6
2016,6,23,7,30,608.0,89.0,3.7,27.0,326.0,651.13,510.62
2016,6,23,7,45,657.0,90.0,3.7,27.5,380.5,712.92,552.53
2016,6,23,8,0,706.0,91.0,3.7,28.0,435.0,775.43,593.66
2016,6,23,8,15,730.5,94.5,3.65,28.5,486.5,814.64,617.19
2016,6,23,8,30,755.0,98.0,3.6,29.0,538.0,857.13,642.6
2016,6,23,8,45,780.5,98.5,3.6,29.5,588.0,895.22,664.79
2016,6,23,9,0,806.0,99.0,3.6,30.0,638.0,931.37,685.39
2016,6,23,9,15,819.5,101.5,3.55,30.0,683.0,945.43,692.27
2016,6,23,9,30,833.0,104.0,3.5,30.0,728.0,967.05,704.36
2016,6,23,9,45,846.5,104.5,3.5,30.5,768.0,983.54,711.96
2016,6,23,10,0,860.0,105.0,3.5,31.0,808.0,997.02,717.71
2016,6,23,10,15,867.5,106.5,3.5,31.5,842.0,1002.36,718.33
2016,6,23,10,30,875.0,108.0,3.5,32.0,876.0,1004.4,717.05
2016,6,23,10,45,882.0,108.5,3.55,32.5,904.0,1001.55,713.16
2016,6,23,11,0,889.0,109.0,3.6,33.0,932.0,995.35,707.31
2016,6,23,11,15,892.5,110.0,3.65,33.0,952.0,982.86,699.03
2016,6,23,11,30,896.0,111.0,3.7,33.0,972.0,967.07,688.79
2016,6,23,11,45,891.0,117.0,3.75,33.5,983.0,944.8,673.07
2016,6,23,12,0,886.0,123.0,3.8,34.0,994.0,919.51,655.53
2016,6,23,12,15,886.5,123.0,3.8,34.0,999.0,891.04,637.04
2016,6,23,12,30,887.0,123.0,3.8,34.0,1004.0,860.1,616.93
2016,6,23,12,45,885.0,124.0,3.85,34.5,1001.0,825.85,593.59
2016,6,23,13,0,883.0,125.0,3.9,35.0,998.0,789.76,569.01
2016,6,23,13,15,881.0,124.5,3.9,35.0,987.0,750.68,543.28
2016,6,23,13,30,879.0,124.0,3.9,35.0,976.0,709.85,514.63
2016,6,23,13,45,874.5,123.5,3.95,35.0,958.0,665.76,483.04
2016,6,23,14,0,870.0,123.0,4.0,35.0,940.0,620.39,449.81
2016,6,23,14,15,864.0,121.5,3.95,35.0,914.5,572.34,413.64
2016,6,23,14,30,858.0,120.0,3.9,35.0,889.0,523.54,376.02
2016,6,23,14,45,850.5,118.0,3.9,35.0,857.0,473.12,336.37
2016,6,23,15,0,843.0,116.0,3.9,35.0,825.0,422.5,295.54
2016,6,23,15,15,832.5,114.0,3.85,34.5,786.5,370.85,253.62
2016,6,23,15,30,822.0,112.0,3.8,34.0,748.0,319.71,211.39
2016,6,23,15,45,806.5,110.5,3.8,34.0,704.5,260.36,162.96
2016,6,23,16,0,791.0,109.0,3.8,34.0,661.0,210.08,122.69
2016,6,23,16,15,773.0,106.0,3.75,33.5,613.5,160.19,86.69
2016,6,23,16,30,755.0,103.0,3.7,33.0,566.0,112.52,59.52
2016,6,23,16,45,441.5,163.5,3.7,33.0,428.0,102.77,78.29
2016,6,23,17,0,128.0,224.0,3.7,33.0,290.0,157.93,123.02
2016,6,23,17,15,384.0,156.0,3.5,32.5,324.5,103.14,79.29
2016,6,23,17,30,640.0,88.0,3.3,32.0,359.0,59.61,43.97
2016,6,23,17,45,592.0,83.0,3.15,31.5,306.5,57.99,42.89
2016,6,23,18,0,544.0,78.0,3.0,31.0,254.0,56.32,41.68
2016,6,23,18,15,484.0,69.5,2.75,30.0,204.0,51.68,37.96
2016,6,23,18,30,424.0,61.0,2.5,29.0,154.0,46.82,33.86
2016,6,23,18,45,333.5,49.5,2.3,28.5,110.0,37.82,25.98
2016,6,23,19,0,243.0,38.0,2.1,28.0,66.0,29.46,18.32
2016,6,23,19,15,121.5,19.0,2.2,27.5,33.0,14.86,2.66
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,67.0,15.0,1.8,22.5,20.5,49.93,0.0
2016,6,24,6,0,134.0,30.0,2.0,23.0,41.0,151.17,100.69
2016,6,24,6,15,235.0,45.0,2.15,23.5,81.0,239.44,187.09
2016,6,24,6,30,336.0,60.0,2.3,24.0,121.0,335.09,267.66
2016,6,24,6,45,427.5,66.5,2.5,25.0,171.5,425.65,341.03
2016,6,24,7,0,519.0,73.0,2.7,26.0,222.0,520.56,414.3
2016,6,24,7,15,437.5,102.5,2.75,26.5,246.5,503.96,399.71
2016,6,24,7,30,356.0,132.0,2.8,27.0,271.0,485.96,383.07
2016,6,24,7,45,293.0,166.0,2.85,27.5,291.5,464.44,363.84
2016,6,24,8,0,230.0,200.0,2.9,28.0,312.0,454.87,352.96
2016,6,24,8,15,502.0,146.0,2.95,28.5,427.0,661.62,508.36
2016,6,24,8,30,774.0,92.0,3.0,29.0,542.0,867.53,647.51
2016,6,24,8,45,802.5,90.5,3.05,29.5,593.0,906.39,668.86
2016,6,24,9,0,831.0,89.0,3.1,30.0,644.0,933.63,683.58
2016,6,24,9,15,536.0,217.0,3.15,30.0,585.0,803.43,593.79
2016,6,24,9,30,241.0,345.0,3.2,30.0,526.0,613.81,454.52
2016,6,24,9,45,305.0,349.0,3.3,30.5,590.5,697.43,513.13
2016,6,24,10,0,369.0,353.0,3.4,31.0,655.0,761.85,556.19
2016,6,24,10,15,254.0,392.5,3.5,31.0,604.5,681.48,497.08
2016,6,24,10,30,139.0,432.0,3.6,31.0,554.0,583.47,425.83
2016,6,24,10,45,214.0,438.0,3.7,31.5,633.0,657.34,478.17
2016,6,24,11,0,289.0,444.0,3.8,32.0,712.0,742.15,535.65
2016,6,24,11,15,365.5,428.0,3.9,32.0,774.5,788.36,567.95
2016,6,24,11,30,442.0,412.0,4.0,32.0,837.0,839.34,603.08
2016,6,24,11,45,430.5,420.5,4.1,32.5,839.0,817.38,586.53
2016,6,24,12,0,419.0,429.0,4.2,33.0,841.0,793.74,569.34
2016,6,24,12,15,440.0,434.0,4.25,32.5,869.0,794.02,570.86
2016,6,24,12,30,461.0,439.0,4.3,32.0,897.0,791.24,570.14
2016,6,24,12,45,663.0,287.0,4.4,32.0,943.0,795.69,578.83
2016,6,24,13,0,865.0,135.0,4.5,32.0,989.0,784.38,574.74
2016,6,24,13,15,573.5,305.0,4.5,32.0,869.0,678.63,496.52
2016,6,24,13,30,282.0,475.0,4.5,32.0,749.0,590.24,428.88
2016,6,24,13,45,255.0,471.0,4.55,32.0,715.5,548.72,399.53
2016,6,24,14,0,228.0,467.0,4.6,32.0,682.0,516.79,376.48
2016,6,24,14,15,529.0,300.5,4.55,31.5,780.0,525.53,385.5
2016,6,24,14,30,830.0,134.0,4.5,31.0,878.0,520.42,381.11
2016,6,24,14,45,819.5,134.0,4.5,31.0,845.5,471.43,341.63
2016,6,24,15,0,809.0,134.0,4.5,31.0,813.0,417.2,297.62
2016,6,24,15,15,524.0,248.0,4.4,31.0,680.0,355.13,252.09
2016,6,24,15,30,239.0,362.0,4.3,31.0,547.0,337.37,243.14
2016,6,24,15,45,139.0,321.5,4.25,31.0,427.5,269.57,195.4
2016,6,24,16,0,39.0,281.0,4.2,31.0,308.0,223.89,165.19
2016,6,24,16,15,333.0,217.5,4.05,30.5,423.5,190.35,128.69
2016,6,24,16,30,627.0,154.0,3.9,30.0,539.0,132.37,79.42
2016,6,24,16,45,481.0,177.0,3.8,30.0,457.0,111.54,86.42
2016,6,24,17,0,335.0,200.0,3.7,30.0,375.0,136.63,107.24
2016,6,24,17,15,273.0,184.5,3.45,29.5,317.0,127.93,100.67
2016,6,24,17,30,211.0,169.0,3.2,29.0,259.0,125.24,99.02
2016,6,24,17,45,196.0,147.0,2.95,29.0,221.0,110.67,87.26
2016,6,24,18,0,181.0,125.0,2.7,29.0,183.0,95.63,74.92
2016,6,24,18,15,158.0,103.0,2.45,28.5,147.0,80.08,62.05
2016,6,24,18,30,135.0,81.0,2.2,28.0,111.0,64.1,48.52
2016,6,24,18,45,98.0,60.5,2.0,27.5,79.5,48.67,35.16
2016,6,24,19,0,61.0,40.0,1.8,27.0,48.0,32.9,21.22
2016,6,24,19,15,30.5,20.0,1.85,26.5,24.0,17.08,4.07
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,10.0,2.4,24.0,10.0,9.1,0.0
2016,6,25,6,0,0.0,20.0,2.5,24.0,20.0,17.63,6.5
2016,6,25,6,15,4.5,40.5,2.55,24.0,41.5,43.02,28.88
2016,6,25,6,30,9.0,61.0,2.6,24.0,63.0,67.77,49.91
2016,6,25,6,45,24.0,82.5,2.65,24.5,89.0,109.82,84.98
2016,6,25,7,0,39.0,104.0,2.7,25.0,115.0,144.86,113.87
2016,6,25,7,15,59.0,128.5,2.85,25.0,149.5,188.57,149.5
2016,6,25,7,30,79.0,153.0,3.0,25.0,184.0,232.95,184.98
2016,6,25,7,45,101.5,179.0,3.2,25.5,225.0,298.11,235.5
2016,6,25,8,0,124.0,205.0,3.4,26.0,266.0,348.59,273.6
2016,6,25,8,15,110.0,228.5,3.55,26.0,287.0,362.51,282.6
2016,6,25,8,30,96.0,252.0,3.7,26.0,308.0,357.11,277.12
2016,6,25,8,45,89.5,273.5,3.85,26.5,329.5,372.76,287.25
2016,6,25,9,0,83.0,295.0,4.0,27.0,351.0,387.67,296.67
2016,6,25,9,15,94.0,321.0,4.05,27.0,388.5,424.5,323.39
2016,6,25,9,30,105.0,347.0,4.1,27.0,426.0,460.79,349.37
2016,6,25,9,45,162.5,369.0,4.15,27.5,498.5,557.23,419.18
2016,6,25,10,0,220.0,391.0,4.2,28.0,571.0,634.52,473.52
2016,6,25,10,15,267.5,398.5,4.2,28.0,627.0,701.67,520.24
2016,6,25,10,30,315.0,406.0,4.2,28.0,683.0,749.65,553.32
2016,6,25,10,45,315.0,420.5,4.25,28.0,705.5,755.2,555.99
2016,6,25,11,0,315.0,435.0,4.3,28.0,728.0,758.92,557.73
2016,6,25,11,15,269.0,458.5,4.25,28.0,712.0,724.94,532.1
2016,6,25,11,30,223.0,482.0,4.2,28.0,696.0,680.22,499.41
2016,6,25,11,45,119.5,389.0,4.2,28.5,504.0,483.47,358.25
2016,6,25,12,0,16.0,296.0,4.2,29.0,312.0,280.7,207.78
2016,6,25,12,15,9.0,218.0,4.15,29.0,227.0,202.99,150.11
2016,6,25,12,30,2.0,140.0,4.1,29.0,142.0,126.67,92.24
2016,6,25,12,45,4.0,152.0,4.05,29.0,156.5,138.66,101.52
2016,6,25,13,0,6.0,164.0,4.0,29.0,171.0,150.37,110.47
2016,6,25,13,15,7.0,175.0,3.95,29.0,183.0,160.2,117.94
2016,6,25,13,30,8.0,186.0,3.9,29.0,195.0,169.81,125.25
2016,6,25,13,45,10.5,219.0,3.85,29.0,230.0,199.13,147.43
2016,6,25,14,0,13.0,252.0,3.8,29.0,265.0,227.58,168.78
2016,6,25,14,15,14.0,266.5,3.75,29.0,280.0,238.73,177.14
2016,6,25,14,30,15.0,281.0,3.7,29.0,295.0,249.35,185.15
2016,6,25,14,45,12.0,245.0,3.7,29.0,256.0,216.56,160.77
2016,6,25,15,0,9.0,209.0,3.7,29.0,217.0,184.3,136.69
2016,6,25,15,15,4.5,142.0,3.7,28.5,146.0,126.01,92.68
2016,6,25,15,30,0.0,75.0,3.7,28.0,75.0,66.58,46.93
2016,6,25,15,45,7.0,154.0,3.7,28.0,159.0,135.39,100.54
2016,6,25,16,0,14.0,233.0,3.7,28.0,243.0,197.16,147.98
2016,6,25,16,15,7.0,181.0,3.65,28.0,186.0,154.43,115.67
2016,6,25,16,30,0.0,129.0,3.6,28.0,129.0,111.9,83.19
2016,6,25,16,45,0.0,123.5,3.6,28.0,123.5,106.86,83.3
2016,6,25,17,0,0.0,118.0,3.6,28.0,118.0,102.02,79.61
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,81.23,62.77
2016,6,25,17,30,0.0,67.0,3.2,27.0,67.0,59.22,44.63
2016,6,25,17,45,0.0,57.0,3.05,27.0,57.0,50.33,37.26
2016,6,25,18,0,0.0,47.0,2.9,27.0,47.0,41.46,29.8
2016,6,25,18,15,0.0,37.5,2.65,26.5,37.5,33.05,22.68
2016,6,25,18,30,0.0,28.0,2.4,26.0,28.0,24.65,15.45
2016,6,25,18,45,0.0,20.0,2.15,26.0,20.0,17.58,9.24
2016,6,25,19,0,0.0,12.0,1.9,26.0,12.0,10.54,3.01
2016,6,25,19,15,0.0,6.0,1.95,25.5,6.0,5.26,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,5.5,1.2,23.5,5.5,5.0,0.0
2016,6,26,6,0,0.0,11.0,1.3,24.0,11.0,9.66,0.94
2016,6,26,6,15,0.0,22.5,1.45,24.0,22.5,19.81,10.23
2016,6,26,6,30,0.0,34.0,1.6,24.0,34.0,29.97,18.91
2016,6,26,6,45,0.0,49.0,1.8,24.5,49.0,43.26,30.02
2016,6,26,7,0,0.0,64.0,2.0,25.0,64.0,57.42,41.67
2016,6,26,7,15,23.5,105.5,2.05,25.0,115.0,129.56,101.07
2016,6,26,7,30,47.0,147.0,2.1,25.0,166.0,198.3,156.28
2016,6,26,7,45,216.5,159.0,2.2,25.5,262.5,388.88,308.02
2016,6,26,8,0,386.0,171.0,2.3,26.0,359.0,576.97,448.8
2016,6,26,8,15,453.0,173.5,2.35,26.5,418.5,649.44,498.83
2016,6,26,8,30,520.0,176.0,2.4,27.0,478.0,723.59,549.33
2016,6,26,8,45,645.0,142.5,2.45,27.5,550.5,822.06,614.37
2016,6,26,9,0,770.0,109.0,2.5,28.0,623.0,907.65,668.08
2016,6,26,9,15,785.0,111.5,2.55,28.5,667.0,933.11,681.3
2016,6,26,9,30,800.0,114.0,2.6,29.0,711.0,955.93,693.29
2016,6,26,9,45,456.0,251.5,2.7,29.5,596.0,761.45,559.1
2016,6,26,10,0,112.0,389.0,2.8,30.0,481.0,522.86,383.69
2016,6,26,10,15,480.0,253.0,2.85,30.0,671.0,778.89,572.15
2016,6,26,10,30,848.0,117.0,2.9,30.0,861.0,986.98,709.14
2016,6,26,10,45,854.0,118.5,3.0,30.5,888.0,984.31,704.03
2016,6,26,11,0,860.0,120.0,3.1,31.0,915.0,978.36,698.8
2016,6,26,11,15,642.5,265.0,3.15,31.0,866.5,911.26,654.33
2016,6,26,11,30,425.0,410.0,3.2,31.0,818.0,821.78,589.03
2016,6,26,11,45,635.0,277.0,3.25,31.5,896.0,874.53,629.28
2016,6,26,12,0,845.0,144.0,3.3,32.0,974.0,902.03,647.18
2016,6,26,12,15,642.0,292.0,3.3,32.0,925.0,843.15,605.8
2016,6,26,12,30,439.0,440.0,3.3,32.0,876.0,774.19,554.14
2016,6,26,12,45,640.5,293.5,3.35,32.0,927.5,783.7,566.36
2016,6,26,13,0,842.0,147.0,3.4,32.0,979.0,776.98,565.58
2016,6,26,13,15,839.5,146.0,3.4,32.0,968.5,738.54,539.49
2016,6,26,13,30,837.0,145.0,3.4,32.0,958.0,698.53,511.02
2016,6,26,13,45,602.5,281.5,3.4,32.0,861.5,616.68,449.53
2016,6,26,14,0,368.0,418.0,3.4,32.0,765.0,556.65,403.51
2016,6,26,14,15,429.0,386.5,3.35,32.0,780.0,535.24,388.14
2016,6,26,14,30,490.0,355.0,3.3,32.0,795.0,514.35,371.94
2016,6,26,14,45,644.0,246.0,3.3,32.0,802.0,469.15,337.52
2016,6,26,15,0,798.0,137.0,3.3,32.0,809.0,416.02,294.52
2016,6,26,15,15,646.0,206.5,3.25,32.0,734.0,364.2,254.5
2016,6,26,15,30,494.0,276.0,3.2,32.0,659.0,333.36,231.58
2016,6,26,15,45,622.0,200.5,3.15,32.0,654.0,276.9,182.73
2016,6,26,16,0,750.0,125.0,3.1,32.0,649.0,215.7,129.44
2016,6,26,16,15,731.5,121.0,2.95,31.5,602.0,167.18,94.23
2016,6,26,16,30,713.0,117.0,2.8,31.0,555.0,113.61,61.71
2016,6,26,16,45,689.5,112.5,2.7,31.0,505.5,68.94,51.29
2016,6,26,17,0,666.0,108.0,2.6,31.0,456.0,68.5,51.15
2016,6,26,17,15,634.0,102.5,2.3,30.5,404.5,67.23,50.41
2016,6,26,17,30,602.0,97.0,2.0,30.0,353.0,65.81,49.53
2016,6,26,17,45,558.5,90.0,1.7,29.5,301.5,63.04,47.48
2016,6,26,18,0,515.0,83.0,1.4,29.0,250.0,60.09,45.21
2016,6,26,18,15,454.0,74.0,1.3,28.5,201.0,55.22,41.2
2016,6,26,18,30,393.0,65.0,1.2,28.0,152.0,48.77,35.66
2016,6,26,18,45,304.5,52.5,1.15,27.5,108.5,40.0,27.95
2016,6,26,19,0,216.0,40.0,1.1,27.0,65.0,30.95,19.67
2016,6,26,19,15,108.0,20.0,1.1,26.5,32.5,15.62,3.42
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,23.5,20.0,57.04,0.0
2016,6,27,6,0,166.0,27.0,1.6,24.0,40.0,163.21,104.94
2016,6,27,6,15,268.5,40.0,1.65,24.5,80.0,252.52,196.02
2016,6,27,6,30,371.0,53.0,1.7,25.0,120.0,352.0,278.92
2016,6,27,6,45,453.0,59.5,1.75,25.5,169.5,434.95,345.94
2016,6,27,7,0,535.0,66.0,1.8,26.0,219.0,523.01,413.11
2016,6,27,7,15,582.0,72.5,1.75,26.5,270.5,587.91,459.17
2016,6,27,7,30,629.0,79.0,1.7,27.0,322.0,654.52,504.41
2016,6,27,7,45,670.0,81.5,1.7,27.5,375.5,711.8,541.55
2016,6,27,8,0,711.0,84.0,1.7,28.0,429.0,765.54,575.06
2016,6,27,8,15,597.0,136.5,1.7,28.5,449.0,746.69,558.56
2016,6,27,8,30,483.0,189.0,1.7,29.0,469.0,703.81,525.05
2016,6,27,8,45,641.5,142.5,1.75,29.5,549.0,818.55,601.79
2016,6,27,9,0,800.0,96.0,1.8,30.0,629.0,921.22,665.02
2016,6,27,9,15,813.5,98.5,1.8,30.5,673.5,935.55,669.94
2016,6,27,9,30,827.0,101.0,1.8,31.0,718.0,957.34,680.55
2016,6,27,9,45,838.0,103.0,1.8,31.5,758.0,973.18,687.34
2016,6,27,10,0,849.0,105.0,1.8,32.0,798.0,985.97,692.35
2016,6,27,10,15,857.0,106.5,1.8,32.0,832.0,991.99,694.72
2016,6,27,10,30,865.0,108.0,1.8,32.0,866.0,994.77,695.29
2016,6,27,10,45,870.5,109.5,1.8,32.5,893.0,991.71,691.04
2016,6,27,11,0,876.0,111.0,1.8,33.0,920.0,985.31,684.96
2016,6,27,11,15,652.5,260.5,1.8,33.5,871.0,916.88,640.07
2016,6,27,11,30,429.0,410.0,1.8,34.0,822.0,825.82,574.87
2016,6,27,11,45,651.5,267.0,1.8,34.5,902.5,880.94,615.3
2016,6,27,12,0,874.0,124.0,1.8,35.0,983.0,910.92,632.99
2016,6,27,12,15,875.0,124.5,1.8,35.0,988.5,883.77,615.63
2016,6,27,12,30,876.0,125.0,1.8,35.0,994.0,854.11,597.24
2016,6,27,12,45,875.0,125.0,1.8,35.0,991.0,820.24,576.13
2016,6,27,13,0,874.0,125.0,1.8,35.0,988.0,784.53,553.75
2016,6,27,13,15,871.5,124.5,1.85,35.0,978.0,745.49,529.43
2016,6,27,13,30,869.0,124.0,1.9,35.0,968.0,704.76,502.25
2016,6,27,13,45,864.5,123.5,1.95,35.5,949.5,661.15,471.2
2016,6,27,14,0,860.0,123.0,2.0,36.0,931.0,616.28,438.6
2016,6,27,14,15,854.5,121.5,2.0,36.0,906.0,569.0,404.21
2016,6,27,14,30,849.0,120.0,2.0,36.0,881.0,520.92,368.28
2016,6,27,14,45,826.0,128.0,2.0,36.0,846.0,471.31,330.29
2016,6,27,15,0,803.0,136.0,2.0,36.0,811.0,417.63,288.65
2016,6,27,15,15,792.0,133.5,2.0,35.5,773.5,366.53,248.33
2016,6,27,15,30,781.0,131.0,2.0,35.0,736.0,316.14,207.73
2016,6,27,15,45,669.0,173.5,2.05,35.0,671.0,268.76,172.3
2016,6,27,16,0,557.0,216.0,2.1,35.0,606.0,241.03,153.69
2016,6,27,16,15,521.0,210.0,2.1,34.5,553.5,197.97,124.16
2016,6,27,16,30,485.0,204.0,2.1,34.0,501.0,159.11,102.11
2016,6,27,16,45,537.5,168.0,2.15,34.0,470.5,106.71,80.93
2016,6,27,17,0,590.0,132.0,2.2,34.0,440.0,84.46,63.36
2016,6,27,17,15,448.0,145.0,2.1,33.5,364.0,96.34,73.41
2016,6,27,17,30,306.0,158.0,2.0,33.0,288.0,112.67,87.09
2016,6,27,17,45,287.5,137.5,1.9,33.0,246.0,100.06,77.06
2016,6,27,18,0,269.0,117.0,1.8,33.0,204.0,86.86,66.42
2016,6,27,18,15,238.0,97.5,1.65,32.0,164.0,73.71,55.84
2016,6,27,18,30,207.0,78.0,1.5,31.0,124.0,60.05,44.52
2016,6,27,18,45,161.0,59.0,1.35,30.0,89.0,46.2,32.74
2016,6,27,19,0,115.0,40.0,1.2,29.0,54.0,31.93,20.26
2016,6,27,19,15,57.5,20.0,1.2,28.5,27.0,16.43,3.86
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,37.86,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,108.09,66.59
2016,6,28,6,15,174.5,45.5,2.45,25.5,72.0,188.18,145.05
2016,6,28,6,30,254.0,64.0,2.5,26.0,110.0,284.8,225.44
2016,6,28,6,45,319.5,78.5,2.6,27.0,156.0,358.58,285.39
2016,6,28,7,0,385.0,93.0,2.7,28.0,202.0,437.26,346.67
2016,6,28,7,15,434.0,104.5,2.5,28.5,252.0,503.04,395.56
2016,6,28,7,30,483.0,116.0,2.3,29.0,302.0,571.26,443.98
2016,6,28,7,45,521.0,124.5,2.1,30.0,353.0,628.0,480.53
2016,6,28,8,0,559.0,133.0,1.9,31.0,404.0,693.67,521.35
2016,6,28,8,15,587.5,140.0,1.7,31.0,454.0,741.73,550.35
2016,6,28,8,30,616.0,147.0,1.5,31.0,504.0,788.85,577.73
2016,6,28,8,45,638.5,153.0,1.35,31.5,551.5,827.76,598.06
2016,6,28,9,0,661.0,159.0,1.2,32.0,599.0,864.92,616.56
2016,6,28,9,15,678.5,163.5,1.2,32.5,643.0,893.33,631.08
2016,6,28,9,30,696.0,168.0,1.2,33.0,687.0,919.38,644.08
2016,6,28,9,45,707.5,173.0,1.25,33.5,726.0,937.33,652.8
2016,6,28,10,0,719.0,178.0,1.3,34.0,765.0,952.44,659.92
2016,6,28,10,15,729.5,181.0,1.4,34.0,798.5,961.36,665.45
2016,6,28,10,30,740.0,184.0,1.5,34.0,832.0,959.62,664.65
2016,6,28,10,45,744.0,189.0,1.65,34.0,858.5,958.04,664.76
2016,6,28,11,0,748.0,194.0,1.8,34.0,885.0,953.3,662.91
2016,6,28,11,15,753.5,195.5,1.9,34.0,905.5,943.5,657.39
2016,6,28,11,30,759.0,197.0,2.0,34.0,926.0,930.6,650.01
2016,6,28,11,45,777.5,187.0,2.1,34.5,942.5,916.08,640.34
2016,6,28,12,0,796.0,177.0,2.2,35.0,959.0,898.24,628.62
2016,6,28,12,15,797.0,177.5,2.25,34.5,964.5,871.28,613.27
2016,6,28,12,30,798.0,178.0,2.3,34.0,970.0,841.92,596.32
2016,6,28,12,45,607.5,305.0,2.4,34.0,907.0,767.24,544.91
2016,6,28,13,0,417.0,432.0,2.5,34.0,844.0,698.79,495.63
2016,6,28,13,15,390.0,435.5,2.55,34.0,817.5,658.89,468.83
2016,6,28,13,30,363.0,439.0,2.6,34.0,791.0,618.54,441.24
2016,6,28,13,45,185.0,306.0,2.7,34.0,485.5,374.73,272.0
2016,6,28,14,0,7.0,173.0,2.8,34.0,180.0,156.49,112.38
2016,6,28,14,15,3.5,135.0,2.9,33.5,138.5,121.13,86.61
2016,6,28,14,30,0.0,97.0,3.0,33.0,97.0,86.07,60.39
2016,6,28,14,45,0.0,66.0,3.1,33.0,66.0,58.69,39.6
2016,6,28,15,0,0.0,35.0,3.2,33.0,35.0,31.06,18.42
2016,6,28,15,15,0.0,44.0,3.25,32.5,44.0,39.04,24.69
2016,6,28,15,30,0.0,53.0,3.3,32.0,53.0,47.01,31.0
2016,6,28,15,45,0.0,59.0,3.35,32.0,59.0,52.31,35.2
2016,6,28,16,0,0.0,65.0,3.4,32.0,65.0,57.6,39.43
2016,6,28,16,15,17.0,152.0,3.35,31.5,162.5,127.11,92.81
2016,6,28,16,30,34.0,239.0,3.3,31.0,260.0,183.82,136.33
2016,6,28,16,45,38.5,222.5,3.25,30.5,244.5,167.2,131.08
2016,6,28,17,0,43.0,206.0,3.2,30.0,229.0,155.9,122.71
2016,6,28,17,15,123.0,188.5,3.0,29.5,243.5,137.01,108.01
2016,6,28,17,30,203.0,171.0,2.8,29.0,258.0,126.4,99.91
2016,6,28,17,45,191.0,148.0,2.6,28.5,220.5,111.28,87.91
2016,6,28,18,0,179.0,125.0,2.4,28.0,183.0,95.65,75.23
2016,6,28,18,15,155.5,103.5,2.15,27.5,147.0,80.43,62.6
2016,6,28,18,30,132.0,82.0,1.9,27.0,111.0,64.79,49.31
2016,6,28,18,45,99.5,61.0,1.7,27.0,79.5,49.05,35.57
2016,6,28,19,0,67.0,40.0,1.5,27.0,48.0,32.94,21.29
2016,6,28,19,15,33.5,20.0,1.35,26.5,24.0,17.1,4.36
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.0,13.0,2.05,23.5,18.5,50.54,0.0
2016,6,29,6,0,144.0,26.0,2.3,24.0,37.0,147.57,91.44
2016,6,29,6,15,239.5,40.5,2.3,24.5,76.0,235.04,182.33
2016,6,29,6,30,335.0,55.0,2.3,25.0,115.0,326.42,259.56
2016,6,29,6,45,200.0,80.0,2.35,25.5,119.5,259.25,207.19
2016,6,29,7,0,65.0,105.0,2.4,26.0,124.0,166.74,131.35
2016,6,29,7,15,323.0,97.5,2.4,26.5,218.5,405.01,323.96
2016,6,29,7,30,581.0,90.0,2.4,27.0,313.0,628.12,490.51
2016,6,29,7,45,619.0,95.0,2.4,27.5,365.0,684.78,527.16
2016,6,29,8,0,657.0,100.0,2.4,28.0,417.0,741.68,563.92
2016,6,29,8,15,684.0,105.0,2.4,28.0,468.5,788.29,593.72
2016,6,29,8,30,711.0,110.0,2.4,28.0,520.0,833.83,622.31
2016,6,29,8,45,439.5,207.0,2.4,28.5,468.0,689.21,517.12
2016,6,29,9,0,168.0,304.0,2.4,29.0,416.0,500.7,375.14
2016,6,29,9,15,171.0,327.5,2.45,29.5,448.5,527.67,393.52
2016,6,29,9,30,174.0,351.0,2.5,30.0,481.0,553.6,409.78
2016,6,29,9,45,490.5,240.0,2.55,30.5,634.0,783.82,575.09
2016,6,29,10,0,807.0,129.0,2.6,31.0,787.0,980.98,702.32
2016,6,29,10,15,816.5,131.0,2.65,31.0,821.5,977.12,697.25
2016,6,29,10,30,826.0,133.0,2.7,31.0,856.0,981.65,699.52
2016,6,29,10,45,833.0,135.0,2.75,31.5,884.0,980.42,696.77
2016,6,29,11,0,840.0,137.0,2.8,32.0,912.0,975.91,692.13
2016,6,29,11,15,844.5,138.0,2.85,32.0,932.5,964.7,684.8
2016,6,29,11,30,849.0,139.0,2.9,32.0,953.0,950.3,675.58
2016,6,29,11,45,858.0,135.0,2.95,32.5,968.0,932.41,662.86
2016,6,29,12,0,867.0,131.0,3.0,33.0,983.0,911.44,648.28
2016,6,29,12,15,868.0,131.5,3.0,33.0,988.5,884.36,630.8
2016,6,29,12,30,869.0,132.0,3.0,33.0,994.0,854.79,611.74
2016,6,29,12,45,868.0,132.0,3.05,33.0,991.5,821.05,590.18
2016,6,29,13,0,867.0,132.0,3.1,33.0,989.0,785.5,567.3
2016,6,29,13,15,865.0,131.5,3.1,33.0,978.5,747.02,542.05
2016,6,29,13,30,863.0,131.0,3.1,33.0,968.0,706.83,513.83
2016,6,29,13,45,465.0,285.5,3.1,33.0,736.0,536.43,390.42
2016,6,29,14,0,67.0,440.0,3.1,33.0,504.0,406.97,294.1
2016,6,29,14,15,454.0,284.0,3.1,33.0,693.0,473.37,344.69
2016,6,29,14,30,841.0,128.0,3.1,33.0,882.0,523.56,378.21
2016,6,29,14,45,811.5,139.0,3.1,33.0,845.5,469.22,335.54
2016,6,29,15,0,782.0,150.0,3.1,33.0,809.0,420.52,296.51
2016,6,29,15,15,770.5,147.5,3.15,33.0,771.5,370.25,255.54
2016,6,29,15,30,759.0,145.0,3.2,33.0,734.0,320.78,214.59
2016,6,29,15,45,515.0,228.0,3.25,33.0,617.5,274.59,184.12
2016,6,29,16,0,271.0,311.0,3.3,33.0,501.0,262.21,182.61
2016,6,29,16,15,298.0,281.5,3.3,32.5,476.5,226.69,156.02
2016,6,29,16,30,325.0,252.0,3.3,32.0,452.0,188.88,130.59
2016,6,29,16,45,482.0,186.0,3.35,32.0,453.0,117.57,90.46
2016,6,29,17,0,639.0,120.0,3.4,32.0,454.0,76.4,57.37
2016,6,29,17,15,606.5,113.5,3.2,31.5,403.0,74.81,56.44
2016,6,29,17,30,574.0,107.0,3.0,31.0,352.0,73.04,55.3
2016,6,29,17,45,531.0,99.0,2.85,30.5,300.5,69.84,52.95
2016,6,29,18,0,488.0,91.0,2.7,30.0,249.0,66.44,50.33
2016,6,29,18,15,429.0,80.0,2.4,29.5,200.5,58.8,44.02
2016,6,29,18,30,370.0,69.0,2.1,29.0,152.0,51.65,37.91
2016,6,29,18,45,292.5,55.0,1.85,28.5,109.0,41.87,29.37
2016,6,29,19,0,215.0,41.0,1.6,28.0,66.0,31.73,20.2
2016,6,29,19,15,107.5,20.5,1.55,27.5,33.0,16.01,3.71
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,62.5,13.0,1.2,24.5,18.0,45.38,0.0
2016,6,30,6,0,125.0,26.0,1.4,25.0,36.0,136.02,81.67
2016,6,30,6,15,218.5,42.0,1.45,25.5,74.5,224.3,172.38
2016,6,30,6,30,312.0,58.0,1.5,26.0,113.0,315.25,248.41
2016,6,30,6,45,387.0,68.5,1.6,26.5,160.5,392.92,311.44
2016,6,30,7,0,462.0,79.0,1.7,27.0,208.0,482.34,380.56
2016,6,30,7,15,511.5,87.0,1.8,27.5,259.0,548.93,429.43
2016,6,30,7,30,561.0,95.0,1.9,28.0,310.0,617.32,477.38
2016,6,30,7,45,599.0,101.0,2.0,28.5,362.5,674.72,515.86
2016,6,30,8,0,637.0,107.0,2.1,29.0,415.0,732.37,553.46
2016,6,30,8,15,664.5,112.5,2.15,29.5,466.0,779.57,582.63
2016,6,30,8,30,692.0,118.0,2.2,30.0,517.0,825.74,610.55
2016,6,30,8,45,710.0,123.5,2.25,30.5,565.0,861.36,630.99
2016,6,30,9,0,728.0,129.0,2.3,31.0,613.0,894.95,649.93
2016,6,30,9,15,744.5,132.5,2.3,31.0,657.5,916.67,661.94
2016,6,30,9,30,761.0,136.0,2.3,31.0,702.0,941.74,676.21
2016,6,30,9,45,773.0,139.5,2.35,31.5,742.0,959.48,684.88
2016,6,30,10,0,785.0,143.0,2.4,32.0,782.0,974.24,691.77
2016,6,30,10,15,474.5,287.0,2.45,32.0,678.5,809.91,581.26
2016,6,30,10,30,164.0,431.0,2.5,32.0,575.0,608.32,437.86
2016,6,30,10,45,492.5,290.5,2.55,32.5,741.5,814.51,585.22
2016,6,30,11,0,821.0,150.0,2.6,33.0,908.0,981.7,692.77
2016,6,30,11,15,826.0,151.5,2.6,33.0,929.0,959.65,676.73
2016,6,30,11,30,831.0,153.0,2.6,33.0,950.0,946.23,667.92
2016,6,30,11,45,833.5,154.0,2.65,33.5,963.0,926.9,654.44
2016,6,30,12,0,836.0,155.0,2.7,34.0,976.0,904.63,639.21
2016,6,30,12,15,837.5,155.0,2.75,34.0,982.0,877.88,622.46
2016,6,30,12,30,839.0,155.0,2.8,34.0,988.0,848.77,604.16
2016,6,30,12,45,841.0,153.5,2.85,34.5,986.5,816.85,582.75
2016,6,30,13,0,843.0,152.0,2.9,35.0,985.0,783.12,560.12
2016,6,30,13,15,841.0,151.0,2.95,35.0,975.0,744.94,535.14
2016,6,30,13,30,839.0,150.0,3.0,35.0,965.0,705.17,507.64
2016,6,30,13,45,835.0,149.0,3.05,35.0,947.5,662.56,477.58
2016,6,30,14,0,831.0,148.0,3.1,35.0,930.0,618.72,445.92
2016,6,30,14,15,825.0,146.5,3.15,35.0,905.0,572.32,411.65
2016,6,30,14,30,819.0,145.0,3.2,35.0,880.0,522.31,373.98
2016,6,30,14,45,819.5,137.5,3.3,35.0,850.0,476.2,337.98
2016,6,30,15,0,820.0,130.0,3.4,35.0,820.0,426.24,298.14
2016,6,30,15,15,809.5,127.5,3.45,34.5,782.5,368.94,252.65
2016,6,30,15,30,799.0,125.0,3.5,34.0,745.0,317.72,210.69
2016,6,30,15,45,786.0,122.0,3.55,34.0,702.5,266.39,168.27
2016,6,30,16,0,773.0,119.0,3.6,34.0,660.0,216.38,128.16
2016,6,30,16,15,755.0,115.5,3.6,33.5,612.5,166.91,92.32
2016,6,30,16,30,737.0,112.0,3.6,33.0,565.0,119.67,64.95
2016,6,30,16,45,715.0,107.0,3.65,33.0,515.0,66.35,48.74
2016,6,30,17,0,693.0,102.0,3.7,33.0,465.0,64.68,47.6
2016,6,30,17,15,662.5,97.0,3.6,32.5,413.5,63.57,46.97
2016,6,30,17,30,632.0,92.0,3.5,32.0,362.0,62.32,46.23
2016,6,30,17,45,591.5,85.0,3.4,31.5,310.0,59.38,44.05
2016,6,30,18,0,551.0,78.0,3.3,31.0,258.0,56.25,41.62
2016,6,30,18,15,492.5,69.5,3.0,30.0,208.0,51.61,37.91
2016,6,30,18,30,434.0,61.0,2.7,29.0,158.0,46.76,33.82
2016,6,30,18,45,350.0,49.5,2.4,28.5,114.0,38.93,26.92
2016,6,30,19,0,266.0,38.0,2.1,28.0,70.0,29.49,18.38
2016,6,30,19,15,133.0,19.0,2.05,27.5,35.0,14.86,3.03
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.0,13.0,1.4,23.5,18.5,54.17,0.0
2016,7,1,6,0,158.0,26.0,1.6,24.0,37.0,154.85,91.91
2016,7,1,6,15,259.0,40.0,1.6,24.5,77.0,246.58,190.46
2016,7,1,6,30,360.0,54.0,1.6,25.0,117.0,341.59,270.24
2016,7,1,6,45,433.5,63.5,1.65,26.0,166.0,424.47,336.5
2016,7,1,7,0,507.0,73.0,1.7,27.0,215.0,509.25,400.86
2016,7,1,7,15,556.5,80.5,1.75,27.5,267.0,576.64,449.32
2016,7,1,7,30,606.0,88.0,1.8,28.0,319.0,645.87,497.1
2016,7,1,7,45,642.5,93.5,1.9,29.0,372.5,702.69,533.64
2016,7,1,8,0,679.0,99.0,2.0,30.0,426.0,759.62,569.1
2016,7,1,8,15,705.5,104.0,2.05,30.0,478.0,806.41,598.68
2016,7,1,8,30,732.0,109.0,2.1,30.0,530.0,846.8,623.59
2016,7,1,8,45,752.5,112.5,2.15,30.5,579.5,883.55,644.58
2016,7,1,9,0,773.0,116.0,2.2,31.0,629.0,918.21,663.98
2016,7,1,9,15,788.0,119.0,2.2,31.5,674.0,944.45,677.33
2016,7,1,9,30,803.0,122.0,2.2,32.0,719.0,968.01,688.95
2016,7,1,9,45,816.5,123.5,2.25,32.5,759.5,985.44,697.25
2016,7,1,10,0,830.0,125.0,2.3,33.0,800.0,988.53,696.72
2016,7,1,10,15,838.5,127.0,2.35,33.0,834.5,995.34,700.2
2016,7,1,10,30,847.0,129.0,2.4,33.0,869.0,998.91,701.77
2016,7,1,10,45,854.5,129.5,2.45,33.5,897.5,996.66,698.45
2016,7,1,11,0,862.0,130.0,2.5,34.0,926.0,991.11,693.26
2016,7,1,11,15,866.5,131.5,2.55,34.0,946.5,980.27,686.35
2016,7,1,11,30,871.0,133.0,2.6,34.0,967.0,966.14,677.52
2016,7,1,11,45,867.0,138.0,2.65,34.5,978.5,944.02,662.39
2016,7,1,12,0,863.0,143.0,2.7,35.0,990.0,918.95,645.52
2016,7,1,12,15,864.0,143.0,2.75,35.0,995.5,891.3,628.36
2016,7,1,12,30,865.0,143.0,2.8,35.0,1001.0,861.21,609.59
2016,7,1,12,45,865.0,142.5,2.9,35.5,998.5,827.81,587.66
2016,7,1,13,0,865.0,142.0,3.0,36.0,996.0,792.58,564.44
2016,7,1,13,15,862.5,141.5,3.05,36.0,985.5,753.67,539.43
2016,7,1,13,30,860.0,141.0,3.1,36.0,975.0,713.12,511.49
2016,7,1,13,45,855.5,140.0,3.2,36.0,957.0,669.34,480.91
2016,7,1,14,0,851.0,139.0,3.3,36.0,939.0,624.32,448.66
2016,7,1,14,15,845.0,137.5,3.35,36.0,913.5,577.02,413.81
2016,7,1,14,30,839.0,136.0,3.4,36.0,888.0,528.98,377.45
2016,7,1,14,45,830.5,134.0,3.5,36.0,856.0,478.88,338.73
2016,7,1,15,0,822.0,132.0,3.6,36.0,824.0,428.68,298.86
2016,7,1,15,15,811.0,129.5,3.65,35.5,786.0,371.15,253.36
2016,7,1,15,30,800.0,127.0,3.7,35.0,748.0,319.66,211.34
2016,7,1,15,45,785.5,124.5,3.75,35.0,705.0,268.26,169.05
2016,7,1,16,0,771.0,122.0,3.8,35.0,662.0,218.33,129.21
2016,7,1,16,15,753.0,118.0,3.8,34.5,614.5,168.57,93.28
2016,7,1,16,30,735.0,114.0,3.8,34.0,567.0,121.05,65.77
2016,7,1,16,45,709.5,110.5,3.85,34.0,516.0,68.55,50.31
2016,7,1,17,0,684.0,107.0,3.9,34.0,465.0,67.92,50.03
2016,7,1,17,15,652.5,101.5,3.75,33.5,413.0,66.61,49.26
2016,7,1,17,30,621.0,96.0,3.6,33.0,361.0,65.16,48.36
2016,7,1,17,45,577.0,89.0,3.5,32.5,308.5,62.33,46.29
2016,7,1,18,0,533.0,82.0,3.4,32.0,256.0,59.33,44.0
2016,7,1,18,15,473.5,73.0,3.15,31.0,206.0,54.43,40.09
2016,7,1,18,30,414.0,64.0,2.9,30.0,156.0,49.29,35.78
2016,7,1,18,45,328.0,51.5,2.65,29.5,112.0,39.3,27.1
2016,7,1,19,0,242.0,39.0,2.4,29.0,68.0,30.22,18.88
2016,7,1,19,15,121.0,19.5,2.45,28.5,34.0,15.24,3.19
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
