Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,24.5,15.5,29.41,0.0
2016,7,2,6,0,64.0,27.0,2.9,25.0,31.0,89.62,49.27
2016,7,2,6,15,149.5,46.0,3.1,25.5,68.5,174.34,133.43
2016,7,2,6,30,235.0,65.0,3.3,26.0,106.0,259.83,205.98
2016,7,2,6,45,317.0,77.5,3.5,26.5,153.5,354.97,283.96
2016,7,2,7,0,399.0,90.0,3.7,27.0,201.0,443.26,354.43
2016,7,2,7,15,452.0,100.0,3.75,27.5,252.0,510.77,406.08
2016,7,2,7,30,505.0,110.0,3.8,28.0,303.0,581.06,457.66
2016,7,2,7,45,555.0,114.5,3.9,28.5,356.0,652.24,507.71
2016,7,2,8,0,605.0,119.0,4.0,29.0,409.0,717.84,552.23
2016,7,2,8,15,634.0,125.0,4.05,29.5,460.0,766.33,583.35
2016,7,2,8,30,663.0,131.0,4.1,30.0,511.0,813.86,613.25
2016,7,2,8,45,692.0,132.5,4.15,30.5,561.0,854.7,638.02
2016,7,2,9,0,721.0,134.0,4.2,31.0,611.0,893.94,661.39
2016,7,2,9,15,737.5,137.5,4.25,31.5,656.0,915.11,672.41
2016,7,2,9,30,754.0,141.0,4.3,32.0,701.0,940.15,686.11
2016,7,2,9,45,772.0,141.0,4.35,32.5,742.5,960.1,696.4
2016,7,2,10,0,790.0,141.0,4.4,33.0,784.0,977.16,704.86
2016,7,2,10,15,799.5,143.5,4.4,33.5,818.5,985.27,707.32
2016,7,2,10,30,809.0,146.0,4.4,34.0,853.0,990.17,707.88
2016,7,2,10,45,819.5,145.5,4.45,34.5,881.5,989.6,705.33
2016,7,2,11,0,830.0,145.0,4.5,35.0,910.0,974.27,693.47
2016,7,2,11,15,835.0,146.0,4.5,35.0,931.0,963.61,686.01
2016,7,2,11,30,840.0,147.0,4.5,35.0,952.0,949.76,676.59
2016,7,2,11,45,843.5,147.5,4.55,35.5,965.5,930.91,662.9
2016,7,2,12,0,847.0,148.0,4.6,36.0,979.0,909.07,647.39
2016,7,2,12,15,848.0,148.5,4.6,36.0,984.5,882.2,629.8
2016,7,2,12,30,849.0,149.0,4.6,36.0,990.0,852.92,610.65
2016,7,2,12,45,849.0,148.5,4.65,36.5,988.0,819.96,588.0
2016,7,2,13,0,849.0,148.0,4.7,37.0,986.0,785.22,564.17
2016,7,2,13,15,846.5,147.0,4.7,37.0,976.0,746.48,538.28
2016,7,2,13,30,844.0,146.0,4.7,37.0,966.0,706.16,509.79
2016,7,2,13,45,840.0,145.0,4.75,37.0,948.5,663.36,479.14
2016,7,2,14,0,836.0,144.0,4.8,37.0,931.0,619.3,447.0
2016,7,2,14,15,830.0,142.5,4.8,36.5,906.0,572.67,412.98
2016,7,2,14,30,824.0,141.0,4.8,36.0,881.0,525.31,377.41
2016,7,2,14,45,814.5,140.0,4.85,36.0,849.0,472.08,336.04
2016,7,2,15,0,805.0,139.0,4.9,36.0,817.0,422.04,295.88
2016,7,2,15,15,793.5,136.5,4.9,36.0,779.0,370.52,253.79
2016,7,2,15,30,782.0,134.0,4.9,36.0,741.0,319.78,211.76
2016,7,2,15,45,764.5,132.5,4.9,36.0,697.5,269.34,170.33
2016,7,2,16,0,747.0,131.0,4.9,36.0,654.0,220.74,131.68
2016,7,2,16,15,728.0,127.0,4.85,35.5,606.5,164.91,91.23
2016,7,2,16,30,709.0,123.0,4.8,35.0,559.0,118.11,64.05
2016,7,2,16,45,679.0,120.0,4.75,34.5,508.0,74.34,54.9
2016,7,2,17,0,649.0,117.0,4.7,34.0,457.0,74.39,55.3
2016,7,2,17,15,615.5,111.0,4.5,33.5,405.0,73.05,54.54
2016,7,2,17,30,582.0,105.0,4.3,33.0,353.0,71.56,53.63
2016,7,2,17,45,533.5,98.0,4.15,33.0,301.0,69.05,51.74
2016,7,2,18,0,485.0,91.0,4.0,33.0,249.0,65.63,49.02
2016,7,2,18,15,421.5,81.0,3.75,32.0,200.0,59.48,44.11
2016,7,2,18,30,358.0,71.0,3.5,31.0,151.0,53.1,38.78
2016,7,2,18,45,268.0,57.0,3.3,30.5,107.5,43.32,30.29
2016,7,2,19,0,178.0,43.0,3.1,30.0,64.0,33.22,21.19
2016,7,2,19,15,89.0,21.5,3.15,29.5,32.0,17.62,4.48
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,9.55,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,19.46,5.78
2016,7,3,6,15,22.0,41.5,5.1,25.5,45.5,63.59,44.93
2016,7,3,6,30,44.0,62.0,5.3,26.0,70.0,102.42,78.04
2016,7,3,6,45,73.5,83.0,5.5,26.5,101.5,160.1,126.11
2016,7,3,7,0,103.0,104.0,5.7,27.0,133.0,208.04,165.73
2016,7,3,7,15,62.0,119.5,5.75,27.5,138.0,179.72,141.69
2016,7,3,7,30,21.0,135.0,5.8,28.0,143.0,149.6,115.75
2016,7,3,7,45,85.0,168.0,5.9,28.5,208.0,254.35,200.03
2016,7,3,8,0,149.0,201.0,6.0,29.0,273.0,366.56,287.4
2016,7,3,8,15,100.5,217.5,6.0,29.5,268.5,323.46,251.12
2016,7,3,8,30,52.0,234.0,6.0,30.0,264.0,294.43,225.81
2016,7,3,8,45,61.5,260.5,6.05,30.5,299.0,331.0,252.63
2016,7,3,9,0,71.0,287.0,6.1,31.0,334.0,367.28,278.71
2016,7,3,9,15,91.5,316.0,6.05,31.5,381.5,417.0,314.65
2016,7,3,9,30,112.0,345.0,6.0,32.0,429.0,466.33,349.63
2016,7,3,9,45,78.0,344.5,5.95,32.5,404.5,427.03,318.17
2016,7,3,10,0,44.0,344.0,5.9,33.0,380.0,387.86,287.12
2016,7,3,10,15,60.5,376.5,5.8,33.0,428.5,435.13,321.27
2016,7,3,10,30,77.0,409.0,5.7,33.0,477.0,481.33,354.02
2016,7,3,10,45,272.0,394.5,5.65,33.5,643.5,686.51,502.62
2016,7,3,11,0,467.0,380.0,5.6,34.0,810.0,866.77,626.84
2016,7,3,11,15,400.5,414.5,5.5,34.5,789.5,810.62,584.08
2016,7,3,11,30,334.0,449.0,5.4,35.0,769.0,765.75,549.91
2016,7,3,11,45,384.0,440.0,5.35,35.5,813.0,787.96,564.38
2016,7,3,12,0,434.0,431.0,5.3,36.0,857.0,811.39,579.03
2016,7,3,12,15,627.0,296.0,5.2,36.0,915.5,835.61,599.95
2016,7,3,12,30,820.0,161.0,5.1,36.0,974.0,847.06,609.51
2016,7,3,12,45,818.5,161.5,5.05,36.0,971.5,813.26,586.69
2016,7,3,13,0,817.0,162.0,5.0,36.0,969.0,777.72,562.88
2016,7,3,13,15,814.5,161.5,4.9,36.0,958.5,738.94,535.68
2016,7,3,13,30,812.0,161.0,4.8,36.0,948.0,698.69,506.7
2016,7,3,13,45,809.0,158.5,4.75,36.5,931.0,655.12,474.18
2016,7,3,14,0,806.0,156.0,4.7,37.0,914.0,610.4,440.4
2016,7,3,14,15,800.0,154.0,4.6,37.0,889.5,563.41,405.21
2016,7,3,14,30,794.0,152.0,4.5,37.0,865.0,515.86,368.81
2016,7,3,14,45,787.0,149.0,4.45,37.0,834.0,466.73,330.49
2016,7,3,15,0,780.0,146.0,4.4,37.0,803.0,417.54,291.21
2016,7,3,15,15,769.0,143.0,4.4,36.5,765.5,367.09,250.85
2016,7,3,15,30,758.0,140.0,4.4,36.0,728.0,317.4,210.37
2016,7,3,15,45,746.5,135.0,4.4,36.0,686.5,267.05,169.06
2016,7,3,16,0,735.0,130.0,4.4,36.0,645.0,217.9,129.91
2016,7,3,16,15,716.0,126.5,4.4,35.5,598.5,163.11,90.29
2016,7,3,16,30,697.0,123.0,4.4,35.0,552.0,117.27,63.76
2016,7,3,16,45,677.0,116.5,4.45,35.0,503.0,71.96,52.85
2016,7,3,17,0,657.0,110.0,4.5,35.0,454.0,69.68,51.24
2016,7,3,17,15,625.0,104.5,4.4,34.5,403.0,68.49,50.58
2016,7,3,17,30,593.0,99.0,4.3,34.0,352.0,67.15,49.79
2016,7,3,17,45,555.0,90.5,4.25,34.0,301.0,63.34,46.82
2016,7,3,18,0,517.0,82.0,4.2,34.0,250.0,59.24,43.54
2016,7,3,18,15,456.0,73.0,4.1,33.0,201.0,54.35,39.67
2016,7,3,18,30,395.0,64.0,4.0,32.0,152.0,48.02,34.4
2016,7,3,18,45,309.5,51.5,3.95,31.5,109.0,39.25,26.79
2016,7,3,19,0,224.0,39.0,3.9,31.0,66.0,30.19,18.64
2016,7,3,19,15,112.0,19.5,4.0,30.5,33.0,15.23,3.01
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,7.73,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,14.97,2.83
2016,7,4,6,15,11.0,39.0,4.45,25.0,41.0,52.42,35.94
2016,7,4,6,30,22.0,61.0,4.6,25.0,65.0,86.24,64.74
2016,7,4,6,45,53.5,82.0,4.75,25.5,96.0,132.21,103.54
2016,7,4,7,0,85.0,103.0,4.9,26.0,127.0,193.11,153.74
2016,7,4,7,15,53.5,119.0,5.0,26.5,135.5,172.43,136.01
2016,7,4,7,30,22.0,135.0,5.1,27.0,144.0,150.54,116.94
2016,7,4,7,45,74.5,168.0,5.2,27.5,203.0,245.41,193.19
2016,7,4,8,0,127.0,201.0,5.3,28.0,262.0,346.99,272.26
2016,7,4,8,15,204.0,219.0,5.35,28.5,330.0,438.04,342.12
2016,7,4,8,30,281.0,237.0,5.4,29.0,398.0,550.68,425.68
2016,7,4,8,45,301.0,257.5,5.5,29.5,444.0,595.52,456.34
2016,7,4,9,0,321.0,278.0,5.6,30.0,490.0,639.61,486.22
2016,7,4,9,15,322.0,300.0,5.6,30.5,526.0,665.49,501.9
2016,7,4,9,30,323.0,322.0,5.6,31.0,562.0,689.62,516.25
2016,7,4,9,45,544.0,236.5,5.65,31.5,667.0,834.24,621.43
2016,7,4,10,0,765.0,151.0,5.7,32.0,772.0,962.74,707.3
2016,7,4,10,15,775.5,153.5,5.65,32.5,806.5,971.83,709.64
2016,7,4,10,30,786.0,156.0,5.6,33.0,841.0,977.76,710.62
2016,7,4,10,45,800.0,154.0,5.55,33.5,871.0,979.25,708.8
2016,7,4,11,0,814.0,152.0,5.5,34.0,901.0,977.44,704.97
2016,7,4,11,15,819.5,153.0,5.45,34.5,922.5,967.04,695.67
2016,7,4,11,30,825.0,154.0,5.4,35.0,944.0,942.23,677.12
2016,7,4,11,45,818.0,162.5,5.35,35.5,955.5,932.11,668.46
2016,7,4,12,0,811.0,171.0,5.3,36.0,967.0,907.88,650.59
2016,7,4,12,15,636.0,305.0,5.2,36.0,931.5,851.56,609.93
2016,7,4,12,30,461.0,439.0,5.1,36.0,896.0,794.16,565.77
2016,7,4,12,45,425.0,437.5,5.1,36.5,858.5,737.07,525.84
2016,7,4,13,0,389.0,436.0,5.1,37.0,821.0,683.75,488.16
2016,7,4,13,15,411.5,428.5,5.05,37.0,831.5,667.15,476.89
2016,7,4,13,30,434.0,421.0,5.0,37.0,842.0,650.33,465.04
2016,7,4,13,45,635.5,283.0,5.0,37.5,887.0,641.38,460.78
2016,7,4,14,0,837.0,145.0,5.0,38.0,932.0,621.04,447.01
2016,7,4,14,15,650.5,253.5,5.0,38.0,855.0,555.32,397.41
2016,7,4,14,30,464.0,362.0,5.0,38.0,778.0,508.08,361.44
2016,7,4,14,45,361.5,381.0,5.0,38.0,698.0,452.85,321.31
2016,7,4,15,0,259.0,400.0,5.0,38.0,618.0,399.87,283.38
2016,7,4,15,15,510.0,274.0,4.95,37.5,678.5,370.48,257.31
2016,7,4,15,30,761.0,148.0,4.9,37.0,739.0,324.24,214.65
2016,7,4,15,45,575.5,214.5,4.9,37.0,646.5,277.43,181.88
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,264.65,177.39
2016,7,4,16,15,412.5,252.5,4.8,36.5,523.0,212.96,139.17
2016,7,4,16,30,435.0,224.0,4.7,36.0,492.0,168.9,110.41
2016,7,4,16,45,415.0,206.5,4.65,36.0,444.0,129.58,98.62
2016,7,4,17,0,395.0,189.0,4.6,36.0,396.0,121.49,92.56
2016,7,4,17,15,451.0,154.5,4.4,35.5,366.5,102.58,77.89
2016,7,4,17,30,507.0,120.0,4.2,35.0,337.0,82.4,61.98
2016,7,4,17,45,464.5,110.5,4.05,34.5,287.5,77.52,58.33
2016,7,4,18,0,422.0,101.0,3.9,34.0,238.0,72.37,54.34
2016,7,4,18,15,368.5,87.5,3.7,33.0,191.0,63.97,47.62
2016,7,4,18,30,315.0,74.0,3.5,32.0,144.0,55.18,40.33
2016,7,4,18,45,236.0,58.5,3.35,31.5,103.0,44.38,31.02
2016,7,4,19,0,157.0,43.0,3.2,31.0,62.0,34.2,21.86
2016,7,4,19,15,78.5,21.5,3.3,30.5,31.0,17.6,4.26
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,0.0,8.0,4.15,25.0,8.0,7.28,0.0
2016,7,5,6,0,0.0,16.0,4.2,25.0,16.0,14.09,1.99
2016,7,5,6,15,0.0,35.5,4.35,25.5,35.5,34.73,21.67
2016,7,5,6,30,0.0,55.0,4.5,26.0,55.0,55.15,38.9
2016,7,5,6,45,13.0,76.0,4.65,26.5,80.0,85.78,64.54
2016,7,5,7,0,26.0,97.0,4.8,27.0,105.0,126.78,98.24
2016,7,5,7,15,13.0,106.5,4.9,27.0,110.5,113.62,87.22
2016,7,5,7,30,0.0,116.0,5.0,27.0,116.0,110.38,83.96
2016,7,5,7,45,165.0,147.0,5.1,27.5,226.0,312.29,248.74
2016,7,5,8,0,330.0,178.0,5.2,28.0,336.0,516.54,406.9
2016,7,5,8,15,347.5,198.5,5.25,28.5,381.5,562.66,438.6
2016,7,5,8,30,365.0,219.0,5.3,29.0,427.0,608.12,469.71
2016,7,5,8,45,390.5,235.5,5.35,29.5,476.5,655.62,502.01
2016,7,5,9,0,416.0,252.0,5.4,30.0,526.0,720.88,545.95
2016,7,5,9,15,457.0,254.0,5.4,30.5,575.5,766.03,575.75
2016,7,5,9,30,498.0,256.0,5.4,31.0,625.0,810.18,604.45
2016,7,5,9,45,672.0,182.0,5.4,31.5,709.5,911.54,673.96
2016,7,5,10,0,846.0,108.0,5.4,32.0,794.0,986.28,720.74
2016,7,5,10,15,667.0,223.0,5.4,32.5,779.0,943.62,689.14
2016,7,5,10,30,488.0,338.0,5.4,33.0,764.0,869.05,631.74
2016,7,5,10,45,684.0,224.5,5.4,33.5,842.5,943.69,684.96
2016,7,5,11,0,880.0,111.0,5.4,34.0,921.0,990.44,713.06
2016,7,5,11,15,884.0,111.5,5.35,34.5,941.5,978.43,702.41
2016,7,5,11,30,888.0,112.0,5.3,35.0,962.0,963.16,690.14
2016,7,5,11,45,883.0,118.0,5.3,35.5,973.5,941.39,674.12
2016,7,5,12,0,878.0,124.0,5.3,36.0,985.0,916.61,656.28
2016,7,5,12,15,879.0,124.5,5.25,36.0,990.5,889.5,638.09
2016,7,5,12,30,880.0,125.0,5.2,36.0,996.0,859.83,618.25
2016,7,5,12,45,880.0,124.5,5.2,36.5,994.0,826.27,594.82
2016,7,5,13,0,880.0,124.0,5.2,37.0,992.0,790.74,570.1
2016,7,5,13,15,877.5,123.5,5.2,37.0,982.0,751.43,543.99
2016,7,5,13,30,875.0,123.0,5.2,37.0,972.0,710.42,515.2
2016,7,5,13,45,872.0,121.5,5.2,37.0,954.5,666.7,483.56
2016,7,5,14,0,869.0,120.0,5.2,37.0,937.0,621.55,450.23
2016,7,5,14,15,685.0,237.0,5.15,37.0,870.0,561.88,404.25
2016,7,5,14,30,501.0,354.0,5.1,37.0,803.0,520.91,372.08
2016,7,5,14,45,668.0,236.5,5.1,37.0,812.5,474.79,337.29
2016,7,5,15,0,835.0,119.0,5.1,37.0,822.0,425.01,296.75
2016,7,5,15,15,824.5,117.0,5.1,37.0,784.5,373.54,254.56
2016,7,5,15,30,814.0,115.0,5.1,37.0,747.0,322.55,212.21
2016,7,5,15,45,802.0,112.0,5.1,37.0,704.5,263.15,163.91
2016,7,5,16,0,790.0,109.0,5.1,37.0,662.0,212.33,123.26
2016,7,5,16,15,773.0,105.5,5.1,36.5,615.0,161.9,86.86
2016,7,5,16,30,756.0,102.0,5.1,36.0,568.0,113.58,59.03
2016,7,5,16,45,734.0,98.5,5.1,35.5,518.0,67.47,49.13
2016,7,5,17,0,712.0,95.0,5.1,35.0,468.0,66.71,48.84
2016,7,5,17,15,681.5,90.0,5.0,34.5,415.5,58.92,42.78
2016,7,5,17,30,651.0,85.0,4.9,34.0,363.0,57.44,41.83
2016,7,5,17,45,608.5,79.5,4.8,34.0,311.0,55.38,40.27
2016,7,5,18,0,566.0,74.0,4.7,34.0,259.0,53.21,38.56
2016,7,5,18,15,506.0,66.5,4.55,33.0,208.5,49.24,35.43
2016,7,5,18,30,446.0,59.0,4.4,32.0,158.0,45.11,31.99
2016,7,5,18,45,352.5,48.5,4.3,31.5,113.5,38.08,25.83
2016,7,5,19,0,259.0,38.0,4.2,31.0,69.0,29.49,18.06
2016,7,5,19,15,129.5,19.0,4.25,30.5,34.5,14.86,2.62
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,28.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,27.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,32.5,12.0,4.7,25.0,14.5,28.2,0.0
2016,7,6,6,0,65.0,24.0,4.8,25.0,29.0,83.47,37.96
2016,7,6,6,15,156.0,42.5,4.9,25.5,66.0,172.94,131.9
2016,7,6,6,30,247.0,61.0,5.0,26.0,103.0,275.57,218.73
2016,7,6,6,45,340.0,70.5,5.15,26.5,151.0,361.32,290.62
2016,7,6,7,0,433.0,80.0,5.3,27.0,199.0,454.73,366.29
2016,7,6,7,15,486.0,89.0,5.4,27.5,249.5,529.22,424.0
2016,7,6,7,30,539.0,98.0,5.5,28.0,300.0,600.95,476.97
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.0,664.36,522.05
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,728.62,566.51
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.0,775.89,597.46
2016,7,6,8,30,696.0,113.0,5.8,30.0,510.0,822.17,627.18
2016,7,6,8,45,722.0,115.0,5.9,30.5,559.5,856.18,648.02
2016,7,6,9,0,748.0,117.0,6.0,31.0,609.0,894.14,671.48
2016,7,6,9,15,764.0,120.5,6.0,31.5,654.5,921.81,687.11
2016,7,6,9,30,780.0,124.0,6.0,32.0,700.0,946.87,700.91
2016,7,6,9,45,795.0,124.5,6.05,32.5,741.0,964.7,710.07
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,979.59,717.35
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,976.27,713.49
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,981.1,715.31
2016,7,6,10,45,838.0,129.5,6.0,33.5,880.0,980.65,712.51
2016,7,6,11,0,847.0,130.0,6.0,34.0,909.0,976.92,707.71
2016,7,6,11,15,852.0,131.0,5.95,34.5,930.5,966.45,698.34
2016,7,6,11,30,857.0,132.0,5.9,35.0,952.0,952.73,687.01
2016,7,6,11,45,863.5,130.0,5.9,35.5,966.5,934.46,673.13
2016,7,6,12,0,870.0,128.0,5.9,36.0,981.0,913.12,657.35
2016,7,6,12,15,871.5,128.5,5.85,36.0,987.0,886.59,639.37
2016,7,6,12,30,873.0,129.0,5.8,36.0,993.0,857.49,619.73
2016,7,6,12,45,874.5,127.5,5.8,36.5,992.0,824.48,596.43
2016,7,6,13,0,876.0,126.0,5.8,37.0,991.0,789.44,571.8
2016,7,6,13,15,874.5,125.5,5.75,37.0,981.5,750.99,545.84
2016,7,6,13,30,873.0,125.0,5.7,37.0,972.0,710.76,517.14
2016,7,6,13,45,870.0,124.0,5.7,37.5,955.0,667.47,484.56
2016,7,6,14,0,867.0,123.0,5.7,38.0,938.0,622.76,450.45
2016,7,6,14,15,861.5,121.5,5.7,38.0,913.0,575.02,414.47
2016,7,6,14,30,856.0,120.0,5.7,38.0,888.0,526.44,377.0
2016,7,6,14,45,841.0,123.0,5.7,38.0,855.0,476.24,337.44
2016,7,6,15,0,826.0,126.0,5.7,38.0,822.0,426.48,297.33
2016,7,6,15,15,815.5,124.0,5.7,37.5,784.0,375.39,256.03
2016,7,6,15,30,805.0,122.0,5.7,37.0,746.0,317.62,209.24
2016,7,6,15,45,787.0,121.0,5.7,37.0,702.5,266.09,166.81
2016,7,6,16,0,769.0,120.0,5.7,37.0,659.0,216.39,127.24
2016,7,6,16,15,750.5,116.5,5.7,36.5,611.5,166.88,91.59
2016,7,6,16,30,732.0,113.0,5.7,36.0,564.0,119.66,64.48
2016,7,6,16,45,701.5,111.0,5.75,36.0,512.5,68.13,49.57
2016,7,6,17,0,671.0,109.0,5.8,36.0,461.0,69.16,50.61
2016,7,6,17,15,638.5,104.0,5.7,35.0,409.0,68.27,50.31
2016,7,6,17,30,606.0,99.0,5.6,34.0,357.0,67.28,49.91
2016,7,6,17,45,553.0,93.5,5.55,33.5,304.0,65.68,48.87
2016,7,6,18,0,500.0,88.0,5.5,33.0,251.0,64.06,47.74
2016,7,6,18,15,435.5,78.5,5.3,32.5,201.5,57.75,42.59
2016,7,6,18,30,371.0,69.0,5.1,32.0,152.0,51.67,37.43
2016,7,6,18,45,274.5,56.0,4.95,31.5,108.0,42.6,29.54
2016,7,6,19,0,178.0,43.0,4.8,31.0,64.0,33.24,21.06
2016,7,6,19,15,89.0,21.5,4.7,30.5,32.0,17.61,4.0
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,5.5,4.9,25.0,5.5,5.0,0.0
2016,7,7,6,0,0.0,11.0,5.0,25.0,11.0,9.67,0.0
2016,7,7,6,15,0.0,26.0,5.1,25.5,26.0,22.92,12.32
2016,7,7,6,30,0.0,41.0,5.2,26.0,41.0,37.0,24.25
2016,7,7,6,45,0.0,60.0,5.35,26.5,60.0,56.31,40.26
2016,7,7,7,0,0.0,79.0,5.5,27.0,79.0,75.09,55.64
2016,7,7,7,15,154.0,106.0,5.55,27.5,164.0,248.75,199.71
2016,7,7,7,30,308.0,133.0,5.6,28.0,249.0,428.61,342.83
2016,7,7,7,45,502.0,110.5,5.65,29.0,333.5,600.63,474.19
2016,7,7,8,0,696.0,88.0,5.7,30.0,418.0,758.88,586.51
2016,7,7,8,15,722.0,92.0,5.75,30.5,470.0,800.3,612.4
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,845.08,640.7
2016,7,7,8,45,772.5,97.0,5.85,31.5,572.0,883.15,663.86
2016,7,7,9,0,797.0,98.0,5.9,32.0,622.0,919.3,685.44
2016,7,7,9,15,811.5,100.5,5.9,32.5,667.0,934.8,692.51
2016,7,7,9,30,826.0,103.0,5.9,33.0,712.0,957.91,704.87
2016,7,7,9,45,838.5,104.0,5.9,33.5,753.0,974.45,712.77
2016,7,7,10,0,851.0,105.0,5.9,34.0,794.0,988.0,718.77
2016,7,7,10,15,859.0,106.5,5.85,34.5,828.5,994.38,719.81
2016,7,7,10,30,867.0,108.0,5.8,35.0,863.0,997.49,718.86
2016,7,7,10,45,873.5,109.0,5.8,35.5,891.0,995.22,714.85
2016,7,7,11,0,880.0,110.0,5.8,36.0,919.0,989.6,708.84
2016,7,7,11,15,884.0,111.0,5.75,36.0,940.0,978.16,700.38
2016,7,7,11,30,888.0,112.0,5.7,36.0,961.0,963.42,689.93
2016,7,7,11,45,881.0,119.5,5.7,36.5,972.0,941.22,673.58
2016,7,7,12,0,874.0,127.0,5.7,37.0,983.0,916.0,655.4
2016,7,7,12,15,875.0,127.0,5.65,37.0,988.5,888.52,636.94
2016,7,7,12,30,876.0,127.0,5.6,37.0,994.0,858.51,616.83
2016,7,7,12,45,873.0,128.5,5.55,37.5,991.5,824.25,592.65
2016,7,7,13,0,870.0,130.0,5.5,38.0,989.0,788.18,567.32
2016,7,7,13,15,867.5,129.5,5.45,38.0,979.0,749.16,541.18
2016,7,7,13,30,865.0,129.0,5.4,38.0,969.0,708.47,512.27
2016,7,7,13,45,858.5,130.0,5.4,38.0,950.5,664.74,480.63
2016,7,7,14,0,852.0,131.0,5.4,38.0,932.0,619.89,447.55
2016,7,7,14,15,846.5,129.5,5.4,38.0,907.0,572.78,412.16
2016,7,7,14,30,841.0,128.0,5.4,38.0,882.0,524.86,375.31
2016,7,7,14,45,830.0,128.0,5.4,38.0,850.0,474.92,336.11
2016,7,7,15,0,819.0,128.0,5.4,38.0,818.0,425.08,296.07
2016,7,7,15,15,808.5,125.5,5.4,37.5,780.5,367.59,250.33
2016,7,7,15,30,798.0,123.0,5.4,37.0,743.0,316.22,208.23
2016,7,7,15,45,781.5,121.5,5.4,37.0,699.5,265.02,166.08
2016,7,7,16,0,765.0,120.0,5.4,37.0,656.0,215.5,126.65
2016,7,7,16,15,747.0,116.5,5.45,36.5,609.0,166.23,91.23
2016,7,7,16,30,729.0,113.0,5.5,36.0,562.0,119.2,64.29
2016,7,7,16,45,700.5,110.5,5.55,36.0,511.0,67.65,49.17
2016,7,7,17,0,672.0,108.0,5.6,36.0,460.0,68.5,50.08
2016,7,7,17,15,639.5,103.0,5.55,35.5,408.5,67.59,49.64
2016,7,7,17,30,607.0,98.0,5.5,35.0,357.0,66.56,49.1
2016,7,7,17,45,563.0,91.0,5.45,34.5,305.0,63.83,47.13
2016,7,7,18,0,519.0,84.0,5.4,34.0,253.0,60.92,44.94
2016,7,7,18,15,456.0,75.0,5.25,33.0,203.0,56.1,41.12
2016,7,7,18,30,393.0,66.0,5.1,32.0,153.0,49.53,35.65
2016,7,7,18,45,303.0,53.5,5.0,31.5,109.5,40.78,28.04
2016,7,7,19,0,213.0,41.0,4.9,31.0,66.0,31.75,19.85
2016,7,7,19,15,106.5,20.5,4.75,30.5,33.0,16.03,2.97
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,12.0,3.85,24.5,14.0,28.15,0.0
2016,7,8,6,0,65.0,24.0,4.0,25.0,28.0,83.34,32.19
2016,7,8,6,15,161.0,42.0,4.15,25.5,65.5,175.81,133.49
2016,7,8,6,30,257.0,60.0,4.3,26.0,103.0,280.84,222.35
2016,7,8,6,45,349.0,70.0,4.5,27.0,151.5,366.85,293.64
2016,7,8,7,0,441.0,80.0,4.7,28.0,200.0,460.43,368.26
2016,7,8,7,15,220.5,82.5,4.75,28.5,142.5,284.32,227.81
2016,7,8,7,30,0.0,85.0,4.8,29.0,85.0,76.95,56.44
2016,7,8,7,45,129.0,136.5,4.85,29.5,197.5,268.02,211.39
2016,7,8,8,0,258.0,188.0,4.9,30.0,310.0,465.01,362.79
2016,7,8,8,15,146.5,203.5,4.9,30.5,274.5,366.1,283.01
2016,7,8,8,30,35.0,219.0,4.9,31.0,239.0,260.96,198.31
2016,7,8,8,45,150.5,253.0,4.95,31.5,350.5,426.54,325.19
2016,7,8,9,0,266.0,287.0,5.0,32.0,462.0,596.41,448.95
2016,7,8,9,15,291.5,304.5,5.0,32.5,509.0,640.57,477.8
2016,7,8,9,30,317.0,322.0,5.0,33.0,556.0,683.86,506.06
2016,7,8,9,45,574.0,219.5,5.0,33.5,672.5,852.95,626.78
2016,7,8,10,0,831.0,117.0,5.0,34.0,789.0,980.87,708.85
2016,7,8,10,15,840.0,119.0,4.95,34.0,824.0,988.58,711.43
2016,7,8,10,30,849.0,121.0,4.9,34.0,859.0,993.05,712.78
2016,7,8,10,45,858.5,120.0,4.9,34.5,888.0,991.61,709.34
2016,7,8,11,0,868.0,119.0,4.9,35.0,917.0,986.89,703.96
2016,7,8,11,15,872.5,120.0,4.85,35.5,938.0,975.91,694.36
2016,7,8,11,30,877.0,121.0,4.8,36.0,959.0,961.65,682.84
2016,7,8,11,45,878.5,122.5,4.8,36.5,972.5,941.79,668.26
2016,7,8,12,0,880.0,124.0,4.8,37.0,986.0,918.88,651.85
2016,7,8,12,15,881.5,124.0,4.8,37.0,992.0,891.75,634.18
2016,7,8,12,30,883.0,124.0,4.8,37.0,998.0,862.02,614.83
2016,7,8,12,45,883.5,123.5,4.8,37.0,996.5,828.76,593.12
2016,7,8,13,0,884.0,123.0,4.8,37.0,995.0,793.46,569.99
2016,7,8,13,15,882.0,122.5,4.8,37.0,985.5,754.32,544.19
2016,7,8,13,30,880.0,122.0,4.8,37.0,976.0,713.42,515.71
2016,7,8,13,45,876.0,121.5,4.8,37.5,958.0,669.55,483.12
2016,7,8,14,0,872.0,121.0,4.8,38.0,940.0,624.31,449.03
2016,7,8,14,15,866.5,119.5,4.8,38.0,915.5,576.3,413.23
2016,7,8,14,30,861.0,118.0,4.8,38.0,891.0,527.43,375.9
2016,7,8,14,45,848.0,120.0,4.8,38.0,858.0,477.11,336.57
2016,7,8,15,0,835.0,122.0,4.8,38.0,825.0,427.03,296.47
2016,7,8,15,15,825.0,120.0,4.8,37.5,787.5,375.59,255.13
2016,7,8,15,30,815.0,118.0,4.8,37.0,750.0,317.28,208.1
2016,7,8,15,45,799.0,116.5,4.8,37.0,706.5,265.24,165.36
2016,7,8,16,0,783.0,115.0,4.8,37.0,663.0,214.81,125.26
2016,7,8,16,15,765.0,111.5,4.8,36.5,615.5,164.52,89.16
2016,7,8,16,30,747.0,108.0,4.8,36.0,568.0,116.45,61.72
2016,7,8,16,45,719.5,106.0,4.8,36.0,517.0,72.28,52.89
2016,7,8,17,0,692.0,104.0,4.8,36.0,466.0,66.03,48.06
2016,7,8,17,15,660.0,98.5,4.7,35.5,413.5,64.62,47.22
2016,7,8,17,30,628.0,93.0,4.6,35.0,361.0,63.06,46.24
2016,7,8,17,45,580.5,87.5,4.5,34.5,308.0,61.27,45.02
2016,7,8,18,0,533.0,82.0,4.4,34.0,255.0,59.41,43.68
2016,7,8,18,15,470.0,73.5,4.15,33.0,205.0,54.92,40.14
2016,7,8,18,30,407.0,65.0,3.9,32.0,155.0,48.85,35.08
2016,7,8,18,45,311.5,53.0,3.7,31.5,110.5,40.43,27.75
2016,7,8,19,0,216.0,41.0,3.5,31.0,66.0,31.77,19.85
2016,7,8,19,15,108.0,20.5,3.55,30.5,33.0,16.04,2.78
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,8.5,10.5,3.45,24.5,11.0,14.05,0.0
2016,7,9,6,0,17.0,21.0,3.6,25.0,22.0,33.7,8.21
2016,7,9,6,15,71.5,41.0,3.75,25.5,52.0,106.67,78.64
2016,7,9,6,30,126.0,61.0,3.9,26.0,82.0,181.29,141.95
2016,7,9,6,45,172.5,80.5,4.05,26.5,120.5,241.45,192.51
2016,7,9,7,0,219.0,100.0,4.2,27.0,159.0,304.85,244.31
2016,7,9,7,15,252.5,117.5,4.2,27.5,200.0,358.06,286.27
2016,7,9,7,30,286.0,135.0,4.2,28.0,241.0,413.06,328.23
2016,7,9,7,45,315.5,154.0,4.2,28.5,288.5,467.96,368.69
2016,7,9,8,0,345.0,173.0,4.2,29.0,336.0,523.5,408.48
2016,7,9,8,15,285.5,208.0,4.2,29.5,353.5,517.49,399.63
2016,7,9,8,30,226.0,243.0,4.2,30.0,371.0,488.03,374.1
2016,7,9,8,45,113.5,203.0,4.2,30.5,268.0,331.94,253.97
2016,7,9,9,0,1.0,163.0,4.2,31.0,165.0,150.3,111.38
2016,7,9,9,15,3.5,173.5,4.15,31.5,177.0,162.31,120.32
2016,7,9,9,30,6.0,184.0,4.1,32.0,189.0,174.35,128.97
2016,7,9,9,45,35.5,273.5,4.1,32.5,302.5,307.29,228.48
2016,7,9,10,0,65.0,363.0,4.1,33.0,416.0,430.28,316.87
2016,7,9,10,15,61.0,376.0,4.05,33.5,427.0,435.63,318.74
2016,7,9,10,30,57.0,389.0,4.0,34.0,438.0,440.65,320.81
2016,7,9,10,45,77.0,418.0,4.0,34.5,487.0,485.85,351.91
2016,7,9,11,0,97.0,447.0,4.0,35.0,536.0,529.58,381.34
2016,7,9,11,15,100.0,459.5,3.95,35.0,553.5,538.46,386.76
2016,7,9,11,30,103.0,472.0,3.9,35.0,571.0,546.51,391.77
2016,7,9,11,45,64.0,421.5,3.85,35.5,483.5,454.08,325.89
2016,7,9,12,0,25.0,371.0,3.8,36.0,396.0,365.38,262.13
2016,7,9,12,15,136.0,433.5,3.75,36.0,568.0,522.17,374.38
2016,7,9,12,30,247.0,496.0,3.7,36.0,740.0,660.47,469.0
2016,7,9,12,45,300.5,474.5,3.65,36.5,771.0,669.0,473.87
2016,7,9,13,0,354.0,453.0,3.6,37.0,802.0,671.6,475.24
2016,7,9,13,15,586.5,305.5,3.55,37.0,877.5,692.35,493.75
2016,7,9,13,30,819.0,158.0,3.5,37.0,953.0,701.87,503.24
2016,7,9,13,45,626.5,276.5,3.5,37.0,878.0,631.0,450.7
2016,7,9,14,0,434.0,395.0,3.5,37.0,803.0,574.85,408.7
2016,7,9,14,15,610.5,277.5,3.45,37.0,834.0,551.78,393.46
2016,7,9,14,30,787.0,160.0,3.4,37.0,865.0,518.73,368.95
2016,7,9,14,45,785.0,153.5,3.35,37.0,835.5,469.31,330.74
2016,7,9,15,0,783.0,147.0,3.3,37.0,806.0,419.35,291.2
2016,7,9,15,15,771.5,144.0,3.2,36.5,768.5,368.37,250.65
2016,7,9,15,30,760.0,141.0,3.1,36.0,731.0,318.19,210.01
2016,7,9,15,45,742.0,139.5,3.05,36.0,688.0,268.6,169.69
2016,7,9,16,0,724.0,138.0,3.0,36.0,645.0,213.81,126.9
2016,7,9,16,15,686.5,143.0,3.0,35.5,596.0,169.5,96.16
2016,7,9,16,30,649.0,148.0,3.0,35.0,547.0,129.64,74.91
2016,7,9,16,45,395.0,186.5,3.0,35.0,423.0,116.49,88.5
2016,7,9,17,0,141.0,225.0,3.0,35.0,299.0,158.63,122.4
2016,7,9,17,15,347.0,168.0,2.85,34.5,323.0,118.41,90.85
2016,7,9,17,30,553.0,111.0,2.7,34.0,347.0,76.01,56.97
2016,7,9,17,45,502.0,104.0,2.55,33.5,295.0,73.33,55.12
2016,7,9,18,0,451.0,97.0,2.4,33.0,243.0,69.75,52.39
2016,7,9,18,15,387.0,86.0,2.35,32.5,194.5,63.02,46.92
2016,7,9,18,30,323.0,75.0,2.3,32.0,146.0,56.02,41.0
2016,7,9,18,45,234.0,59.5,2.25,31.5,103.5,45.2,31.66
2016,7,9,19,0,145.0,44.0,2.2,31.0,61.0,34.87,22.31
2016,7,9,19,15,72.5,22.0,2.5,30.5,30.5,17.95,3.53
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,13.85,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,32.62,6.2
2016,7,10,6,15,84.5,43.0,2.75,25.0,56.0,119.53,88.66
2016,7,10,6,30,151.0,66.0,3.0,25.0,91.0,207.0,162.89
2016,7,10,6,45,219.0,84.0,3.3,25.5,135.0,280.24,224.33
2016,7,10,7,0,287.0,102.0,3.6,26.0,179.0,359.08,288.55
2016,7,10,7,15,143.5,98.0,3.7,26.5,136.5,229.81,184.01
2016,7,10,7,30,0.0,94.0,3.8,27.0,94.0,86.53,64.65
2016,7,10,7,45,15.5,135.0,3.9,27.5,142.5,142.21,109.5
2016,7,10,8,0,31.0,176.0,4.0,28.0,191.0,213.73,165.51
2016,7,10,8,15,16.5,169.0,4.0,28.5,177.0,175.33,134.06
2016,7,10,8,30,2.0,162.0,4.0,29.0,163.0,152.59,115.06
2016,7,10,8,45,55.0,228.5,4.0,29.5,264.5,287.88,220.13
2016,7,10,9,0,108.0,295.0,4.0,30.0,366.0,413.83,313.89
2016,7,10,9,15,150.0,319.5,3.95,30.5,426.0,498.6,374.49
2016,7,10,9,30,192.0,344.0,3.9,31.0,486.0,564.82,420.57
2016,7,10,9,45,127.5,352.5,3.9,31.5,449.0,504.93,373.94
2016,7,10,10,0,63.0,361.0,3.9,32.0,412.0,426.17,314.26
2016,7,10,10,15,156.0,389.5,3.9,32.5,523.5,563.7,413.35
2016,7,10,10,30,249.0,418.0,3.9,33.0,635.0,697.59,505.26
2016,7,10,10,45,503.0,301.0,3.9,33.5,756.5,836.87,603.82
2016,7,10,11,0,757.0,184.0,3.9,34.0,878.0,953.95,681.24
2016,7,10,11,15,763.0,185.5,3.9,34.0,899.5,944.94,673.91
2016,7,10,11,30,769.0,187.0,3.9,34.0,921.0,932.77,665.56
2016,7,10,11,45,520.0,335.0,3.9,34.5,835.0,824.88,588.86
2016,7,10,12,0,271.0,483.0,3.9,35.0,749.0,708.05,503.1
2016,7,10,12,15,306.5,472.0,3.9,35.0,774.5,711.73,506.77
2016,7,10,12,30,342.0,461.0,3.9,35.0,800.0,712.59,507.82
2016,7,10,12,45,572.5,317.0,3.95,35.5,882.0,755.94,541.47
2016,7,10,13,0,803.0,173.0,4.0,36.0,964.0,777.25,559.21
2016,7,10,13,15,495.0,333.0,4.05,36.0,819.0,652.42,468.32
2016,7,10,13,30,187.0,493.0,4.1,36.0,674.0,545.99,389.49
2016,7,10,13,45,488.0,331.5,4.15,36.0,792.5,588.92,424.3
2016,7,10,14,0,789.0,170.0,4.2,36.0,911.0,611.73,442.17
2016,7,10,14,15,783.0,168.0,4.2,36.0,887.0,565.23,407.27
2016,7,10,14,30,777.0,166.0,4.2,36.0,863.0,518.22,371.43
2016,7,10,14,45,765.0,166.0,4.2,36.0,831.0,469.69,333.63
2016,7,10,15,0,753.0,166.0,4.2,36.0,799.0,421.61,295.29
2016,7,10,15,15,524.0,258.5,4.2,36.0,689.5,364.0,253.33
2016,7,10,15,30,295.0,351.0,4.2,36.0,580.0,336.24,235.87
2016,7,10,15,45,488.0,256.0,4.25,36.0,608.5,286.82,192.05
2016,7,10,16,0,681.0,161.0,4.3,36.0,637.0,221.74,134.76
2016,7,10,16,15,490.5,209.0,4.3,35.5,539.5,193.0,121.79
2016,7,10,16,30,300.0,257.0,4.3,35.0,442.0,189.29,130.48
2016,7,10,16,45,426.0,204.0,4.3,35.0,441.0,127.81,97.58
2016,7,10,17,0,552.0,151.0,4.3,35.0,440.0,98.65,74.6
2016,7,10,17,15,515.0,142.5,4.1,34.5,389.0,95.31,72.36
2016,7,10,17,30,478.0,134.0,3.9,34.0,338.0,91.72,69.85
2016,7,10,17,45,408.0,128.0,3.75,33.5,285.0,89.4,68.33
2016,7,10,18,0,338.0,122.0,3.6,33.0,232.0,90.57,69.57
2016,7,10,18,15,274.5,106.0,3.4,32.0,184.0,79.59,60.76
2016,7,10,18,30,211.0,90.0,3.2,31.0,136.0,68.25,51.33
2016,7,10,18,45,129.5,68.5,3.0,30.5,94.0,53.98,39.02
2016,7,10,19,0,48.0,47.0,2.8,30.0,52.0,37.59,24.57
2016,7,10,19,15,24.0,23.5,2.9,29.5,26.0,20.04,4.3
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,25.0,9.5,11.02,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,25.83,2.24
2016,7,11,6,15,67.0,44.0,4.75,25.5,54.0,111.47,81.81
2016,7,11,6,30,125.0,69.0,4.9,26.0,89.0,183.87,143.91
2016,7,11,6,45,211.5,85.5,5.1,26.5,135.0,277.47,222.0
2016,7,11,7,0,298.0,102.0,5.3,27.0,181.0,367.41,295.68
2016,7,11,7,15,356.0,115.0,5.45,27.5,231.0,452.6,362.68
2016,7,11,7,30,414.0,128.0,5.6,28.0,281.0,527.02,419.63
2016,7,11,7,45,316.5,159.5,5.75,28.5,288.0,476.02,376.93
2016,7,11,8,0,219.0,191.0,5.9,29.0,295.0,416.91,327.78
2016,7,11,8,15,413.0,169.5,6.0,29.5,393.0,606.41,473.26
2016,7,11,8,30,607.0,148.0,6.1,30.0,491.0,779.36,598.79
2016,7,11,8,45,641.5,149.5,6.2,31.0,542.0,824.89,626.41
2016,7,11,9,0,676.0,151.0,6.3,32.0,593.0,869.03,653.05
2016,7,11,9,15,695.5,155.5,6.35,32.5,639.0,900.08,671.4
2016,7,11,9,30,715.0,160.0,6.4,33.0,685.0,928.76,688.05
2016,7,11,9,45,733.5,161.0,6.5,33.5,727.0,949.81,699.71
2016,7,11,10,0,752.0,162.0,6.6,34.0,769.0,961.24,704.94
2016,7,11,10,15,763.5,165.0,6.6,34.0,804.5,971.96,710.83
2016,7,11,10,30,775.0,168.0,6.6,34.0,840.0,979.49,714.69
2016,7,11,10,45,784.5,169.5,6.65,34.5,869.5,980.2,712.9
2016,7,11,11,0,794.0,171.0,6.7,35.0,899.0,977.61,709.08
2016,7,11,11,15,800.0,172.5,6.65,35.0,921.0,968.27,701.9
2016,7,11,11,30,806.0,174.0,6.6,35.0,943.0,955.66,692.7
2016,7,11,11,45,796.5,184.5,6.6,35.5,954.0,933.84,676.28
2016,7,11,12,0,787.0,195.0,6.6,36.0,965.0,909.13,658.11
2016,7,11,12,15,789.0,195.5,6.55,36.0,971.5,883.08,640.29
2016,7,11,12,30,791.0,196.0,6.5,36.0,978.0,854.53,620.83
2016,7,11,12,45,789.0,197.0,6.45,36.5,976.0,820.97,596.73
2016,7,11,13,0,787.0,198.0,6.4,37.0,974.0,785.77,570.89
2016,7,11,13,15,784.5,197.5,6.3,37.0,964.5,747.48,543.43
2016,7,11,13,30,782.0,197.0,6.2,37.0,955.0,707.82,514.66
2016,7,11,13,45,776.0,196.5,6.15,37.5,937.0,664.63,482.08
2016,7,11,14,0,770.0,196.0,6.1,38.0,919.0,620.61,448.5
2016,7,11,14,15,763.0,194.0,6.05,38.0,894.5,574.23,413.63
2016,7,11,14,30,756.0,192.0,6.0,38.0,870.0,527.49,377.75
2016,7,11,14,45,751.5,186.0,5.95,38.0,839.5,478.66,339.59
2016,7,11,15,0,747.0,180.0,5.9,38.0,809.0,424.36,296.71
2016,7,11,15,15,734.5,177.0,5.85,37.5,771.5,373.85,256.36
2016,7,11,15,30,722.0,174.0,5.8,37.0,734.0,324.34,216.17
2016,7,11,15,45,704.0,170.5,5.8,37.0,690.5,274.39,175.59
2016,7,11,16,0,686.0,167.0,5.8,37.0,647.0,226.43,137.88
2016,7,11,16,15,664.5,162.0,5.75,36.5,599.5,179.18,104.35
2016,7,11,16,30,643.0,157.0,5.7,36.0,552.0,134.67,79.07
2016,7,11,16,45,612.0,152.0,5.7,35.5,501.0,94.83,71.16
2016,7,11,17,0,581.0,147.0,5.7,35.0,450.0,95.44,72.1
2016,7,11,17,15,543.5,139.0,5.6,34.5,398.0,93.28,70.78
2016,7,11,17,30,506.0,131.0,5.5,34.0,346.0,89.92,68.45
2016,7,11,17,45,451.0,122.0,5.45,33.5,293.5,85.53,65.21
2016,7,11,18,0,396.0,113.0,5.4,33.0,241.0,80.91,61.67
2016,7,11,18,15,329.0,99.5,5.3,32.5,192.0,72.7,54.97
2016,7,11,18,30,262.0,86.0,5.2,32.0,143.0,65.74,49.05
2016,7,11,18,45,175.0,67.0,5.1,31.5,100.5,51.82,37.07
2016,7,11,19,0,88.0,48.0,5.0,31.0,58.0,38.3,24.98
2016,7,11,19,15,44.0,24.0,5.0,30.5,29.0,19.98,3.82
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
