Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.9,24.5,11.5,19.3,0.0
2016,7,12,6,0,37.0,21.0,5.0,25.0,23.0,52.79,7.16
2016,7,12,6,15,127.0,41.0,5.15,25.5,59.5,154.44,115.4
2016,7,12,6,30,217.0,61.0,5.3,26.0,96.0,242.86,192.06
2016,7,12,6,45,315.5,72.0,5.45,26.5,144.0,345.53,277.6
2016,7,12,7,0,414.0,83.0,5.6,27.0,192.0,443.64,357.5
2016,7,12,7,15,470.0,92.5,5.6,27.5,243.5,513.3,412.03
2016,7,12,7,30,526.0,102.0,5.6,28.0,295.0,593.14,471.55
2016,7,12,7,45,369.0,147.0,5.7,28.5,293.0,522.8,413.29
2016,7,12,8,0,212.0,192.0,5.8,29.0,291.0,412.06,323.66
2016,7,12,8,15,240.5,213.5,5.85,29.5,338.5,483.18,376.28
2016,7,12,8,30,269.0,235.0,5.9,30.0,386.0,537.28,414.87
2016,7,12,8,45,510.5,176.5,5.95,30.5,497.5,721.16,553.16
2016,7,12,9,0,752.0,118.0,6.0,31.0,609.0,898.36,675.36
2016,7,12,9,15,768.0,121.5,6.0,31.5,654.5,926.27,690.41
2016,7,12,9,30,784.0,125.0,6.0,32.0,700.0,951.54,704.3
2016,7,12,9,45,799.0,126.0,6.0,33.0,741.0,970.12,712.16
2016,7,12,10,0,814.0,127.0,6.0,34.0,782.0,985.73,718.05
2016,7,12,10,15,823.0,129.0,5.95,34.0,817.0,981.88,713.8
2016,7,12,10,30,832.0,131.0,5.9,34.0,852.0,986.28,715.3
2016,7,12,10,45,841.0,131.0,5.9,34.5,881.0,985.37,712.18
2016,7,12,11,0,850.0,131.0,5.9,35.0,910.0,981.18,707.07
2016,7,12,11,15,579.0,293.5,5.85,35.5,830.5,879.0,634.31
2016,7,12,11,30,308.0,456.0,5.8,36.0,751.0,748.87,536.89
2016,7,12,11,45,593.5,290.5,5.8,36.5,867.5,851.29,613.13
2016,7,12,12,0,879.0,125.0,5.8,37.0,984.0,919.14,658.52
2016,7,12,12,15,623.5,285.5,5.75,37.0,897.5,824.79,592.59
2016,7,12,12,30,368.0,446.0,5.7,37.0,811.0,721.48,515.77
2016,7,12,12,45,327.5,464.5,5.7,37.0,789.0,682.58,488.41
2016,7,12,13,0,287.0,483.0,5.7,37.0,767.0,645.01,461.6
2016,7,12,13,15,584.0,301.0,5.65,37.0,870.0,687.04,496.78
2016,7,12,13,30,881.0,119.0,5.6,37.0,973.0,711.63,517.86
2016,7,12,13,45,578.0,288.0,5.6,37.5,844.5,608.51,439.29
2016,7,12,14,0,275.0,457.0,5.6,38.0,716.0,532.15,380.27
2016,7,12,14,15,292.5,438.5,5.55,38.0,707.0,506.86,362.25
2016,7,12,14,30,310.0,420.0,5.5,38.0,698.0,480.1,342.61
2016,7,12,14,45,222.5,415.0,5.5,38.0,611.0,423.63,302.09
2016,7,12,15,0,135.0,410.0,5.5,38.0,524.0,367.23,262.23
2016,7,12,15,15,150.5,390.0,5.5,37.5,512.0,345.3,246.38
2016,7,12,15,30,166.0,370.0,5.5,37.0,500.0,321.98,229.04
2016,7,12,15,45,482.0,237.0,5.5,37.0,581.0,272.07,181.33
2016,7,12,16,0,798.0,104.0,5.5,37.0,662.0,207.98,119.7
2016,7,12,16,15,780.5,101.0,5.5,36.5,614.5,157.17,83.24
2016,7,12,16,30,763.0,98.0,5.5,36.0,567.0,108.5,55.82
2016,7,12,16,45,733.5,97.0,5.55,36.0,515.0,66.09,47.93
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,60.95,43.98
2016,7,12,17,15,673.0,91.0,5.55,35.5,411.0,59.65,43.2
2016,7,12,17,30,642.0,86.0,5.5,35.0,359.0,58.21,42.28
2016,7,12,17,45,591.5,82.0,5.5,34.5,305.5,57.28,41.75
2016,7,12,18,0,541.0,78.0,5.5,34.0,252.0,56.38,41.19
2016,7,12,18,15,479.0,69.5,5.4,33.5,202.0,51.76,37.43
2016,7,12,18,30,417.0,61.0,5.3,33.0,152.0,46.93,33.32
2016,7,12,18,45,323.0,49.5,5.25,32.5,108.0,37.84,25.46
2016,7,12,19,0,229.0,38.0,5.2,32.0,64.0,29.49,17.83
2016,7,12,19,15,114.5,19.0,5.15,31.5,32.0,14.88,1.03
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,40.0,10.5,4.05,25.5,12.5,30.6,0.0
2016,7,13,6,0,80.0,21.0,4.2,26.0,25.0,85.28,8.53
2016,7,13,6,15,189.5,36.5,4.35,26.5,62.0,198.86,148.77
2016,7,13,6,30,299.0,52.0,4.5,27.0,99.0,297.07,234.13
2016,7,13,6,45,401.5,59.0,4.65,27.5,149.0,392.93,313.87
2016,7,13,7,0,504.0,66.0,4.8,28.0,199.0,494.77,395.3
2016,7,13,7,15,556.5,73.0,4.9,28.5,251.0,563.61,447.3
2016,7,13,7,30,609.0,80.0,5.0,29.0,303.0,634.65,498.95
2016,7,13,7,45,660.5,80.5,5.15,29.5,358.0,697.88,543.28
2016,7,13,8,0,712.0,81.0,5.3,30.0,413.0,758.19,584.29
2016,7,13,8,15,737.5,85.0,5.4,30.5,465.0,804.35,614.07
2016,7,13,8,30,763.0,89.0,5.5,31.0,517.0,849.2,642.46
2016,7,13,8,45,786.5,90.0,5.6,32.0,567.5,886.76,663.99
2016,7,13,9,0,810.0,91.0,5.7,33.0,618.0,912.41,677.1
2016,7,13,9,15,824.0,93.0,5.7,33.5,663.5,937.58,690.7
2016,7,13,9,30,838.0,95.0,5.7,34.0,709.0,960.06,702.44
2016,7,13,9,45,849.5,96.5,5.75,34.5,750.0,976.56,710.51
2016,7,13,10,0,861.0,98.0,5.8,35.0,791.0,990.0,716.65
2016,7,13,10,15,869.0,100.0,5.85,35.5,826.0,997.22,718.82
2016,7,13,10,30,877.0,102.0,5.9,36.0,861.0,1001.1,718.96
2016,7,13,10,45,882.5,103.5,5.95,36.5,889.5,998.53,715.04
2016,7,13,11,0,888.0,105.0,6.0,37.0,918.0,992.56,709.08
2016,7,13,11,15,892.0,106.0,6.0,37.0,939.5,981.2,700.98
2016,7,13,11,30,896.0,107.0,6.0,37.0,961.0,966.49,690.84
2016,7,13,11,45,875.0,124.0,6.0,37.5,968.5,940.17,671.76
2016,7,13,12,0,854.0,141.0,6.0,38.0,976.0,910.74,650.81
2016,7,13,12,15,855.5,141.0,6.0,38.0,982.0,883.95,633.04
2016,7,13,12,30,857.0,141.0,6.0,38.0,988.0,854.63,613.59
2016,7,13,12,45,855.5,141.5,6.05,38.5,986.0,821.05,590.22
2016,7,13,13,0,854.0,142.0,6.1,39.0,984.0,785.63,565.62
2016,7,13,13,15,852.0,141.5,6.1,39.0,974.0,747.28,539.87
2016,7,13,13,30,850.0,141.0,6.1,39.0,964.0,707.26,511.25
2016,7,13,13,45,845.0,140.5,6.1,39.0,946.0,663.71,479.65
2016,7,13,14,0,840.0,140.0,6.1,39.0,928.0,618.95,446.55
2016,7,13,14,15,834.0,138.5,6.05,39.0,903.5,571.86,410.99
2016,7,13,14,30,828.0,137.0,6.0,39.0,879.0,524.01,374.07
2016,7,13,14,45,809.0,142.0,6.0,39.0,845.0,470.39,332.34
2016,7,13,15,0,790.0,147.0,6.0,39.0,811.0,421.02,292.77
2016,7,13,15,15,779.0,144.0,5.95,38.5,773.5,369.68,251.54
2016,7,13,15,30,768.0,141.0,5.9,38.0,736.0,319.07,210.25
2016,7,13,15,45,748.0,140.5,5.9,38.0,692.5,269.18,169.53
2016,7,13,16,0,728.0,140.0,5.9,38.0,649.0,214.14,126.56
2016,7,13,16,15,708.0,136.0,5.85,37.5,602.0,165.46,92.03
2016,7,13,16,30,688.0,132.0,5.8,37.0,555.0,119.27,66.11
2016,7,13,16,45,654.5,130.0,5.75,36.5,503.5,80.14,59.11
2016,7,13,17,0,621.0,128.0,5.7,36.0,452.0,82.06,61.03
2016,7,13,17,15,585.5,121.5,5.6,35.5,400.0,80.74,60.33
2016,7,13,17,30,550.0,115.0,5.5,35.0,348.0,79.27,59.49
2016,7,13,17,45,494.5,108.0,5.4,34.5,295.0,76.14,57.24
2016,7,13,18,0,439.0,101.0,5.3,34.0,242.0,72.62,54.58
2016,7,13,18,15,372.0,89.5,5.0,33.5,193.0,65.6,48.87
2016,7,13,18,30,305.0,78.0,4.7,33.0,144.0,58.29,42.68
2016,7,13,18,45,214.0,61.5,4.45,32.5,101.5,48.08,33.82
2016,7,13,19,0,123.0,45.0,4.2,32.0,59.0,35.49,22.56
2016,7,13,19,15,61.5,22.5,4.05,31.5,29.5,18.28,2.05
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.0,10.0,3.6,24.5,13.0,39.04,0.0
2016,7,14,6,0,114.0,20.0,3.8,25.0,26.0,112.23,3.25
2016,7,14,6,15,236.0,33.5,3.95,25.5,64.5,222.59,167.15
2016,7,14,6,30,358.0,47.0,4.1,26.0,103.0,331.73,262.24
2016,7,14,6,45,441.5,55.5,4.25,26.5,152.0,416.9,333.54
2016,7,14,7,0,525.0,64.0,4.4,27.0,201.0,507.72,405.87
2016,7,14,7,15,577.5,70.0,4.5,27.5,253.5,575.98,457.31
2016,7,14,7,30,630.0,76.0,4.6,28.0,306.0,646.41,508.32
2016,7,14,7,45,666.5,81.5,4.75,29.0,360.0,704.12,547.35
2016,7,14,8,0,703.0,87.0,4.9,30.0,414.0,762.03,585.28
2016,7,14,8,15,729.5,91.0,4.9,30.5,466.5,804.22,611.55
2016,7,14,8,30,756.0,95.0,4.9,31.0,519.0,849.85,639.72
2016,7,14,8,45,774.0,99.0,4.95,31.5,568.5,885.72,660.97
2016,7,14,9,0,792.0,103.0,5.0,32.0,618.0,919.39,680.52
2016,7,14,9,15,807.0,105.5,4.95,32.5,663.5,945.82,694.37
2016,7,14,9,30,822.0,108.0,4.9,33.0,709.0,958.87,699.29
2016,7,14,9,45,831.0,111.5,4.85,34.0,749.5,974.73,704.72
2016,7,14,10,0,840.0,115.0,4.8,35.0,790.0,987.47,708.09
2016,7,14,10,15,848.5,117.0,4.75,35.5,825.0,994.84,709.74
2016,7,14,10,30,857.0,119.0,4.7,36.0,860.0,998.92,709.46
2016,7,14,10,45,861.0,121.5,4.7,36.5,888.0,995.65,704.87
2016,7,14,11,0,865.0,124.0,4.7,37.0,916.0,989.01,698.34
2016,7,14,11,15,869.5,125.0,4.7,37.0,937.0,978.02,690.66
2016,7,14,11,30,874.0,126.0,4.7,37.0,958.0,963.74,681.01
2016,7,14,11,45,874.5,127.5,4.7,37.5,971.5,942.92,665.89
2016,7,14,12,0,875.0,129.0,4.7,38.0,985.0,919.09,648.98
2016,7,14,12,15,876.0,129.5,4.7,38.0,990.5,891.97,631.39
2016,7,14,12,30,877.0,130.0,4.7,38.0,996.0,862.26,612.13
2016,7,14,12,45,874.0,131.5,4.75,38.5,993.0,827.81,588.67
2016,7,14,13,0,871.0,133.0,4.8,39.0,990.0,791.49,563.98
2016,7,14,13,15,868.5,132.5,4.85,39.0,980.0,752.18,538.44
2016,7,14,13,30,866.0,132.0,4.9,39.0,970.0,711.19,510.01
2016,7,14,13,45,860.0,132.0,4.95,39.0,952.0,666.72,478.42
2016,7,14,14,0,854.0,132.0,5.0,39.0,934.0,621.09,445.3
2016,7,14,14,15,848.5,131.0,5.05,38.5,909.0,574.0,411.21
2016,7,14,14,30,843.0,130.0,5.1,38.0,884.0,526.07,375.42
2016,7,14,14,45,832.5,129.5,5.15,38.0,852.0,475.6,336.01
2016,7,14,15,0,822.0,129.0,5.2,38.0,820.0,425.19,295.65
2016,7,14,15,15,811.5,127.0,5.25,37.5,782.5,367.63,249.9
2016,7,14,15,30,801.0,125.0,5.3,37.0,745.0,316.17,207.74
2016,7,14,15,45,785.5,123.0,5.35,37.0,701.5,264.38,165.18
2016,7,14,16,0,770.0,121.0,5.4,37.0,658.0,214.17,125.34
2016,7,14,16,15,751.5,117.5,5.35,36.5,610.5,164.3,89.84
2016,7,14,16,30,733.0,114.0,5.3,36.0,563.0,116.73,63.39
2016,7,14,16,45,706.5,110.5,5.25,36.0,512.0,67.89,49.37
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,68.1,49.76
2016,7,14,17,15,647.5,101.5,5.05,35.5,409.0,66.8,49.01
2016,7,14,17,30,615.0,96.0,4.9,35.0,357.0,65.36,48.13
2016,7,14,17,45,565.5,90.5,4.8,34.5,304.0,63.69,47.02
2016,7,14,18,0,516.0,85.0,4.7,34.0,251.0,61.98,45.81
2016,7,14,18,15,451.0,75.5,4.45,33.5,200.5,56.78,41.58
2016,7,14,18,30,386.0,66.0,4.2,33.0,150.0,49.61,35.51
2016,7,14,18,45,286.5,53.5,4.0,32.5,106.0,40.83,27.89
2016,7,14,19,0,187.0,41.0,3.8,32.0,62.0,31.8,19.59
2016,7,14,19,15,93.5,20.5,3.8,31.5,31.0,16.07,0.61
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.0,3.65,25.0,10.0,9.1,0.0
2016,7,15,6,0,0.0,20.0,3.8,25.0,20.0,20.81,0.0
2016,7,15,6,15,101.0,40.5,3.85,25.5,56.0,139.03,101.92
2016,7,15,6,30,202.0,61.0,3.9,26.0,92.0,233.8,183.77
2016,7,15,6,45,301.0,72.5,4.0,26.5,140.0,335.81,268.3
2016,7,15,7,0,400.0,84.0,4.1,27.0,188.0,434.13,347.66
2016,7,15,7,15,458.5,94.0,4.15,27.5,240.0,505.76,403.24
2016,7,15,7,30,517.0,104.0,4.2,28.0,292.0,580.71,458.69
2016,7,15,7,45,361.0,147.0,4.3,29.0,288.5,515.68,404.14
2016,7,15,8,0,205.0,190.0,4.4,30.0,285.0,403.54,314.03
2016,7,15,8,15,441.5,157.5,4.4,30.5,395.0,617.74,476.62
2016,7,15,8,30,678.0,125.0,4.4,31.0,505.0,818.46,616.72
2016,7,15,8,45,696.5,132.0,4.45,31.5,554.0,856.5,638.56
2016,7,15,9,0,715.0,139.0,4.5,32.0,603.0,892.52,659.7
2016,7,15,9,15,732.5,142.5,4.45,32.5,648.5,921.08,675.18
2016,7,15,9,30,750.0,146.0,4.4,33.0,694.0,940.61,684.59
2016,7,15,9,45,757.0,153.0,4.35,34.0,733.5,957.4,690.84
2016,7,15,10,0,764.0,160.0,4.3,35.0,773.0,971.06,695.07
2016,7,15,10,15,774.0,162.5,4.15,35.5,807.5,979.81,697.09
2016,7,15,10,30,784.0,165.0,4.0,36.0,842.0,985.36,697.16
2016,7,15,10,45,783.0,172.0,3.85,36.5,868.5,981.2,691.18
2016,7,15,11,0,782.0,179.0,3.7,37.0,895.0,973.74,683.32
2016,7,15,11,15,787.5,180.5,3.55,37.0,916.0,963.98,675.59
2016,7,15,11,30,793.0,182.0,3.4,37.0,937.0,950.98,665.95
2016,7,15,11,45,783.5,191.5,3.3,37.5,947.0,928.29,649.29
2016,7,15,12,0,774.0,201.0,3.2,38.0,957.0,902.81,631.07
2016,7,15,12,15,775.0,201.5,3.2,38.0,963.0,876.11,614.11
2016,7,15,12,30,776.0,202.0,3.2,38.0,969.0,847.01,595.6
2016,7,15,12,45,772.0,204.0,3.2,38.5,965.5,813.01,572.7
2016,7,15,13,0,768.0,206.0,3.2,39.0,962.0,777.49,547.83
2016,7,15,13,15,765.0,205.5,3.3,39.0,952.5,739.34,522.54
2016,7,15,13,30,762.0,205.0,3.4,39.0,943.0,699.92,495.87
2016,7,15,13,45,755.5,204.5,3.5,39.5,925.0,657.07,465.29
2016,7,15,14,0,749.0,204.0,3.6,40.0,907.0,613.49,433.62
2016,7,15,14,15,741.5,202.0,3.7,39.5,882.0,565.25,399.87
2016,7,15,14,30,734.0,200.0,3.8,39.0,857.0,518.03,365.73
2016,7,15,14,45,717.0,201.0,3.95,39.0,824.0,468.73,328.45
2016,7,15,15,0,700.0,202.0,4.1,39.0,791.0,420.49,291.06
2016,7,15,15,15,686.5,198.5,4.1,39.0,753.5,371.48,252.24
2016,7,15,15,30,673.0,195.0,4.1,39.0,716.0,323.66,213.88
2016,7,15,15,45,656.5,189.5,4.2,39.0,673.5,275.1,175.35
2016,7,15,16,0,640.0,184.0,4.3,39.0,631.0,228.46,139.49
2016,7,15,16,15,617.0,178.0,4.3,38.5,583.5,182.78,107.93
2016,7,15,16,30,594.0,172.0,4.3,38.0,536.0,140.09,84.42
2016,7,15,16,45,565.0,165.0,4.3,37.5,486.5,105.06,78.61
2016,7,15,17,0,536.0,158.0,4.3,37.0,437.0,103.14,77.58
2016,7,15,17,15,497.5,149.0,4.15,36.5,385.5,99.61,75.21
2016,7,15,17,30,459.0,140.0,4.0,36.0,334.0,95.81,72.58
2016,7,15,17,45,407.0,128.5,3.85,35.5,282.5,89.91,68.17
2016,7,15,18,0,355.0,117.0,3.7,35.0,231.0,83.69,63.36
2016,7,15,18,15,289.0,102.0,3.4,34.0,183.0,76.97,58.08
2016,7,15,18,30,223.0,87.0,3.1,33.0,135.0,66.23,49.18
2016,7,15,18,45,145.5,66.0,2.8,32.5,93.5,50.99,36.16
2016,7,15,19,0,68.0,45.0,2.5,32.0,52.0,36.1,22.95
2016,7,15,19,15,34.0,22.5,2.55,31.5,26.0,18.77,0.95
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.55,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.79,0.0
2016,7,16,6,15,0.0,29.5,2.95,24.5,29.5,28.45,16.15
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,49.37,34.14
2016,7,16,6,45,14.5,71.0,3.15,25.5,75.0,82.56,62.02
2016,7,16,7,0,29.0,93.0,3.3,26.0,101.0,126.0,97.9
2016,7,16,7,15,40.0,115.5,3.3,26.5,128.5,159.4,124.96
2016,7,16,7,30,51.0,138.0,3.3,27.0,156.0,193.0,151.52
2016,7,16,7,45,94.5,165.5,3.35,28.0,206.5,261.32,205.27
2016,7,16,8,0,138.0,193.0,3.4,29.0,257.0,348.04,271.1
2016,7,16,8,15,301.0,190.0,3.4,29.5,352.0,509.42,394.11
2016,7,16,8,30,464.0,187.0,3.4,30.0,447.0,681.93,518.49
2016,7,16,8,45,451.0,212.0,3.45,31.0,484.0,705.18,529.36
2016,7,16,9,0,438.0,237.0,3.5,32.0,521.0,725.48,538.91
2016,7,16,9,15,611.0,181.0,3.45,32.5,609.0,844.61,620.34
2016,7,16,9,30,784.0,125.0,3.4,33.0,697.0,951.07,686.47
2016,7,16,9,45,799.5,126.0,3.4,33.5,739.0,970.24,695.01
2016,7,16,10,0,815.0,127.0,3.4,34.0,781.0,986.43,702.35
2016,7,16,10,15,824.5,129.5,3.35,34.5,816.5,983.67,697.38
2016,7,16,10,30,834.0,132.0,3.3,35.0,852.0,989.12,697.94
2016,7,16,10,45,842.5,132.5,3.3,35.5,881.0,988.21,694.9
2016,7,16,11,0,851.0,133.0,3.3,36.0,910.0,983.99,689.98
2016,7,16,11,15,586.0,293.0,3.3,36.5,834.5,885.42,623.0
2016,7,16,11,30,321.0,453.0,3.3,37.0,759.0,758.58,532.01
2016,7,16,11,45,580.5,304.0,3.3,37.5,867.0,851.48,598.78
2016,7,16,12,0,840.0,155.0,3.3,38.0,975.0,910.17,636.92
2016,7,16,12,15,841.0,155.5,3.35,38.0,981.0,883.4,619.58
2016,7,16,12,30,842.0,156.0,3.4,38.0,987.0,854.17,601.23
2016,7,16,12,45,840.5,156.5,3.5,38.5,985.0,820.73,579.12
2016,7,16,13,0,839.0,157.0,3.6,39.0,983.0,785.5,555.78
2016,7,16,13,15,837.0,156.5,3.65,39.0,973.0,747.42,530.82
2016,7,16,13,30,835.0,156.0,3.7,39.0,963.0,707.73,503.49
2016,7,16,13,45,830.0,155.0,3.8,39.0,945.5,665.48,473.96
2016,7,16,14,0,825.0,154.0,3.9,39.0,928.0,619.41,441.14
2016,7,16,14,15,818.5,152.5,4.0,39.0,903.0,571.2,405.99
2016,7,16,14,30,812.0,151.0,4.1,39.0,878.0,522.43,369.45
2016,7,16,14,45,806.0,147.5,4.2,39.0,846.5,471.98,330.72
2016,7,16,15,0,800.0,144.0,4.3,39.0,815.0,421.32,290.77
2016,7,16,15,15,788.5,141.0,4.35,38.5,777.5,369.15,249.41
2016,7,16,15,30,777.0,138.0,4.4,38.0,740.0,317.75,207.92
2016,7,16,15,45,762.5,134.5,4.45,38.0,696.5,266.29,166.14
2016,7,16,16,0,748.0,131.0,4.5,38.0,653.0,216.33,126.98
2016,7,16,16,15,728.5,127.5,4.55,37.5,605.5,160.13,87.23
2016,7,16,16,30,709.0,124.0,4.6,37.0,558.0,113.1,61.46
2016,7,16,16,45,683.5,119.0,4.65,37.0,507.0,73.26,53.45
2016,7,16,17,0,658.0,114.0,4.7,37.0,456.0,72.76,53.28
2016,7,16,17,15,624.0,108.0,4.65,36.5,403.5,71.33,52.45
2016,7,16,17,30,590.0,102.0,4.6,36.0,351.0,69.75,51.49
2016,7,16,17,45,543.5,94.5,4.55,35.5,298.5,66.78,49.34
2016,7,16,18,0,497.0,87.0,4.5,35.0,246.0,63.64,46.96
2016,7,16,18,15,432.0,77.0,4.25,34.0,196.0,56.82,41.51
2016,7,16,18,30,367.0,67.0,4.0,33.0,146.0,50.33,36.1
2016,7,16,18,45,276.0,53.0,3.75,32.5,102.5,40.46,27.55
2016,7,16,19,0,185.0,39.0,3.5,32.0,59.0,30.26,18.29
2016,7,16,19,15,92.5,19.5,3.4,31.5,29.5,15.3,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,24.66,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,69.12,0.0
2016,7,17,6,15,169.5,35.0,2.95,24.5,57.5,185.03,136.48
2016,7,17,6,30,276.0,52.0,3.0,25.0,94.0,281.97,222.35
2016,7,17,6,45,368.5,62.5,3.15,26.0,142.5,369.17,294.92
2016,7,17,7,0,461.0,73.0,3.3,27.0,191.0,469.62,374.54
2016,7,17,7,15,516.0,81.5,3.3,27.5,243.5,541.09,428.64
2016,7,17,7,30,571.0,90.0,3.3,28.0,296.0,614.85,481.72
2016,7,17,7,45,617.0,94.5,3.3,28.5,350.5,677.8,524.85
2016,7,17,8,0,663.0,99.0,3.3,29.0,405.0,741.46,567.03
2016,7,17,8,15,691.5,104.0,3.3,29.5,457.5,790.05,597.44
2016,7,17,8,30,720.0,109.0,3.3,30.0,510.0,837.63,626.51
2016,7,17,8,45,743.0,112.0,3.35,31.0,560.5,870.88,644.3
2016,7,17,9,0,766.0,115.0,3.4,32.0,611.0,907.73,664.28
2016,7,17,9,15,782.0,118.5,3.4,32.5,657.0,935.96,679.32
2016,7,17,9,30,798.0,122.0,3.4,33.0,703.0,961.52,692.57
2016,7,17,9,45,811.0,124.0,3.45,33.5,744.5,979.44,701.22
2016,7,17,10,0,824.0,126.0,3.5,34.0,786.0,994.29,708.02
2016,7,17,10,15,833.0,128.0,3.5,34.5,821.5,990.58,702.78
2016,7,17,10,30,842.0,130.0,3.5,35.0,857.0,995.02,703.04
2016,7,17,10,45,849.5,131.0,3.55,35.5,885.5,993.6,700.0
2016,7,17,11,0,857.0,132.0,3.6,36.0,914.0,988.84,695.04
2016,7,17,11,15,861.0,133.0,3.65,36.0,935.5,977.3,687.4
2016,7,17,11,30,865.0,134.0,3.7,36.0,957.0,962.49,677.83
2016,7,17,11,45,871.5,132.0,3.75,36.5,971.5,944.03,664.65
2016,7,17,12,0,878.0,130.0,3.8,37.0,986.0,922.44,649.6
2016,7,17,12,15,878.5,130.0,3.85,37.0,992.0,894.31,631.76
2016,7,17,12,30,879.0,130.0,3.9,37.0,998.0,863.62,612.26
2016,7,17,12,45,879.0,129.5,4.0,37.5,995.5,829.8,589.63
2016,7,17,13,0,879.0,129.0,4.1,38.0,993.0,793.92,565.59
2016,7,17,13,15,876.5,128.5,4.1,38.0,982.5,754.23,539.72
2016,7,17,13,30,874.0,128.0,4.1,38.0,972.0,712.82,510.99
2016,7,17,13,45,869.5,126.5,4.2,38.0,954.0,667.72,479.21
2016,7,17,14,0,865.0,125.0,4.3,38.0,936.0,621.32,445.74
2016,7,17,14,15,859.0,124.0,4.3,38.0,911.0,573.36,410.07
2016,7,17,14,30,853.0,123.0,4.3,38.0,886.0,524.57,372.89
2016,7,17,14,45,845.0,121.0,4.35,38.0,854.0,473.55,333.21
2016,7,17,15,0,837.0,119.0,4.4,38.0,822.0,422.32,292.35
2016,7,17,15,15,826.5,117.0,4.4,37.5,784.0,370.25,250.51
2016,7,17,15,30,816.0,115.0,4.4,37.0,746.0,318.64,208.31
2016,7,17,15,45,802.0,112.5,4.4,37.0,702.5,258.49,159.7
2016,7,17,16,0,788.0,110.0,4.4,37.0,659.0,207.16,119.11
2016,7,17,16,15,770.0,107.0,4.4,36.5,611.5,156.62,83.43
2016,7,17,16,30,752.0,104.0,4.4,36.0,564.0,108.29,57.2
2016,7,17,16,45,728.0,100.0,4.4,36.0,513.0,68.34,49.74
2016,7,17,17,0,704.0,96.0,4.4,36.0,462.0,61.13,44.12
2016,7,17,17,15,672.5,91.5,4.3,35.5,409.0,60.17,43.62
2016,7,17,17,30,641.0,87.0,4.2,35.0,356.0,59.12,43.03
2016,7,17,17,45,595.0,81.0,4.15,35.0,303.0,56.76,41.23
2016,7,17,18,0,549.0,75.0,4.1,35.0,250.0,54.27,39.26
2016,7,17,18,15,486.5,67.0,3.85,34.0,199.5,49.96,35.85
2016,7,17,18,30,424.0,59.0,3.6,33.0,149.0,45.49,32.09
2016,7,17,18,45,327.0,47.5,3.35,32.5,105.0,36.41,24.23
2016,7,17,19,0,230.0,36.0,3.1,32.0,61.0,28.0,16.46
2016,7,17,19,15,115.0,18.0,3.05,31.5,30.5,14.14,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.0,8.5,1.75,24.5,10.0,22.88,0.0
2016,7,18,6,0,58.0,17.0,2.0,25.0,20.0,64.19,0.0
2016,7,18,6,15,163.5,33.5,2.15,25.5,55.0,179.02,130.47
2016,7,18,6,30,269.0,50.0,2.3,26.0,90.0,274.34,214.89
2016,7,18,6,45,356.0,60.5,2.5,26.5,137.0,357.35,284.26
2016,7,18,7,0,443.0,71.0,2.7,27.0,184.0,453.63,361.1
2016,7,18,7,15,498.5,79.5,2.75,27.5,235.0,524.67,414.99
2016,7,18,7,30,554.0,88.0,2.8,28.0,286.0,598.15,467.95
2016,7,18,7,45,603.5,91.0,2.85,28.5,340.0,661.55,511.54
2016,7,18,8,0,653.0,94.0,2.9,29.0,394.0,725.9,554.4
2016,7,18,8,15,681.5,98.5,2.9,29.5,446.0,773.58,584.13
2016,7,18,8,30,710.0,103.0,2.9,30.0,498.0,820.32,612.61
2016,7,18,8,45,372.5,178.0,2.95,30.5,387.0,589.94,446.23
2016,7,18,9,0,35.0,253.0,3.0,31.0,276.0,294.17,220.22
2016,7,18,9,15,411.5,184.5,2.95,31.5,482.5,641.53,482.06
2016,7,18,9,30,788.0,116.0,2.9,32.0,689.0,944.35,683.26
2016,7,18,9,45,798.5,119.5,2.9,32.5,729.5,961.5,688.73
2016,7,18,10,0,809.0,123.0,2.9,33.0,770.0,975.57,694.72
2016,7,18,10,15,818.5,125.0,2.9,33.5,805.0,972.62,690.02
2016,7,18,10,30,828.0,127.0,2.9,34.0,840.0,977.7,690.72
2016,7,18,10,45,834.0,129.0,2.9,34.5,868.5,975.97,687.19
2016,7,18,11,0,840.0,131.0,2.9,35.0,897.0,970.95,681.81
2016,7,18,11,15,844.5,132.0,2.9,35.0,918.5,960.17,674.38
2016,7,18,11,30,849.0,133.0,2.9,35.0,940.0,946.16,665.07
2016,7,18,11,45,519.0,314.0,2.9,35.5,809.5,804.12,568.5
2016,7,18,12,0,189.0,495.0,2.9,36.0,679.0,638.41,449.62
2016,7,18,12,15,206.0,496.5,2.9,36.0,699.0,641.24,452.53
2016,7,18,12,30,223.0,498.0,2.9,36.0,719.0,642.14,453.18
2016,7,18,12,45,534.0,320.5,2.95,36.0,846.5,727.51,517.62
2016,7,18,13,0,845.0,143.0,3.0,36.0,974.0,778.66,556.17
2016,7,18,13,15,843.0,142.5,3.05,36.0,964.5,740.46,530.77
2016,7,18,13,30,841.0,142.0,3.1,36.0,955.0,700.59,503.19
2016,7,18,13,45,838.5,140.0,3.15,36.5,938.0,657.68,471.96
2016,7,18,14,0,836.0,138.0,3.2,37.0,921.0,613.38,439.15
2016,7,18,14,15,830.0,136.5,3.25,36.5,896.5,566.28,405.34
2016,7,18,14,30,824.0,135.0,3.3,36.0,872.0,518.42,369.89
2016,7,18,14,45,808.0,138.0,3.35,36.0,838.5,464.53,328.41
2016,7,18,15,0,792.0,141.0,3.4,36.0,805.0,414.72,288.79
2016,7,18,15,15,781.0,138.5,3.45,36.0,767.5,363.45,247.25
2016,7,18,15,30,770.0,136.0,3.5,36.0,730.0,312.91,205.69
2016,7,18,15,45,753.0,134.0,3.55,36.0,687.0,262.29,164.48
2016,7,18,16,0,736.0,132.0,3.6,36.0,644.0,213.47,126.16
2016,7,18,16,15,716.5,128.0,3.65,35.5,596.5,157.43,86.49
2016,7,18,16,30,697.0,124.0,3.7,35.0,549.0,110.68,61.04
2016,7,18,16,45,637.0,129.0,3.8,35.0,491.0,79.57,59.01
2016,7,18,17,0,577.0,134.0,3.9,35.0,433.0,86.29,64.69
2016,7,18,17,15,543.5,126.5,3.9,34.5,383.0,84.48,63.61
2016,7,18,17,30,510.0,119.0,3.9,34.0,333.0,82.07,62.02
2016,7,18,17,45,473.5,106.5,3.95,34.0,283.0,75.12,56.51
2016,7,18,18,0,437.0,94.0,4.0,34.0,233.0,67.77,50.57
2016,7,18,18,15,378.0,81.5,3.9,33.5,185.0,59.91,44.15
2016,7,18,18,30,319.0,69.0,3.8,33.0,137.0,51.71,37.21
2016,7,18,18,45,239.0,53.5,3.75,32.5,96.0,40.79,27.79
2016,7,18,19,0,159.0,38.0,3.7,32.0,55.0,29.46,17.54
2016,7,18,19,15,79.5,19.0,3.7,31.5,27.5,15.59,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.1,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,22.25,0.0
2016,7,19,6,15,166.0,31.5,1.35,26.0,56.0,177.26,127.98
2016,7,19,6,30,332.0,43.0,1.3,26.0,92.0,308.87,240.81
2016,7,19,6,45,421.0,51.0,1.3,26.5,140.0,395.56,311.61
2016,7,19,7,0,510.0,59.0,1.3,27.0,188.0,488.61,383.45
2016,7,19,7,15,562.0,65.5,1.3,27.5,239.5,556.38,432.41
2016,7,19,7,30,614.0,72.0,1.3,28.0,291.0,626.45,480.69
2016,7,19,7,45,656.5,75.0,1.3,29.0,345.0,685.37,518.0
2016,7,19,8,0,699.0,78.0,1.3,30.0,399.0,741.19,551.69
2016,7,19,8,15,725.0,82.0,1.35,30.5,451.0,787.57,579.56
2016,7,19,8,30,751.0,86.0,1.4,31.0,503.0,832.74,606.09
2016,7,19,8,45,773.0,88.0,1.5,31.5,553.0,870.0,627.61
2016,7,19,9,0,795.0,90.0,1.6,32.0,603.0,895.37,641.38
2016,7,19,9,15,810.0,92.5,1.75,32.5,648.5,922.05,656.63
2016,7,19,9,30,825.0,95.0,1.9,33.0,694.0,946.1,670.13
2016,7,19,9,45,837.5,96.0,2.1,33.5,735.5,963.05,679.72
2016,7,19,10,0,850.0,97.0,2.3,34.0,777.0,976.99,687.48
2016,7,19,10,15,858.5,99.0,2.45,34.5,812.5,984.82,690.99
2016,7,19,10,30,867.0,101.0,2.6,35.0,848.0,989.33,692.55
2016,7,19,10,45,873.5,102.0,2.8,35.5,876.5,987.37,690.61
2016,7,19,11,0,880.0,103.0,3.0,36.0,905.0,982.02,686.62
2016,7,19,11,15,884.5,104.0,3.15,36.0,927.0,971.32,680.37
2016,7,19,11,30,889.0,105.0,3.3,36.0,949.0,957.25,672.07
2016,7,19,11,45,889.5,107.0,3.45,36.5,962.5,937.1,658.55
2016,7,19,12,0,890.0,109.0,3.6,37.0,976.0,913.85,643.1
2016,7,19,12,15,891.0,109.0,3.75,37.0,982.5,886.29,626.19
2016,7,19,12,30,892.0,109.0,3.9,37.0,989.0,856.07,607.44
2016,7,19,12,45,891.0,110.0,4.05,37.5,987.0,822.63,585.22
2016,7,19,13,0,890.0,111.0,4.2,38.0,985.0,787.04,561.49
2016,7,19,13,15,888.0,110.5,4.25,38.0,975.0,747.45,535.76
2016,7,19,13,30,886.0,110.0,4.3,38.0,965.0,706.03,507.49
2016,7,19,13,45,881.0,110.0,4.4,38.0,947.5,661.35,475.78
2016,7,19,14,0,876.0,110.0,4.5,38.0,930.0,615.36,442.36
2016,7,19,14,15,870.5,109.0,4.55,37.5,905.5,567.19,407.29
2016,7,19,14,30,865.0,108.0,4.6,37.0,881.0,518.13,370.46
2016,7,19,14,45,856.5,107.5,4.65,37.0,849.0,467.41,330.57
2016,7,19,15,0,848.0,107.0,4.7,37.0,817.0,416.51,289.53
2016,7,19,15,15,683.5,187.0,4.7,36.5,742.5,359.81,246.83
2016,7,19,15,30,519.0,267.0,4.7,36.0,668.0,331.26,226.32
2016,7,19,15,45,657.5,184.0,4.75,36.0,661.5,268.76,172.87
2016,7,19,16,0,796.0,101.0,4.8,36.0,655.0,200.34,114.23
2016,7,19,16,15,633.0,154.0,4.8,35.5,574.5,164.82,95.57
2016,7,19,16,30,470.0,207.0,4.8,35.0,494.0,154.37,100.72
2016,7,19,16,45,502.0,177.0,4.8,35.0,458.5,112.11,85.16
2016,7,19,17,0,534.0,147.0,4.8,35.0,423.0,96.27,72.76
2016,7,19,17,15,451.5,145.5,4.7,34.5,360.5,97.11,73.88
2016,7,19,17,30,369.0,144.0,4.6,34.0,298.0,98.07,75.09
2016,7,19,17,45,346.0,125.0,4.6,33.5,253.0,87.25,66.61
2016,7,19,18,0,323.0,106.0,4.6,33.0,208.0,75.76,57.4
2016,7,19,18,15,369.5,82.0,4.35,32.5,177.0,60.27,44.64
2016,7,19,18,30,416.0,58.0,4.1,32.0,146.0,44.72,31.58
2016,7,19,18,45,316.5,46.5,3.95,31.5,102.0,35.66,23.69
2016,7,19,19,0,217.0,35.0,3.8,31.0,58.0,27.23,15.81
2016,7,19,19,15,108.5,17.5,3.7,30.5,29.0,13.75,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,25.5,9.0,7.28,0.0
2016,7,20,6,0,56.0,16.0,1.7,26.0,18.0,46.23,0.0
2016,7,20,6,15,166.5,32.0,1.75,26.0,53.0,178.88,128.22
2016,7,20,6,30,277.0,48.0,1.8,26.0,88.0,276.68,215.97
2016,7,20,6,45,374.0,57.0,1.85,26.5,136.5,364.68,288.96
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,468.13,370.41
2016,7,20,7,15,526.0,73.5,1.9,27.5,236.5,538.36,422.32
2016,7,20,7,30,581.0,81.0,1.9,28.0,288.0,611.03,473.55
2016,7,20,7,45,627.5,84.5,1.9,29.0,342.0,673.16,514.06
2016,7,20,8,0,674.0,88.0,1.9,30.0,396.0,736.15,553.5
2016,7,20,8,15,702.0,92.5,1.95,30.5,448.5,783.98,582.79
2016,7,20,8,30,730.0,97.0,2.0,31.0,501.0,826.47,607.95
2016,7,20,8,45,752.5,99.5,2.05,31.5,551.0,864.42,629.73
2016,7,20,9,0,775.0,102.0,2.1,32.0,601.0,900.41,649.96
2016,7,20,9,15,790.5,105.0,2.2,32.5,647.0,927.83,664.98
2016,7,20,9,30,806.0,108.0,2.3,33.0,693.0,952.58,678.32
2016,7,20,9,45,820.0,109.5,2.45,33.5,734.5,960.55,681.55
2016,7,20,10,0,834.0,111.0,2.6,34.0,776.0,976.23,689.87
2016,7,20,10,15,510.0,266.5,2.75,34.5,679.0,824.77,588.6
2016,7,20,10,30,186.0,422.0,2.9,35.0,582.0,622.89,444.83
2016,7,20,10,45,141.5,432.0,3.05,35.5,556.5,581.24,415.31
2016,7,20,11,0,97.0,442.0,3.2,36.0,531.0,525.19,375.01
2016,7,20,11,15,140.5,460.5,3.3,36.0,592.0,592.49,421.85
2016,7,20,11,30,184.0,479.0,3.4,36.0,653.0,642.55,456.01
2016,7,20,11,45,518.0,309.5,3.5,36.5,811.0,798.7,567.75
2016,7,20,12,0,852.0,140.0,3.6,37.0,969.0,907.28,639.89
2016,7,20,12,15,559.5,314.0,3.65,37.0,860.0,795.7,563.03
2016,7,20,12,30,267.0,488.0,3.7,37.0,751.0,673.1,474.63
2016,7,20,12,45,560.5,314.0,3.8,37.5,865.0,743.01,528.16
2016,7,20,13,0,854.0,140.0,3.9,38.0,979.0,782.62,557.94
2016,7,20,13,15,852.0,139.5,3.95,38.0,969.0,743.99,532.32
2016,7,20,13,30,850.0,139.0,4.0,38.0,959.0,703.68,504.26
2016,7,20,13,45,844.0,139.0,4.05,38.0,941.0,659.56,472.99
2016,7,20,14,0,838.0,139.0,4.1,38.0,923.0,614.32,440.2
2016,7,20,14,15,832.0,137.5,4.1,38.0,898.5,567.0,405.07
2016,7,20,14,30,826.0,136.0,4.1,38.0,874.0,518.92,368.49
2016,7,20,14,45,793.0,149.0,4.2,38.0,836.5,464.92,327.04
2016,7,20,15,0,760.0,162.0,4.3,38.0,799.0,416.65,288.87
2016,7,20,15,15,747.5,159.0,4.3,37.5,761.0,366.05,248.64
2016,7,20,15,30,735.0,156.0,4.3,37.0,723.0,316.39,208.53
2016,7,20,15,45,713.5,155.5,4.3,37.0,679.0,260.41,163.88
2016,7,20,16,0,692.0,155.0,4.3,37.0,635.0,213.16,127.24
2016,7,20,16,15,671.0,150.0,4.25,36.5,588.0,165.39,94.12
2016,7,20,16,30,650.0,145.0,4.2,36.0,541.0,120.3,70.03
2016,7,20,16,45,613.0,139.5,4.2,36.0,486.0,86.68,64.46
2016,7,20,17,0,576.0,134.0,4.2,36.0,431.0,86.46,64.55
2016,7,20,17,15,483.0,137.0,4.1,35.5,366.5,91.81,69.27
2016,7,20,17,30,390.0,140.0,4.0,35.0,302.0,95.55,72.71
2016,7,20,17,45,349.5,126.5,3.95,34.5,256.5,88.38,67.24
2016,7,20,18,0,309.0,113.0,3.9,34.0,211.0,84.47,64.29
2016,7,20,18,15,305.5,93.5,3.6,33.5,174.0,68.49,51.21
2016,7,20,18,30,302.0,74.0,3.3,33.0,137.0,55.49,40.3
2016,7,20,18,45,217.5,56.5,3.0,32.5,95.0,43.11,29.64
2016,7,20,19,0,133.0,39.0,2.7,32.0,53.0,31.06,18.65
2016,7,20,19,15,66.5,19.5,2.7,31.5,26.5,15.92,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,46.5,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,93.0,15.0,2.5,25.0,19.0,66.17,0.0
2016,7,21,6,15,215.5,29.0,2.6,25.5,55.5,203.62,146.02
2016,7,21,6,30,338.0,43.0,2.7,26.0,92.0,312.3,244.56
2016,7,21,6,45,429.5,51.0,2.8,27.0,140.5,401.06,318.11
2016,7,21,7,0,521.0,59.0,2.9,28.0,189.0,496.28,392.62
2016,7,21,7,15,574.0,65.5,2.8,28.5,241.5,565.27,443.51
2016,7,21,7,30,627.0,72.0,2.7,29.0,294.0,636.6,493.59
2016,7,21,7,45,667.5,76.0,2.6,30.0,348.5,695.64,531.54
2016,7,21,8,0,708.0,80.0,2.5,31.0,403.0,751.13,565.35
2016,7,21,8,15,734.5,84.0,2.3,31.5,455.5,798.26,592.61
2016,7,21,8,30,761.0,88.0,2.1,32.0,508.0,844.16,617.98
2016,7,21,8,45,781.0,91.0,1.9,33.0,558.5,881.01,635.15
2016,7,21,9,0,801.0,94.0,1.7,34.0,609.0,915.74,650.2
2016,7,21,9,15,816.0,96.5,1.7,34.5,655.0,932.34,657.04
2016,7,21,9,30,831.0,99.0,1.7,35.0,701.0,956.38,668.71
2016,7,21,9,45,841.5,101.5,1.75,35.5,742.5,972.99,676.32
2016,7,21,10,0,852.0,104.0,1.8,36.0,784.0,986.49,682.17
2016,7,21,10,15,861.0,106.0,1.95,36.0,819.5,994.67,687.52
2016,7,21,10,30,870.0,108.0,2.1,36.0,855.0,999.5,690.95
2016,7,21,10,45,875.0,110.0,2.25,36.5,884.0,996.89,688.49
2016,7,21,11,0,880.0,112.0,2.4,37.0,913.0,990.85,684.05
2016,7,21,11,15,884.5,113.0,2.45,37.5,934.5,979.9,675.73
2016,7,21,11,30,889.0,114.0,2.5,38.0,956.0,965.58,665.52
2016,7,21,11,45,890.0,115.5,2.65,38.5,970.0,945.15,652.48
2016,7,21,12,0,891.0,117.0,2.8,39.0,984.0,921.61,637.52
2016,7,21,12,15,892.0,117.5,2.9,39.0,990.5,894.23,621.07
2016,7,21,12,30,893.0,118.0,3.0,39.0,997.0,864.16,602.83
2016,7,21,12,45,892.5,118.0,3.1,39.0,995.0,829.98,581.85
2016,7,21,13,0,892.0,118.0,3.2,39.0,993.0,793.65,559.29
2016,7,21,13,15,890.0,117.5,3.25,39.0,983.0,753.77,533.97
2016,7,21,13,30,888.0,117.0,3.3,39.0,973.0,712.06,505.89
2016,7,21,13,45,887.0,114.0,3.4,39.0,956.5,667.31,474.83
2016,7,21,14,0,886.0,111.0,3.5,39.0,940.0,620.93,441.81
2016,7,21,14,15,881.0,110.0,3.55,39.0,915.0,572.41,406.19
2016,7,21,14,30,876.0,109.0,3.6,39.0,890.0,522.94,368.87
2016,7,21,14,45,869.5,106.5,3.65,39.0,858.0,470.91,328.69
2016,7,21,15,0,863.0,104.0,3.7,39.0,826.0,418.51,287.13
2016,7,21,15,15,853.5,102.5,3.7,38.5,788.0,365.66,244.78
2016,7,21,15,30,844.0,101.0,3.7,38.0,750.0,313.15,201.95
2016,7,21,15,45,831.5,98.5,3.7,38.0,706.5,259.8,158.38
2016,7,21,16,0,819.0,96.0,3.7,38.0,663.0,207.53,117.4
2016,7,21,16,15,802.5,93.0,3.65,37.5,615.5,146.39,74.5
2016,7,21,16,30,786.0,90.0,3.6,37.0,568.0,96.22,48.39
2016,7,21,16,45,764.0,86.5,3.6,37.0,516.5,59.44,42.38
2016,7,21,17,0,742.0,83.0,3.6,37.0,465.0,58.71,41.98
2016,7,21,17,15,712.5,79.0,3.5,36.5,412.0,57.47,41.24
2016,7,21,17,30,683.0,75.0,3.4,36.0,359.0,56.14,40.41
