Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,17,45,642.0,69.5,3.35,36.0,306.0,48.72,34.47
2016,7,21,18,0,601.0,64.0,3.3,36.0,253.0,46.21,32.47
2016,7,21,18,15,540.5,57.0,2.9,35.0,201.5,42.3,29.36
2016,7,21,18,30,480.0,50.0,2.5,34.0,150.0,38.24,25.95
2016,7,21,18,45,385.5,40.0,2.15,33.0,105.0,31.34,19.97
2016,7,21,19,0,291.0,30.0,1.8,32.0,60.0,24.18,13.21
2016,7,21,19,15,145.5,15.0,1.8,31.5,30.0,11.99,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,56.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,113.0,14.0,2.4,25.0,19.0,76.46,0.0
2016,7,22,6,15,239.5,27.0,2.35,26.0,55.5,218.67,155.13
2016,7,22,6,30,366.0,40.0,2.3,27.0,92.0,327.16,254.53
2016,7,22,6,45,450.5,48.0,2.3,28.0,140.5,411.71,324.18
2016,7,22,7,0,535.0,56.0,2.3,29.0,189.0,502.41,394.02
2016,7,22,7,15,587.0,62.0,2.15,29.5,241.0,570.37,443.18
2016,7,22,7,30,639.0,68.0,2.0,30.0,293.0,640.64,491.3
2016,7,22,7,45,678.0,72.0,1.9,31.0,347.0,694.73,524.86
2016,7,22,8,0,717.0,76.0,1.8,32.0,401.0,753.72,560.19
2016,7,22,8,15,742.5,79.5,1.85,32.5,453.5,799.55,587.64
2016,7,22,8,30,768.0,83.0,1.9,33.0,506.0,844.1,613.74
2016,7,22,8,45,789.0,85.5,2.0,33.5,556.5,881.46,635.16
2016,7,22,9,0,810.0,88.0,2.1,34.0,607.0,906.91,648.79
2016,7,22,9,15,824.5,90.5,2.2,34.5,653.5,933.39,663.13
2016,7,22,9,30,839.0,93.0,2.3,35.0,700.0,957.16,675.7
2016,7,22,9,45,851.0,94.5,2.4,35.5,741.5,974.34,684.17
2016,7,22,10,0,863.0,96.0,2.5,36.0,783.0,988.43,690.84
2016,7,22,10,15,871.0,97.5,2.55,36.5,818.5,995.23,692.65
2016,7,22,10,30,879.0,99.0,2.6,37.0,854.0,998.67,692.59
2016,7,22,10,45,885.5,100.0,2.65,37.5,883.0,996.65,689.33
2016,7,22,11,0,892.0,101.0,2.7,38.0,912.0,991.18,684.14
2016,7,22,11,15,896.5,102.0,2.75,38.0,934.0,980.31,677.21
2016,7,22,11,30,901.0,103.0,2.8,38.0,956.0,966.03,668.32
2016,7,22,11,45,897.5,107.5,2.85,38.5,969.0,944.27,653.51
2016,7,22,12,0,894.0,112.0,2.9,39.0,982.0,919.43,636.9
2016,7,22,12,15,895.5,112.5,2.95,39.0,988.0,892.51,620.35
2016,7,22,12,30,897.0,113.0,3.0,39.0,994.0,862.83,602.02
2016,7,22,12,45,896.5,113.0,3.05,39.5,992.5,828.58,579.48
2016,7,22,13,0,896.0,113.0,3.1,40.0,991.0,792.14,555.5
2016,7,22,13,15,894.0,112.5,3.15,40.0,981.5,752.12,530.24
2016,7,22,13,30,892.0,112.0,3.2,40.0,972.0,710.25,502.31
2016,7,22,13,45,888.5,111.0,3.25,40.0,954.5,665.29,471.05
2016,7,22,14,0,885.0,110.0,3.3,40.0,937.0,618.88,438.01
2016,7,22,14,15,880.0,109.0,3.3,40.0,912.0,570.36,402.48
2016,7,22,14,30,875.0,108.0,3.3,40.0,887.0,520.89,365.29
2016,7,22,14,45,860.0,111.0,3.35,40.0,853.5,469.22,325.64
2016,7,22,15,0,845.0,114.0,3.4,40.0,820.0,417.95,285.26
2016,7,22,15,15,835.0,112.0,3.4,39.5,782.5,365.39,243.52
2016,7,22,15,30,825.0,110.0,3.4,39.0,745.0,313.25,201.37
2016,7,22,15,45,811.5,107.5,3.4,39.0,701.5,260.59,158.74
2016,7,22,16,0,798.0,105.0,3.4,39.0,658.0,200.35,112.33
2016,7,22,16,15,781.0,102.0,3.4,38.5,610.0,149.17,77.19
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,100.1,52.12
2016,7,22,16,45,740.5,95.5,3.4,38.0,511.0,65.54,47.05
2016,7,22,17,0,717.0,92.0,3.4,38.0,460.0,65.11,46.92
2016,7,22,17,15,686.0,87.0,3.3,37.5,407.0,57.46,41.05
2016,7,22,17,30,655.0,82.0,3.2,37.0,354.0,55.9,40.03
2016,7,22,17,45,611.0,76.5,3.15,36.5,301.0,53.76,38.51
2016,7,22,18,0,567.0,71.0,3.1,36.0,248.0,51.52,36.82
2016,7,22,18,15,505.0,62.5,2.75,35.0,197.0,46.65,32.94
2016,7,22,18,30,443.0,54.0,2.4,34.0,146.0,41.57,28.68
2016,7,22,18,45,346.5,43.0,2.05,33.5,101.5,33.96,22.03
2016,7,22,19,0,250.0,32.0,1.7,33.0,57.0,26.03,14.48
2016,7,22,19,15,125.0,16.0,1.75,32.5,28.5,12.61,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,37.5,6.5,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,75.0,13.0,2.6,26.0,16.0,54.06,0.0
2016,7,23,6,15,186.0,28.5,2.6,26.5,51.0,185.4,129.26
2016,7,23,6,30,297.0,44.0,2.6,27.0,86.0,283.72,220.78
2016,7,23,6,45,383.0,54.5,2.65,27.5,133.5,372.08,294.34
2016,7,23,7,0,469.0,65.0,2.7,28.0,181.0,464.62,368.08
2016,7,23,7,15,523.5,73.0,2.55,28.5,232.5,534.99,420.42
2016,7,23,7,30,578.0,81.0,2.4,29.0,284.0,607.79,471.72
2016,7,23,7,45,623.0,85.5,2.3,30.0,338.0,669.88,512.1
2016,7,23,8,0,668.0,90.0,2.2,31.0,392.0,732.75,551.16
2016,7,23,8,15,696.0,94.5,2.2,31.5,444.5,780.44,580.12
2016,7,23,8,30,724.0,99.0,2.2,32.0,497.0,822.52,604.7
2016,7,23,8,45,749.5,100.5,2.2,33.0,548.0,862.07,625.87
2016,7,23,9,0,775.0,102.0,2.2,34.0,599.0,899.75,645.35
2016,7,23,9,15,791.0,105.0,2.25,34.5,645.0,927.7,660.1
2016,7,23,9,30,807.0,108.0,2.3,35.0,691.0,952.97,673.16
2016,7,23,9,45,822.0,108.5,2.35,35.5,733.5,960.84,675.35
2016,7,23,10,0,837.0,109.0,2.4,36.0,776.0,976.46,682.64
2016,7,23,10,15,846.5,111.0,2.45,36.5,811.5,985.03,685.57
2016,7,23,10,30,856.0,113.0,2.5,37.0,847.0,990.29,686.64
2016,7,23,10,45,865.0,113.0,2.65,37.5,877.0,989.57,685.08
2016,7,23,11,0,874.0,113.0,2.8,38.0,907.0,985.47,681.55
2016,7,23,11,15,878.5,114.0,2.9,38.0,928.5,974.55,674.94
2016,7,23,11,30,883.0,115.0,3.0,38.0,950.0,960.28,666.35
2016,7,23,11,45,886.0,115.0,3.1,38.5,964.5,940.37,652.93
2016,7,23,12,0,889.0,115.0,3.2,39.0,979.0,917.33,637.62
2016,7,23,12,15,890.5,115.5,3.25,39.0,985.5,890.45,620.94
2016,7,23,12,30,892.0,116.0,3.3,39.0,992.0,860.83,602.5
2016,7,23,12,45,892.0,115.5,3.4,39.5,990.5,826.62,580.08
2016,7,23,13,0,892.0,115.0,3.5,40.0,989.0,790.23,556.16
2016,7,23,13,15,890.0,114.5,3.55,40.0,979.0,750.29,530.73
2016,7,23,13,30,888.0,114.0,3.6,40.0,969.0,708.51,502.56
2016,7,23,13,45,884.0,113.5,3.65,40.0,951.5,663.71,471.2
2016,7,23,14,0,880.0,113.0,3.7,40.0,934.0,617.52,438.09
2016,7,23,14,15,874.5,112.0,3.7,40.0,909.0,568.88,402.32
2016,7,23,14,30,869.0,111.0,3.7,40.0,884.0,519.35,364.94
2016,7,23,14,45,854.0,113.5,3.7,40.0,850.5,467.53,324.96
2016,7,23,15,0,839.0,116.0,3.7,40.0,817.0,416.13,284.31
2016,7,23,15,15,828.5,114.0,3.7,39.5,779.0,363.66,242.56
2016,7,23,15,30,818.0,112.0,3.7,39.0,741.0,311.66,200.49
2016,7,23,15,45,804.0,109.5,3.75,39.0,697.5,250.99,152.08
2016,7,23,16,0,790.0,107.0,3.8,39.0,654.0,199.29,111.94
2016,7,23,16,15,772.5,104.0,3.8,38.5,606.0,148.46,77.17
2016,7,23,16,30,755.0,101.0,3.8,38.0,558.0,99.8,52.63
2016,7,23,16,45,731.5,97.0,3.8,38.0,507.0,66.57,47.9
2016,7,23,17,0,708.0,93.0,3.8,38.0,456.0,65.83,47.51
2016,7,23,17,15,676.5,88.0,3.75,37.5,403.0,58.13,41.59
2016,7,23,17,30,645.0,83.0,3.7,37.0,350.0,56.6,40.61
2016,7,23,17,45,601.0,77.0,3.65,36.5,297.0,54.13,38.82
2016,7,23,18,0,557.0,71.0,3.6,36.0,244.0,51.53,36.84
2016,7,23,18,15,494.0,63.0,3.3,35.5,193.5,47.09,33.22
2016,7,23,18,30,431.0,55.0,3.0,35.0,143.0,42.47,29.26
2016,7,23,18,45,335.0,43.5,2.75,34.5,99.0,34.46,22.3
2016,7,23,19,0,239.0,32.0,2.5,34.0,55.0,25.0,13.5
2016,7,23,19,15,119.5,16.0,2.6,33.5,27.5,12.62,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,31.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,27.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,55.0,13.0,2.6,26.0,15.0,42.75,0.0
2016,7,24,6,15,165.5,29.0,2.65,26.5,49.5,173.96,119.39
2016,7,24,6,30,276.0,45.0,2.7,27.0,84.0,271.67,211.11
2016,7,24,6,45,364.5,56.0,2.75,27.5,131.0,356.34,282.15
2016,7,24,7,0,453.0,67.0,2.8,28.0,178.0,454.81,360.62
2016,7,24,7,15,509.0,75.5,2.75,28.5,229.5,526.48,414.69
2016,7,24,7,30,565.0,84.0,2.7,29.0,281.0,600.67,467.75
2016,7,24,7,45,613.0,87.5,2.65,29.5,335.5,663.69,510.47
2016,7,24,8,0,661.0,91.0,2.6,30.0,390.0,727.62,552.21
2016,7,24,8,15,689.5,96.0,2.55,30.5,442.0,776.24,581.98
2016,7,24,8,30,718.0,101.0,2.5,31.0,494.0,819.04,607.08
2016,7,24,8,45,744.5,102.0,2.45,32.0,545.0,858.85,628.36
2016,7,24,9,0,771.0,103.0,2.4,33.0,596.0,896.82,647.9
2016,7,24,9,15,787.0,106.0,2.35,33.5,642.0,924.71,661.88
2016,7,24,9,30,803.0,109.0,2.3,34.0,688.0,949.93,674.09
2016,7,24,9,45,817.5,110.0,2.3,34.5,730.0,957.77,675.8
2016,7,24,10,0,832.0,111.0,2.3,35.0,772.0,973.38,682.66
2016,7,24,10,15,840.5,113.0,2.3,35.5,807.5,980.9,684.48
2016,7,24,10,30,849.0,115.0,2.3,36.0,843.0,985.12,684.46
2016,7,24,10,45,856.5,116.0,2.35,36.5,872.0,983.94,681.78
2016,7,24,11,0,864.0,117.0,2.4,37.0,901.0,979.39,677.22
2016,7,24,11,15,868.5,118.0,2.45,37.5,923.0,968.51,668.92
2016,7,24,11,30,873.0,119.0,2.5,38.0,945.0,954.3,658.75
2016,7,24,11,45,871.5,122.5,2.6,38.5,958.0,933.58,645.09
2016,7,24,12,0,870.0,126.0,2.7,39.0,971.0,909.82,629.6
2016,7,24,12,15,871.0,126.5,2.7,39.0,977.0,882.74,612.66
2016,7,24,12,30,872.0,127.0,2.7,39.0,983.0,853.03,594.06
2016,7,24,12,45,869.5,128.0,2.75,39.0,981.0,818.5,572.66
2016,7,24,13,0,867.0,129.0,2.8,39.0,979.0,781.99,549.85
2016,7,24,13,15,865.0,128.5,2.8,39.0,969.0,742.78,524.85
2016,7,24,13,30,863.0,128.0,2.8,39.0,959.0,701.83,496.79
2016,7,24,13,45,858.0,128.0,2.85,39.0,941.0,657.68,466.12
2016,7,24,14,0,853.0,128.0,2.9,39.0,923.0,612.27,433.81
2016,7,24,14,15,847.0,126.5,2.9,39.0,898.0,564.1,398.6
2016,7,24,14,30,841.0,125.0,2.9,39.0,873.0,515.14,361.87
2016,7,24,14,45,821.5,130.0,2.9,39.0,838.5,464.36,322.89
2016,7,24,15,0,802.0,135.0,2.9,39.0,804.0,409.12,279.95
2016,7,24,15,15,791.0,132.5,2.9,38.5,766.0,357.05,238.79
2016,7,24,15,30,780.0,130.0,2.9,38.0,728.0,305.68,197.46
2016,7,24,15,45,762.5,128.0,2.9,38.0,684.5,254.17,156.04
2016,7,24,16,0,745.0,126.0,2.9,38.0,641.0,204.5,117.81
2016,7,24,16,15,725.5,122.0,2.9,37.5,593.0,155.2,84.39
2016,7,24,16,30,706.0,118.0,2.9,37.0,545.0,100.65,55.12
2016,7,24,16,45,675.5,115.0,2.95,37.0,493.5,71.11,51.73
2016,7,24,17,0,645.0,112.0,3.0,37.0,442.0,71.83,52.54
2016,7,24,17,15,611.0,106.0,3.0,36.5,390.0,70.37,51.68
2016,7,24,17,30,577.0,100.0,3.0,36.0,338.0,68.76,50.69
2016,7,24,17,45,525.5,93.0,3.0,36.0,285.0,66.12,48.69
2016,7,24,18,0,474.0,86.0,3.0,36.0,232.0,62.51,45.81
2016,7,24,18,15,409.0,75.0,2.85,35.5,183.0,55.52,40.12
2016,7,24,18,30,344.0,64.0,2.7,35.0,134.0,48.25,33.97
2016,7,24,18,45,250.5,49.0,2.55,34.5,92.0,37.54,24.76
2016,7,24,19,0,157.0,34.0,2.4,34.0,50.0,26.46,14.49
2016,7,24,19,15,78.5,17.0,2.45,33.5,25.0,13.4,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,6.37,0.0
2016,7,25,6,15,48.0,30.5,2.05,27.0,37.0,79.02,50.36
2016,7,25,6,30,96.0,54.0,2.0,27.0,67.0,143.64,109.34
2016,7,25,6,45,151.5,77.5,2.0,27.0,109.5,226.12,177.68
2016,7,25,7,0,207.0,101.0,2.0,27.0,152.0,300.12,238.04
2016,7,25,7,15,303.5,104.5,2.0,27.0,200.0,380.68,302.91
2016,7,25,7,30,400.0,108.0,2.0,27.0,248.0,488.49,385.46
2016,7,25,7,45,340.5,141.0,2.0,27.5,274.0,472.29,369.91
2016,7,25,8,0,281.0,174.0,2.0,28.0,300.0,468.25,363.32
2016,7,25,8,15,372.0,183.5,1.9,28.0,373.5,566.16,434.87
2016,7,25,8,30,463.0,193.0,1.8,28.0,447.0,687.19,518.59
2016,7,25,8,45,501.0,197.5,1.75,28.5,496.5,735.61,548.32
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,783.52,577.52
2016,7,25,9,15,560.0,209.5,1.6,29.5,591.0,817.11,595.73
2016,7,25,9,30,581.0,217.0,1.5,30.0,636.0,855.43,616.47
2016,7,25,9,45,620.5,209.5,1.4,30.5,680.5,888.08,633.58
2016,7,25,10,0,660.0,202.0,1.3,31.0,725.0,918.05,648.1
2016,7,25,10,15,672.5,206.0,1.35,31.5,760.5,930.29,653.52
2016,7,25,10,30,685.0,210.0,1.4,32.0,796.0,939.52,657.38
2016,7,25,10,45,714.0,199.5,1.45,33.0,829.5,946.85,658.85
2016,7,25,11,0,743.0,189.0,1.5,34.0,863.0,943.65,653.97
2016,7,25,11,15,749.5,191.0,1.65,34.5,885.0,935.67,648.97
2016,7,25,11,30,756.0,193.0,1.8,35.0,907.0,924.49,642.01
2016,7,25,11,45,782.0,178.0,1.95,36.0,927.0,912.31,633.08
2016,7,25,12,0,808.0,163.0,2.1,37.0,947.0,896.43,621.84
2016,7,25,12,15,810.0,163.5,2.2,37.0,954.0,870.27,606.28
2016,7,25,12,30,812.0,164.0,2.3,37.0,961.0,841.48,589.03
2016,7,25,12,45,817.0,160.5,2.45,37.5,961.0,809.22,568.54
2016,7,25,13,0,822.0,157.0,2.6,38.0,961.0,774.69,546.41
2016,7,25,13,15,819.5,156.0,2.7,38.0,951.5,734.63,520.35
2016,7,25,13,30,817.0,155.0,2.8,38.0,942.0,693.02,492.28
2016,7,25,13,45,816.0,152.5,2.9,38.5,925.5,649.73,461.41
2016,7,25,14,0,815.0,150.0,3.0,39.0,909.0,605.04,428.88
2016,7,25,14,15,570.5,281.0,3.1,38.5,805.0,527.26,373.0
2016,7,25,14,30,326.0,412.0,3.2,38.0,701.0,478.72,337.92
2016,7,25,14,45,536.0,288.5,3.35,38.0,744.0,450.79,316.81
2016,7,25,15,0,746.0,165.0,3.5,38.0,787.0,409.18,282.5
2016,7,25,15,15,553.5,246.5,3.6,37.5,696.0,357.95,245.61
2016,7,25,15,30,361.0,328.0,3.7,37.0,605.0,333.93,230.65
2016,7,25,15,45,184.0,264.0,3.8,37.0,405.0,239.13,166.65
2016,7,25,16,0,7.0,200.0,3.9,37.0,205.0,170.33,122.98
2016,7,25,16,15,53.5,233.0,4.0,36.5,265.5,186.19,133.77
2016,7,25,16,30,100.0,266.0,4.1,36.0,326.0,200.1,144.65
2016,7,25,16,45,71.0,232.5,4.2,35.5,273.5,172.68,132.98
2016,7,25,17,0,42.0,199.0,4.3,35.0,221.0,151.21,116.75
2016,7,25,17,15,21.0,133.5,4.25,34.5,144.5,108.0,82.68
2016,7,25,17,30,0.0,68.0,4.2,34.0,68.0,60.11,44.04
2016,7,25,17,45,0.0,57.0,4.2,33.5,57.0,50.33,36.22
2016,7,25,18,0,0.0,46.0,4.2,33.0,46.0,40.57,28.25
2016,7,25,18,15,0.0,36.0,4.05,32.0,36.0,31.72,20.94
2016,7,25,18,30,0.0,26.0,3.9,31.0,26.0,22.88,13.48
2016,7,25,18,45,0.0,17.5,3.8,30.5,17.5,15.38,7.02
2016,7,25,19,0,0.0,9.0,3.7,30.0,9.0,7.9,0.41
2016,7,25,19,15,0.0,4.5,3.6,29.5,4.5,3.94,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,25.0,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,11.41,0.0
2016,7,26,6,15,60.0,29.5,2.25,25.0,37.0,84.24,53.65
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,162.1,124.78
2016,7,26,6,45,75.0,71.5,2.4,25.5,84.0,150.09,117.16
2016,7,26,7,0,39.0,91.0,2.5,26.0,101.0,133.77,104.11
2016,7,26,7,15,61.5,113.0,2.5,26.0,132.5,175.46,138.56
2016,7,26,7,30,84.0,135.0,2.5,26.0,164.0,218.28,173.08
2016,7,26,7,45,51.5,147.5,2.55,26.5,166.5,202.7,158.88
2016,7,26,8,0,19.0,160.0,2.6,27.0,169.0,171.97,132.76
2016,7,26,8,15,71.5,198.5,2.6,27.0,237.0,276.44,215.29
2016,7,26,8,30,124.0,237.0,2.6,27.0,305.0,386.7,299.07
2016,7,26,8,45,340.0,215.0,2.65,27.5,426.0,582.43,446.78
2016,7,26,9,0,556.0,193.0,2.7,28.0,547.0,789.47,592.9
2016,7,26,9,15,576.5,200.0,2.7,28.0,591.5,829.55,616.82
2016,7,26,9,30,597.0,207.0,2.7,28.0,636.0,860.8,636.06
2016,7,26,9,45,622.0,207.0,2.75,28.5,678.0,886.74,650.68
2016,7,26,10,0,647.0,207.0,2.8,29.0,720.0,910.09,663.52
2016,7,26,10,15,659.5,211.5,2.8,29.5,755.0,922.81,669.05
2016,7,26,10,30,672.0,216.0,2.8,30.0,790.0,932.54,672.81
2016,7,26,10,45,688.5,214.0,2.8,30.5,820.5,936.4,672.89
2016,7,26,11,0,705.0,212.0,2.8,31.0,851.0,937.1,671.12
2016,7,26,11,15,711.5,214.0,2.8,31.0,872.5,928.91,665.14
2016,7,26,11,30,718.0,216.0,2.8,31.0,894.0,917.6,657.35
2016,7,26,11,45,554.0,321.0,2.8,31.0,849.5,841.96,603.94
2016,7,26,12,0,390.0,426.0,2.8,31.0,805.0,762.18,546.6
2016,7,26,12,15,227.5,444.0,2.8,31.0,665.5,616.72,445.37
2016,7,26,12,30,65.0,462.0,2.8,31.0,526.0,472.19,341.9
2016,7,26,12,45,412.0,329.5,2.8,31.5,732.5,634.89,463.15
2016,7,26,13,0,759.0,197.0,2.8,32.0,939.0,759.52,551.31
2016,7,26,13,15,460.0,343.0,2.8,31.5,791.5,632.3,458.75
2016,7,26,13,30,161.0,489.0,2.8,31.0,644.0,523.56,378.84
2016,7,26,13,45,457.0,338.0,2.85,31.0,766.0,570.25,416.56
2016,7,26,14,0,753.0,187.0,2.9,31.0,888.0,596.8,436.85
2016,7,26,14,15,525.5,303.0,2.9,31.0,786.0,522.63,380.59
2016,7,26,14,30,298.0,419.0,2.9,31.0,684.0,469.56,340.73
2016,7,26,14,45,218.0,412.0,2.9,31.0,602.0,416.04,302.11
2016,7,26,15,0,138.0,405.0,2.9,31.0,520.0,362.13,263.64
2016,7,26,15,15,310.0,341.0,2.85,30.5,583.0,351.27,252.26
2016,7,26,15,30,482.0,277.0,2.8,30.0,646.0,322.81,224.93
2016,7,26,15,45,582.5,214.0,2.8,30.0,633.5,267.69,177.66
2016,7,26,16,0,683.0,151.0,2.8,30.0,621.0,202.51,122.76
2016,7,26,16,15,662.5,146.0,2.75,29.5,574.5,155.16,90.04
2016,7,26,16,30,642.0,141.0,2.7,29.0,528.0,110.44,67.32
2016,7,26,16,45,607.0,137.0,2.7,29.0,476.0,85.53,65.48
2016,7,26,17,0,572.0,133.0,2.7,29.0,424.0,86.36,66.44
2016,7,26,17,15,490.5,133.0,2.6,28.5,362.0,89.62,69.55
2016,7,26,17,30,409.0,133.0,2.5,28.0,300.0,91.33,71.37
2016,7,26,17,45,425.5,111.5,2.4,28.0,262.5,78.72,61.01
2016,7,26,18,0,442.0,90.0,2.3,28.0,225.0,65.29,49.8
2016,7,26,18,15,376.5,78.0,2.1,27.5,176.5,57.66,43.38
2016,7,26,18,30,311.0,66.0,1.9,27.0,128.0,49.73,36.45
2016,7,26,18,45,226.5,49.5,1.7,27.0,87.0,37.93,25.94
2016,7,26,19,0,142.0,33.0,1.5,27.0,46.0,25.7,14.17
2016,7,26,19,15,71.0,16.5,1.5,26.5,23.0,15.01,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.02,0.0
2016,7,27,6,15,44.0,30.0,0.8,24.5,35.5,75.91,46.73
2016,7,27,6,30,87.0,54.0,1.0,25.0,65.0,139.12,105.98
2016,7,27,6,45,151.0,76.5,1.2,25.5,108.0,224.86,177.0
2016,7,27,7,0,215.0,99.0,1.4,26.0,151.0,303.46,240.85
2016,7,27,7,15,221.0,114.0,1.45,26.0,179.5,330.18,262.25
2016,7,27,7,30,227.0,129.0,1.5,26.0,208.0,357.43,283.2
2016,7,27,7,45,164.0,156.5,1.55,26.5,218.5,326.21,256.59
2016,7,27,8,0,101.0,184.0,1.6,27.0,229.0,288.95,225.17
2016,7,27,8,15,182.5,205.0,1.6,27.5,299.5,402.95,311.9
2016,7,27,8,30,264.0,226.0,1.6,28.0,370.0,522.34,397.95
2016,7,27,8,45,184.0,255.0,1.65,28.5,360.0,462.98,350.38
2016,7,27,9,0,104.0,284.0,1.7,29.0,350.0,399.02,300.28
2016,7,27,9,15,116.5,309.5,1.75,29.5,388.5,455.59,339.92
2016,7,27,9,30,129.0,335.0,1.8,30.0,427.0,493.04,364.79
2016,7,27,9,45,173.5,356.0,1.85,30.5,488.0,556.72,408.63
2016,7,27,10,0,218.0,377.0,1.9,31.0,549.0,619.72,450.81
2016,7,27,10,15,274.0,383.0,2.0,31.0,610.0,694.07,501.2
2016,7,27,10,30,330.0,389.0,2.1,31.0,671.0,749.03,538.1
2016,7,27,10,45,181.5,378.5,2.25,31.0,534.5,565.67,411.0
2016,7,27,11,0,33.0,368.0,2.4,31.0,398.0,387.14,282.37
2016,7,27,11,15,47.0,402.5,2.5,31.0,446.5,430.77,314.22
2016,7,27,11,30,61.0,437.0,2.6,31.0,495.0,472.69,343.61
2016,7,27,11,45,347.0,362.0,2.75,31.5,697.5,678.98,493.11
2016,7,27,12,0,633.0,287.0,2.9,32.0,900.0,858.69,616.23
2016,7,27,12,15,505.0,362.5,2.95,32.0,854.0,790.1,566.12
2016,7,27,12,30,377.0,438.0,3.0,32.0,808.0,720.46,516.7
2016,7,27,12,45,510.5,360.0,3.15,32.0,859.5,740.12,533.89
2016,7,27,13,0,644.0,282.0,3.3,32.0,911.0,745.3,540.36
2016,7,27,13,15,536.5,347.5,3.35,32.0,868.0,691.15,500.64
2016,7,27,13,30,429.0,413.0,3.4,32.0,825.0,638.06,461.87
2016,7,27,13,45,531.5,341.5,3.45,32.0,842.5,620.0,450.74
2016,7,27,14,0,634.0,270.0,3.5,32.0,860.0,588.98,429.44
2016,7,27,14,15,526.5,318.5,3.5,31.5,799.5,534.15,389.05
2016,7,27,14,30,419.0,367.0,3.5,31.0,739.0,483.53,351.83
2016,7,27,14,45,534.5,294.0,3.5,31.0,750.0,452.59,327.37
2016,7,27,15,0,650.0,221.0,3.5,31.0,761.0,406.42,289.64
2016,7,27,15,15,437.0,290.0,3.45,31.0,646.0,348.44,247.45
2016,7,27,15,30,224.0,359.0,3.4,31.0,531.0,326.34,234.58
2016,7,27,15,45,304.0,317.5,3.35,31.0,535.5,287.25,201.87
2016,7,27,16,0,384.0,276.0,3.3,31.0,540.0,250.64,170.81
2016,7,27,16,15,214.0,259.0,3.15,30.5,404.5,207.53,146.93
2016,7,27,16,30,44.0,242.0,3.0,30.0,269.0,183.19,136.46
2016,7,27,16,45,146.0,225.0,2.85,30.0,301.5,159.09,124.91
2016,7,27,17,0,248.0,208.0,2.7,30.0,334.0,141.02,110.74
2016,7,27,17,15,223.0,189.5,2.3,29.5,293.0,138.04,108.92
2016,7,27,17,30,198.0,171.0,1.9,29.0,252.0,125.81,99.43
2016,7,27,17,45,257.0,143.0,1.55,29.0,231.5,103.54,81.28
2016,7,27,18,0,316.0,115.0,1.2,29.0,211.0,85.84,66.68
2016,7,27,18,15,250.0,98.0,1.1,28.5,164.0,74.02,56.84
2016,7,27,18,30,184.0,81.0,1.0,28.0,117.0,61.82,46.34
2016,7,27,18,45,116.0,58.0,0.9,27.5,78.0,46.11,32.59
2016,7,27,19,0,48.0,35.0,0.8,27.0,39.0,28.54,16.14
2016,7,27,19,15,24.0,17.5,0.8,26.5,19.5,15.92,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.19,0.0
2016,7,28,6,15,90.0,28.5,2.4,25.0,40.5,111.41,69.47
2016,7,28,6,30,180.0,48.0,2.5,25.0,72.0,200.6,155.6
2016,7,28,6,45,269.5,62.5,2.7,25.5,117.0,299.69,238.51
2016,7,28,7,0,359.0,77.0,2.9,26.0,162.0,392.93,314.62
2016,7,28,7,15,419.0,88.0,2.95,26.0,212.5,465.05,372.04
2016,7,28,7,30,479.0,99.0,3.0,26.0,263.0,540.83,429.98
2016,7,28,7,45,352.5,139.0,3.15,26.5,271.5,497.67,393.02
2016,7,28,8,0,226.0,179.0,3.3,27.0,280.0,426.36,334.71
2016,7,28,8,15,266.5,198.0,3.25,27.5,332.0,488.41,380.35
2016,7,28,8,30,307.0,217.0,3.2,28.0,384.0,551.44,424.89
2016,7,28,8,45,512.0,170.0,3.2,28.5,480.5,713.19,543.11
2016,7,28,9,0,717.0,123.0,3.2,29.0,577.0,872.48,649.24
2016,7,28,9,15,734.5,126.5,3.1,29.5,623.5,895.79,659.78
2016,7,28,9,30,752.0,130.0,3.0,30.0,670.0,922.35,673.4
2016,7,28,9,45,770.0,130.5,2.9,30.5,712.0,943.27,683.13
2016,7,28,10,0,788.0,131.0,2.8,31.0,754.0,961.28,690.95
2016,7,28,10,15,798.0,133.5,2.75,31.0,790.0,970.35,694.88
2016,7,28,10,30,808.0,136.0,2.7,31.0,826.0,976.15,696.91
2016,7,28,10,45,817.0,136.5,2.7,31.5,855.5,964.26,686.88
2016,7,28,11,0,826.0,137.0,2.7,32.0,885.0,960.59,682.41
2016,7,28,11,15,831.5,138.5,2.75,32.0,907.0,951.17,676.14
2016,7,28,11,30,837.0,140.0,2.8,32.0,929.0,938.47,667.93
2016,7,28,11,45,842.5,139.0,2.85,32.5,944.0,920.24,654.95
2016,7,28,12,0,848.0,138.0,2.9,33.0,959.0,898.95,640.13
2016,7,28,12,15,570.0,308.0,2.95,33.0,862.0,795.07,569.01
2016,7,28,12,30,292.0,478.0,3.0,33.0,765.0,684.19,488.2
2016,7,28,12,45,316.5,467.0,3.1,33.0,777.0,674.17,482.79
2016,7,28,13,0,341.0,456.0,3.2,33.0,789.0,662.09,475.21
2016,7,28,13,15,375.5,435.0,3.25,33.0,798.0,646.93,465.46
2016,7,28,13,30,410.0,414.0,3.3,33.0,807.0,625.41,451.11
2016,7,28,13,45,295.5,441.0,3.4,33.0,721.5,550.82,397.86
2016,7,28,14,0,181.0,468.0,3.5,33.0,636.0,488.37,352.96
2016,7,28,14,15,202.0,451.5,3.55,32.5,634.5,471.2,341.65
2016,7,28,14,30,223.0,435.0,3.6,32.0,633.0,452.11,328.33
2016,7,28,14,45,516.5,281.5,3.7,32.0,717.0,434.92,314.0
2016,7,28,15,0,810.0,128.0,3.8,32.0,801.0,402.41,283.94
2016,7,28,15,15,539.0,239.0,3.8,31.5,678.0,345.28,242.74
2016,7,28,15,30,268.0,350.0,3.8,31.0,555.0,321.16,229.73
2016,7,28,15,45,512.0,234.5,3.85,31.0,596.0,266.53,179.04
2016,7,28,16,0,756.0,119.0,3.9,31.0,637.0,195.88,114.49
2016,7,28,16,15,670.0,141.5,3.85,30.5,575.5,150.22,86.11
2016,7,28,16,30,584.0,164.0,3.8,30.0,514.0,121.5,78.12
2016,7,28,16,45,414.5,186.0,3.8,30.0,423.0,117.72,91.6
2016,7,28,17,0,245.0,208.0,3.8,30.0,332.0,141.03,110.98
2016,7,28,17,15,238.0,183.5,3.65,29.5,292.0,127.42,100.42
2016,7,28,17,30,231.0,159.0,3.5,29.0,252.0,113.03,89.1
2016,7,28,17,45,213.0,136.5,3.35,29.0,212.5,99.11,77.78
2016,7,28,18,0,195.0,114.0,3.2,29.0,173.0,84.52,65.7
2016,7,28,18,15,166.5,92.5,3.0,28.5,135.5,69.93,53.47
2016,7,28,18,30,138.0,71.0,2.8,28.0,98.0,54.75,40.45
2016,7,28,18,45,92.5,50.5,2.6,27.5,66.0,40.94,28.28
2016,7,28,19,0,47.0,30.0,2.4,27.0,34.0,24.94,13.16
2016,7,28,19,15,23.5,15.0,2.4,26.5,17.0,13.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,0.0,9.0,1.8,24.0,9.0,8.19,0.0
2016,7,29,6,15,98.5,27.5,1.95,24.0,40.5,114.25,69.68
2016,7,29,6,30,197.0,46.0,2.1,24.0,72.0,222.47,172.88
2016,7,29,6,45,281.0,60.5,2.25,24.5,117.0,304.83,243.06
2016,7,29,7,0,365.0,75.0,2.4,25.0,162.0,394.52,316.37
2016,7,29,7,15,425.5,85.5,2.45,25.0,212.0,466.59,373.74
2016,7,29,7,30,486.0,96.0,2.5,25.0,262.0,542.37,431.4
2016,7,29,7,45,530.0,104.0,2.6,25.5,314.5,612.03,481.19
2016,7,29,8,0,574.0,112.0,2.7,26.0,367.0,675.83,525.07
2016,7,29,8,15,606.5,118.5,2.7,26.5,418.5,727.73,558.75
2016,7,29,8,30,639.0,125.0,2.7,27.0,470.0,778.95,591.13
2016,7,29,8,45,499.0,189.5,2.75,27.5,475.5,723.8,548.29
2016,7,29,9,0,359.0,254.0,2.8,28.0,481.0,648.98,489.83
2016,7,29,9,15,313.5,288.0,2.75,28.0,497.5,644.06,483.5
2016,7,29,9,30,268.0,322.0,2.7,28.0,514.0,635.73,474.44
2016,7,29,9,45,150.0,317.5,2.7,28.5,426.0,489.92,366.56
2016,7,29,10,0,32.0,313.0,2.7,29.0,338.0,344.27,256.4
2016,7,29,10,15,111.0,365.5,2.65,29.0,459.0,493.58,366.42
2016,7,29,10,30,190.0,418.0,2.6,29.0,580.0,622.84,457.0
2016,7,29,10,45,181.0,434.5,2.55,29.5,593.5,623.34,454.24
2016,7,29,11,0,172.0,451.0,2.5,30.0,607.0,622.77,451.66
2016,7,29,11,15,128.0,453.0,2.35,30.0,570.5,572.8,415.08
2016,7,29,11,30,84.0,455.0,2.2,30.0,534.0,512.16,371.39
2016,7,29,11,45,191.0,462.0,2.1,30.5,645.5,620.79,447.48
2016,7,29,12,0,298.0,469.0,2.0,31.0,757.0,718.65,512.38
2016,7,29,12,15,373.0,449.0,1.85,31.0,812.5,747.59,530.94
2016,7,29,12,30,448.0,429.0,1.7,31.0,868.0,773.4,547.39
2016,7,29,12,45,386.0,448.0,1.6,31.5,825.5,713.37,504.59
2016,7,29,13,0,324.0,467.0,1.5,32.0,783.0,657.96,465.41
2016,7,29,13,15,303.5,467.5,1.45,32.0,761.5,620.93,440.33
2016,7,29,13,30,283.0,468.0,1.4,32.0,740.0,585.13,415.71
2016,7,29,13,45,567.5,297.5,1.4,32.5,829.0,603.04,431.2
2016,7,29,14,0,852.0,127.0,1.4,33.0,918.0,606.36,434.0
2016,7,29,14,15,846.5,125.5,1.5,33.0,893.0,558.19,398.93
2016,7,29,14,30,841.0,124.0,1.6,33.0,868.0,509.18,362.4
2016,7,29,14,45,434.0,221.5,1.7,33.0,605.0,354.63,253.27
2016,7,29,15,0,27.0,319.0,1.8,33.0,342.0,268.14,194.55
2016,7,29,15,15,172.0,328.5,1.9,33.0,460.5,306.96,219.99
2016,7,29,15,30,317.0,338.0,2.0,33.0,579.0,325.84,228.26
2016,7,29,15,45,524.0,235.5,2.1,33.0,606.0,268.68,177.62
2016,7,29,16,0,731.0,133.0,2.2,33.0,633.0,193.66,112.42
2016,7,29,16,15,711.5,128.5,2.25,33.0,585.5,144.05,78.99
2016,7,29,16,30,692.0,124.0,2.3,33.0,538.0,96.92,56.65
2016,7,29,16,45,672.0,117.0,2.35,33.0,488.0,72.89,54.13
2016,7,29,17,0,652.0,110.0,2.4,33.0,438.0,71.0,52.82
2016,7,29,17,15,618.0,103.5,2.15,32.5,385.5,69.11,51.6
2016,7,29,17,30,584.0,97.0,1.9,32.0,333.0,67.05,50.19
2016,7,29,17,45,541.5,88.0,1.7,31.5,281.0,62.79,46.91
2016,7,29,18,0,499.0,79.0,1.5,31.0,229.0,58.24,43.27
2016,7,29,18,15,432.5,69.0,1.4,30.0,179.0,52.46,38.53
2016,7,29,18,30,366.0,59.0,1.3,29.0,129.0,44.75,31.92
2016,7,29,18,45,272.0,44.5,1.25,28.5,87.0,34.28,22.65
2016,7,29,19,0,178.0,30.0,1.2,28.0,45.0,23.47,11.74
2016,7,29,19,15,89.0,15.0,1.2,27.5,22.5,13.64,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,16.75,0.0
2016,7,30,6,15,110.0,27.0,2.25,24.5,40.5,120.0,70.87
2016,7,30,6,30,203.0,46.0,2.4,25.0,72.0,226.6,175.29
2016,7,30,6,45,300.5,58.5,2.6,25.5,118.0,315.49,250.89
2016,7,30,7,0,398.0,71.0,2.8,26.0,164.0,413.16,330.57
2016,7,30,7,15,458.0,81.0,2.8,26.5,215.5,485.53,387.19
2016,7,30,7,30,518.0,91.0,2.8,27.0,267.0,569.09,448.8
2016,7,30,7,45,570.5,95.5,2.85,27.5,321.5,636.03,495.77
2016,7,30,8,0,623.0,100.0,2.9,28.0,376.0,704.08,541.93
2016,7,30,8,15,653.5,105.5,2.85,28.5,428.5,754.16,573.52
2016,7,30,8,30,684.0,111.0,2.8,29.0,481.0,803.41,603.75
2016,7,30,8,45,712.5,113.0,2.75,29.5,532.0,845.13,628.12
2016,7,30,9,0,741.0,115.0,2.7,30.0,583.0,880.21,647.62
2016,7,30,9,15,758.0,118.5,2.65,30.5,629.5,909.19,662.83
2016,7,30,9,30,775.0,122.0,2.6,31.0,676.0,935.54,676.21
2016,7,30,9,45,792.5,122.5,2.55,31.5,719.0,956.12,685.78
2016,7,30,10,0,810.0,123.0,2.5,32.0,762.0,973.72,693.48
2016,7,30,10,15,819.5,125.5,2.5,32.0,798.0,971.26,690.43
2016,7,30,10,30,829.0,128.0,2.5,32.0,834.0,976.71,692.74
2016,7,30,10,45,840.5,127.0,2.5,32.5,864.0,977.21,690.59
2016,7,30,11,0,852.0,126.0,2.5,33.0,894.0,974.37,686.53
2016,7,30,11,15,573.0,290.0,2.55,33.5,812.5,867.53,614.5
2016,7,30,11,30,294.0,454.0,2.6,34.0,731.0,732.8,518.05
2016,7,30,11,45,592.0,284.0,2.65,34.5,852.0,841.05,596.8
2016,7,30,12,0,890.0,114.0,2.7,35.0,973.0,913.84,643.65
2016,7,30,12,15,891.0,114.0,2.8,35.0,979.5,885.81,625.72
2016,7,30,12,30,892.0,114.0,2.9,35.0,986.0,855.06,606.74
2016,7,30,12,45,582.5,298.0,3.0,35.5,866.5,740.09,526.99
2016,7,30,13,0,273.0,482.0,3.1,36.0,747.0,631.17,446.61
2016,7,30,13,15,581.0,297.0,3.15,36.0,855.0,676.35,484.01
2016,7,30,13,30,889.0,112.0,3.2,36.0,963.0,701.9,505.44
2016,7,30,13,45,885.5,111.0,3.3,36.0,945.0,656.55,473.0
2016,7,30,14,0,882.0,110.0,3.4,36.0,927.0,609.74,439.06
2016,7,30,14,15,528.0,274.5,3.45,36.0,760.0,499.55,358.24
2016,7,30,14,30,174.0,439.0,3.5,36.0,593.0,430.31,307.54
2016,7,30,14,45,228.5,413.0,3.55,36.0,607.0,419.49,299.27
2016,7,30,15,0,283.0,387.0,3.6,36.0,621.0,393.32,279.05
2016,7,30,15,15,558.5,244.5,3.65,35.5,678.5,353.4,243.85
2016,7,30,15,30,834.0,102.0,3.7,35.0,736.0,299.7,193.61
2016,7,30,15,45,819.0,100.0,3.75,35.0,692.0,246.24,149.78
2016,7,30,16,0,804.0,98.0,3.8,35.0,648.0,194.15,109.37
2016,7,30,16,15,786.5,95.0,3.75,34.5,599.5,133.3,68.01
2016,7,30,16,30,769.0,92.0,3.7,34.0,551.0,83.63,45.64
2016,7,30,16,45,743.0,89.5,3.7,34.0,499.0,61.88,45.0
2016,7,30,17,0,717.0,87.0,3.7,34.0,447.0,61.98,45.28
2016,7,30,17,15,685.0,82.5,3.45,33.5,393.5,54.92,39.76
2016,7,30,17,30,653.0,78.0,3.2,33.0,340.0,53.58,38.9
2016,7,30,17,45,606.0,72.5,3.0,32.5,286.5,51.31,37.21
2016,7,30,18,0,559.0,67.0,2.8,32.0,233.0,48.94,35.36
2016,7,30,18,15,492.0,59.0,2.55,31.0,182.5,44.36,31.6
2016,7,30,18,30,425.0,51.0,2.3,30.0,132.0,39.62,27.48
2016,7,30,18,45,322.0,39.0,2.1,29.5,89.0,31.02,19.82
2016,7,30,19,0,219.0,27.0,1.9,29.0,46.0,22.03,10.32
2016,7,30,19,15,109.5,13.5,1.9,28.5,23.0,12.28,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,24.33,0.0
2016,7,31,6,15,145.0,25.0,3.4,25.0,41.5,149.5,85.8
2016,7,31,6,30,261.0,41.0,3.5,25.0,74.0,256.43,199.22
2016,7,31,6,45,373.5,49.0,3.65,25.5,122.5,357.13,285.03
2016,7,31,7,0,486.0,57.0,3.8,26.0,171.0,465.13,372.96
2016,7,31,7,15,543.5,64.5,3.8,26.5,223.0,537.46,428.59
2016,7,31,7,30,601.0,72.0,3.8,27.0,275.0,612.59,483.75
2016,7,31,7,45,652.0,74.0,3.85,27.5,330.5,676.9,528.8
2016,7,31,8,0,703.0,76.0,3.9,28.0,386.0,738.52,570.37
2016,7,31,8,15,730.5,80.0,3.9,28.5,439.0,786.51,600.89
2016,7,31,8,30,758.0,84.0,3.9,29.0,492.0,833.32,629.9
2016,7,31,8,45,777.0,87.5,3.95,29.5,542.5,869.88,651.53
2016,7,31,9,0,796.0,91.0,4.0,30.0,593.0,904.26,671.46
2016,7,31,9,15,811.5,93.5,4.0,30.5,639.5,921.48,679.46
2016,7,31,9,30,827.0,96.0,4.0,31.0,686.0,946.02,692.45
2016,7,31,9,45,840.0,97.5,4.05,31.5,728.0,964.0,701.33
2016,7,31,10,0,853.0,99.0,4.1,32.0,770.0,978.9,708.29
2016,7,31,10,15,861.5,100.5,4.1,32.0,806.0,986.03,711.47
2016,7,31,10,30,870.0,102.0,4.1,32.0,842.0,989.8,712.67
2016,7,31,10,45,877.5,102.5,4.15,32.5,871.5,988.06,709.32
2016,7,31,11,0,885.0,103.0,4.2,33.0,901.0,982.88,703.93
2016,7,31,11,15,889.0,104.0,4.2,33.5,923.0,971.34,694.34
2016,7,31,11,30,893.0,105.0,4.2,34.0,945.0,956.41,682.75
2016,7,31,11,45,898.0,104.0,4.25,34.5,959.5,937.13,668.78
2016,7,31,12,0,903.0,103.0,4.3,35.0,974.0,914.63,652.84
2016,7,31,12,15,904.0,103.0,4.35,35.0,980.5,886.44,634.6
2016,7,31,12,30,905.0,103.0,4.4,35.0,987.0,855.48,614.52
2016,7,31,12,45,903.5,104.0,4.45,35.5,985.0,820.78,590.68
2016,7,31,13,0,902.0,105.0,4.5,36.0,983.0,783.81,565.32
2016,7,31,13,15,900.0,104.5,4.55,36.0,973.0,743.1,538.5
2016,7,31,13,30,898.0,104.0,4.6,36.0,963.0,700.49,508.71
2016,7,31,13,45,892.5,104.5,4.65,36.0,944.5,654.69,475.51
2016,7,31,14,0,887.0,105.0,4.7,36.0,926.0,607.56,440.59
2016,7,31,14,15,881.5,104.0,4.7,36.0,901.0,558.13,403.07
2016,7,31,14,30,876.0,103.0,4.7,36.0,876.0,507.79,363.88
2016,7,31,14,45,854.0,110.5,4.7,36.0,840.5,456.0,322.65
2016,7,31,15,0,832.0,118.0,4.7,36.0,805.0,405.21,281.29
