Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,15,821.0,115.5,4.7,35.5,767.0,352.11,237.97
2016,7,31,15,30,810.0,113.0,4.7,35.0,729.0,299.57,194.53
2016,7,31,15,45,792.5,112.5,4.75,35.0,684.5,239.59,145.99
2016,7,31,16,0,775.0,112.0,4.8,35.0,640.0,189.07,106.9
2016,7,31,16,15,756.5,108.5,4.8,34.5,591.5,138.33,73.34
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,89.92,51.96
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.5,63.64,46.45
2016,7,31,17,0,682.0,99.0,4.8,34.0,440.0,63.93,46.88
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.5,62.39,45.91
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,60.71,44.79
2016,7,31,17,45,563.0,81.5,4.35,32.5,280.0,58.03,42.8
2016,7,31,18,0,512.0,75.0,4.2,32.0,227.0,55.24,40.62
2016,7,31,18,15,443.0,65.5,4.05,31.5,177.0,49.73,35.99
2016,7,31,18,30,374.0,56.0,3.9,31.0,127.0,42.59,29.79
2016,7,31,18,45,267.5,42.5,3.75,30.5,84.5,32.79,21.12
2016,7,31,19,0,161.0,29.0,3.6,30.0,42.0,22.71,10.38
2016,7,31,19,15,80.5,14.5,3.7,29.5,21.0,13.19,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,6,15,61.0,25.5,3.45,24.0,33.0,86.94,45.33
2016,8,1,6,30,122.0,51.0,3.6,24.0,66.0,170.93,131.3
2016,8,1,6,45,250.0,63.0,3.75,24.5,114.5,287.1,229.42
2016,8,1,7,0,378.0,75.0,3.9,25.0,163.0,403.94,325.63
2016,8,1,7,15,442.0,85.5,3.95,25.5,215.0,479.06,385.46
2016,8,1,7,30,506.0,96.0,4.0,26.0,267.0,558.17,445.4
2016,8,1,7,45,576.5,96.5,4.1,27.0,324.5,641.79,505.02
2016,8,1,8,0,647.0,97.0,4.2,28.0,382.0,720.84,558.92
2016,8,1,8,15,678.5,102.5,4.25,28.5,435.5,772.48,592.45
2016,8,1,8,30,710.0,108.0,4.3,29.0,489.0,823.27,624.74
2016,8,1,8,45,740.5,108.5,4.35,30.0,542.0,860.4,645.66
2016,8,1,9,0,771.0,109.0,4.4,31.0,595.0,901.64,669.03
2016,8,1,9,15,788.5,112.5,4.4,31.5,642.5,931.55,685.52
2016,8,1,9,30,806.0,116.0,4.4,32.0,690.0,958.75,700.16
2016,8,1,9,45,821.5,117.0,4.4,32.5,733.0,978.11,709.59
2016,8,1,10,0,837.0,118.0,4.4,33.0,776.0,983.49,709.99
2016,8,1,10,15,847.0,120.0,4.4,33.5,813.0,992.22,712.81
2016,8,1,10,30,857.0,122.0,4.4,34.0,850.0,997.6,713.57
2016,8,1,10,45,865.5,122.5,4.4,34.5,880.5,996.49,710.31
2016,8,1,11,0,874.0,123.0,4.4,35.0,911.0,991.93,705.04
2016,8,1,11,15,879.0,124.0,4.4,35.0,933.5,981.0,697.3
2016,8,1,11,30,884.0,125.0,4.4,35.0,956.0,966.66,687.55
2016,8,1,11,45,888.5,125.0,4.45,35.5,971.0,947.56,673.7
2016,8,1,12,0,893.0,125.0,4.5,36.0,986.0,925.23,657.9
2016,8,1,12,15,894.5,125.0,4.5,36.0,992.5,897.2,639.6
2016,8,1,12,30,896.0,125.0,4.5,36.0,999.0,866.4,619.53
2016,8,1,12,45,897.0,124.0,4.5,36.5,997.5,831.8,595.67
2016,8,1,13,0,898.0,123.0,4.5,37.0,996.0,794.87,570.3
2016,8,1,13,15,895.5,122.5,4.5,37.0,986.0,753.61,543.12
2016,8,1,13,30,893.0,122.0,4.5,37.0,976.0,710.51,512.61
2016,8,1,13,45,890.5,120.0,4.5,37.5,958.0,664.54,478.5
2016,8,1,14,0,888.0,118.0,4.5,38.0,940.0,617.05,442.69
2016,8,1,14,15,882.5,117.0,4.5,38.0,914.0,567.34,405.4
2016,8,1,14,30,877.0,116.0,4.5,38.0,888.0,516.72,366.46
2016,8,1,14,45,870.0,113.5,4.5,38.0,855.5,463.64,324.71
2016,8,1,15,0,863.0,111.0,4.5,38.0,823.0,410.23,281.66
2016,8,1,15,15,852.5,109.0,4.45,37.5,783.5,355.94,237.63
2016,8,1,15,30,842.0,107.0,4.4,37.0,744.0,302.11,193.44
2016,8,1,15,45,829.0,104.0,4.4,37.0,699.5,247.75,149.17
2016,8,1,16,0,816.0,101.0,4.4,37.0,655.0,185.57,101.66
2016,8,1,16,15,798.0,98.0,4.35,36.5,606.0,132.9,67.4
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,82.48,46.06
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.5,63.24,45.72
2016,8,1,17,0,732.0,87.0,4.3,36.0,452.0,62.29,45.14
2016,8,1,17,15,699.0,82.5,4.0,35.0,397.5,60.79,44.3
2016,8,1,17,30,666.0,78.0,3.7,34.0,343.0,53.84,38.94
2016,8,1,17,45,619.0,72.0,3.4,33.5,288.5,51.18,36.95
2016,8,1,18,0,572.0,66.0,3.1,33.0,234.0,48.4,34.75
2016,8,1,18,15,502.0,58.0,2.9,32.0,182.5,43.77,30.94
2016,8,1,18,30,432.0,50.0,2.7,31.0,131.0,38.98,26.78
2016,8,1,18,45,319.0,38.5,2.5,30.0,87.0,30.77,19.48
2016,8,1,19,0,206.0,27.0,2.3,29.0,43.0,21.21,8.99
2016,8,1,19,15,103.0,13.5,2.5,29.0,21.5,12.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,109.5,22.0,2.55,23.5,35.0,121.17,61.69
2016,8,2,6,30,219.0,44.0,2.8,24.0,70.0,234.51,181.47
2016,8,2,6,45,337.5,53.5,3.1,25.0,118.5,333.71,266.13
2016,8,2,7,0,456.0,63.0,3.4,26.0,167.0,449.83,360.16
2016,8,2,7,15,516.0,71.5,3.45,26.5,219.5,524.55,418.09
2016,8,2,7,30,576.0,80.0,3.5,27.0,272.0,602.11,475.26
2016,8,2,7,45,634.0,81.5,3.55,28.0,328.5,671.2,522.8
2016,8,2,8,0,692.0,83.0,3.6,29.0,385.0,741.71,569.42
2016,8,2,8,15,720.0,87.0,3.55,29.5,438.5,785.09,596.12
2016,8,2,8,30,748.0,91.0,3.5,30.0,492.0,832.1,624.79
2016,8,2,8,45,774.5,92.5,3.5,30.5,544.0,873.06,648.92
2016,8,2,9,0,801.0,94.0,3.5,31.0,596.0,912.13,671.4
2016,8,2,9,15,816.0,96.5,3.45,31.5,643.5,928.73,678.45
2016,8,2,9,30,831.0,99.0,3.4,32.0,691.0,952.71,690.51
2016,8,2,9,45,845.0,100.0,3.35,33.0,733.5,971.05,697.36
2016,8,2,10,0,859.0,101.0,3.3,34.0,776.0,986.31,702.27
2016,8,2,10,15,867.5,103.0,3.25,34.0,812.0,993.88,705.25
2016,8,2,10,30,876.0,105.0,3.2,34.0,848.0,998.04,706.25
2016,8,2,10,45,884.0,105.0,3.2,34.5,877.5,996.09,702.5
2016,8,2,11,0,892.0,105.0,3.2,35.0,907.0,990.67,696.78
2016,8,2,11,15,896.0,106.0,3.2,35.5,929.5,978.89,687.25
2016,8,2,11,30,900.0,107.0,3.2,36.0,952.0,963.68,675.77
2016,8,2,11,45,902.0,108.0,3.25,36.5,965.5,943.25,661.49
2016,8,2,12,0,904.0,109.0,3.3,37.0,979.0,919.63,645.32
2016,8,2,12,15,904.5,109.5,3.35,37.0,985.5,891.18,627.46
2016,8,2,12,30,905.0,110.0,3.4,37.0,992.0,859.96,607.8
2016,8,2,12,45,905.0,109.5,3.45,37.5,990.0,824.91,584.34
2016,8,2,13,0,905.0,109.0,3.5,38.0,988.0,787.51,559.33
2016,8,2,13,15,902.5,108.5,3.55,38.0,977.5,746.12,532.71
2016,8,2,13,30,900.0,108.0,3.6,38.0,967.0,702.85,502.94
2016,8,2,13,45,896.5,107.5,3.7,38.0,949.0,657.21,470.7
2016,8,2,14,0,893.0,107.0,3.8,38.0,931.0,610.08,436.53
2016,8,2,14,15,887.0,105.5,3.85,38.0,905.5,559.53,398.91
2016,8,2,14,30,881.0,104.0,3.9,38.0,880.0,508.11,359.59
2016,8,2,14,45,873.5,102.5,3.95,38.0,847.5,455.4,318.22
2016,8,2,15,0,866.0,101.0,4.0,38.0,815.0,402.4,275.52
2016,8,2,15,15,856.0,99.0,4.0,37.5,776.0,348.15,231.53
2016,8,2,15,30,846.0,97.0,4.0,37.0,737.0,294.32,187.32
2016,8,2,15,45,833.0,95.0,4.05,37.0,693.0,240.49,143.48
2016,8,2,16,0,820.0,93.0,4.1,37.0,649.0,187.82,103.19
2016,8,2,16,15,803.0,90.0,4.05,36.5,600.0,125.92,62.29
2016,8,2,16,30,786.0,87.0,4.0,36.0,551.0,75.26,41.47
2016,8,2,16,45,762.5,83.5,4.0,36.0,499.0,58.1,41.58
2016,8,2,17,0,739.0,80.0,4.0,36.0,447.0,57.28,41.09
2016,8,2,17,15,707.5,76.0,3.8,35.5,393.5,55.95,40.26
2016,8,2,17,30,676.0,72.0,3.6,35.0,340.0,54.54,39.35
2016,8,2,17,45,630.5,66.5,3.45,34.5,285.5,47.22,33.51
2016,8,2,18,0,585.0,61.0,3.3,34.0,231.0,44.62,31.46
2016,8,2,18,15,517.0,53.5,3.0,33.0,180.0,40.22,27.85
2016,8,2,18,30,449.0,46.0,2.7,32.0,129.0,35.67,23.9
2016,8,2,18,45,336.0,35.5,2.4,31.0,85.5,28.21,17.26
2016,8,2,19,0,223.0,25.0,2.1,30.0,42.0,20.47,7.95
2016,8,2,19,15,111.5,12.5,2.2,29.5,21.0,11.37,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.0,18.5,2.35,25.5,36.0,135.47,64.11
2016,8,3,6,30,292.0,37.0,2.5,26.0,72.0,272.8,209.57
2016,8,3,6,45,395.5,46.0,2.65,26.5,120.5,368.09,291.0
2016,8,3,7,0,499.0,55.0,2.8,27.0,169.0,471.31,374.19
2016,8,3,7,15,557.0,62.0,2.75,27.5,221.5,543.75,429.05
2016,8,3,7,30,615.0,69.0,2.7,28.0,274.0,619.01,483.2
2016,8,3,7,45,661.5,72.5,2.7,29.0,329.5,681.95,525.12
2016,8,3,8,0,708.0,76.0,2.7,30.0,385.0,741.84,563.13
2016,8,3,8,15,735.5,80.0,2.7,30.5,438.5,789.97,592.82
2016,8,3,8,30,763.0,84.0,2.7,31.0,492.0,836.89,620.98
2016,8,3,8,45,784.5,87.0,2.7,32.0,543.5,875.28,641.53
2016,8,3,9,0,806.0,90.0,2.7,33.0,595.0,911.57,660.31
2016,8,3,9,15,821.5,92.5,2.65,33.5,642.0,928.96,667.55
2016,8,3,9,30,837.0,95.0,2.6,34.0,689.0,953.57,679.55
2016,8,3,9,45,849.0,97.0,2.6,34.5,731.5,971.15,687.41
2016,8,3,10,0,861.0,99.0,2.6,35.0,774.0,985.58,693.39
2016,8,3,10,15,869.5,101.0,2.6,35.0,810.5,993.17,696.66
2016,8,3,10,30,878.0,103.0,2.6,35.0,847.0,997.33,698.0
2016,8,3,10,45,885.0,104.0,2.65,35.5,876.5,995.44,694.77
2016,8,3,11,0,892.0,105.0,2.7,36.0,906.0,990.04,689.57
2016,8,3,11,15,896.5,106.0,2.75,36.0,928.5,978.7,682.27
2016,8,3,11,30,901.0,107.0,2.8,36.0,951.0,963.91,672.96
2016,8,3,11,45,902.0,108.5,2.85,36.5,965.0,942.96,658.52
2016,8,3,12,0,903.0,110.0,2.9,37.0,979.0,918.84,642.21
2016,8,3,12,15,904.0,110.5,2.95,37.0,985.0,890.78,624.79
2016,8,3,12,30,905.0,111.0,3.0,37.0,991.0,859.92,605.54
2016,8,3,12,45,905.0,110.5,3.1,37.5,989.5,824.77,582.5
2016,8,3,13,0,905.0,110.0,3.2,38.0,988.0,787.29,557.84
2016,8,3,13,15,903.0,109.5,3.25,38.0,977.5,746.16,531.55
2016,8,3,13,30,901.0,109.0,3.3,38.0,967.0,703.12,501.99
2016,8,3,13,45,897.5,107.5,3.4,38.0,949.0,656.55,469.28
2016,8,3,14,0,894.0,106.0,3.5,38.0,931.0,608.5,434.64
2016,8,3,14,15,889.0,105.0,3.55,38.0,905.5,558.75,397.65
2016,8,3,14,30,884.0,104.0,3.6,38.0,880.0,508.02,358.87
2016,8,3,14,45,873.5,104.0,3.65,38.0,847.0,454.93,317.31
2016,8,3,15,0,863.0,104.0,3.7,38.0,814.0,401.84,274.65
2016,8,3,15,15,853.0,102.0,3.75,38.0,775.0,347.66,230.36
2016,8,3,15,30,843.0,100.0,3.8,38.0,736.0,293.9,186.01
2016,8,3,15,45,830.0,97.5,3.9,38.0,692.0,239.8,142.29
2016,8,3,16,0,817.0,95.0,4.0,38.0,648.0,186.87,102.18
2016,8,3,16,15,799.5,92.0,4.0,37.5,599.0,125.05,61.88
2016,8,3,16,30,782.0,89.0,4.0,37.0,550.0,74.53,41.95
2016,8,3,16,45,759.5,85.5,4.0,36.5,498.0,59.56,42.66
2016,8,3,17,0,737.0,82.0,4.0,36.0,446.0,58.81,42.34
2016,8,3,17,15,705.0,77.5,3.9,35.5,392.0,57.16,41.26
2016,8,3,17,30,673.0,73.0,3.8,35.0,338.0,50.47,36.01
2016,8,3,17,45,627.5,67.5,3.7,34.5,284.0,48.03,34.18
2016,8,3,18,0,582.0,62.0,3.6,34.0,230.0,45.48,32.17
2016,8,3,18,15,513.5,54.0,3.3,33.0,178.5,40.71,28.24
2016,8,3,18,30,445.0,46.0,3.0,32.0,127.0,35.76,23.95
2016,8,3,18,45,334.0,35.0,2.7,31.5,84.0,27.86,16.88
2016,8,3,19,0,223.0,24.0,2.4,31.0,41.0,19.64,6.77
2016,8,3,19,15,111.5,12.0,2.3,30.5,20.5,10.91,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.0,146.95,63.86
2016,8,4,6,30,321.0,35.0,2.8,25.0,72.0,289.29,222.91
2016,8,4,6,45,421.5,43.5,3.0,26.0,120.5,382.68,303.29
2016,8,4,7,0,522.0,52.0,3.2,27.0,169.0,483.92,384.41
2016,8,4,7,15,579.0,58.5,3.2,27.5,222.0,555.66,439.09
2016,8,4,7,30,636.0,65.0,3.2,28.0,275.0,630.19,493.09
2016,8,4,7,45,677.5,69.0,3.25,29.0,330.0,686.11,530.37
2016,8,4,8,0,719.0,73.0,3.3,30.0,385.0,747.27,569.86
2016,8,4,8,15,746.0,76.5,3.3,30.5,438.5,794.58,599.26
2016,8,4,8,30,773.0,80.0,3.3,31.0,492.0,840.65,627.14
2016,8,4,8,45,792.0,83.5,3.3,32.0,543.0,877.53,646.93
2016,8,4,9,0,811.0,87.0,3.3,33.0,594.0,902.39,658.43
2016,8,4,9,15,826.0,89.5,3.3,33.5,641.0,929.35,672.6
2016,8,4,9,30,841.0,92.0,3.3,34.0,688.0,953.55,684.88
2016,8,4,9,45,850.5,95.5,3.3,34.5,730.0,970.44,692.45
2016,8,4,10,0,860.0,99.0,3.3,35.0,772.0,984.06,698.05
2016,8,4,10,15,868.5,100.5,3.3,35.0,808.0,991.06,701.04
2016,8,4,10,30,877.0,102.0,3.3,35.0,844.0,994.67,702.07
2016,8,4,10,45,879.5,106.0,3.35,35.5,872.5,991.47,697.9
2016,8,4,11,0,882.0,110.0,3.4,36.0,901.0,984.72,691.7
2016,8,4,11,15,886.5,111.0,3.45,36.0,923.0,973.36,684.19
2016,8,4,11,30,891.0,112.0,3.5,36.0,945.0,958.59,674.65
2016,8,4,11,45,891.5,114.0,3.6,36.5,959.0,937.7,660.26
2016,8,4,12,0,892.0,116.0,3.7,37.0,973.0,913.68,643.95
2016,8,4,12,15,893.5,116.0,3.75,37.0,979.5,885.73,626.23
2016,8,4,12,30,895.0,116.0,3.8,37.0,986.0,855.0,606.68
2016,8,4,12,45,889.0,119.5,3.9,37.5,982.5,818.67,582.4
2016,8,4,13,0,883.0,123.0,4.0,38.0,979.0,780.34,556.73
2016,8,4,13,15,881.0,122.5,4.05,38.0,968.5,739.83,530.19
2016,8,4,13,30,879.0,122.0,4.1,38.0,958.0,697.48,500.5
2016,8,4,13,45,870.0,124.5,4.15,38.0,938.5,651.36,467.48
2016,8,4,14,0,861.0,127.0,4.2,38.0,919.0,604.24,432.97
2016,8,4,14,15,855.0,125.5,4.2,38.0,893.5,554.92,396.0
2016,8,4,14,30,849.0,124.0,4.2,38.0,868.0,504.8,357.45
2016,8,4,14,45,839.5,122.5,4.25,38.0,835.5,452.59,316.46
2016,8,4,15,0,830.0,121.0,4.3,38.0,803.0,400.34,274.41
2016,8,4,15,15,819.0,119.0,4.3,37.5,764.0,347.43,231.58
2016,8,4,15,30,808.0,117.0,4.3,37.0,725.0,287.48,183.21
2016,8,4,15,45,796.5,112.5,4.3,37.0,681.5,233.39,139.39
2016,8,4,16,0,785.0,108.0,4.3,37.0,638.0,180.48,99.22
2016,8,4,16,15,766.0,104.5,4.2,36.5,589.0,129.02,66.78
2016,8,4,16,30,747.0,101.0,4.1,36.0,540.0,79.97,48.03
2016,8,4,16,45,727.5,95.5,4.1,36.0,489.0,66.49,48.36
2016,8,4,17,0,708.0,90.0,4.1,36.0,438.0,64.62,47.05
2016,8,4,17,15,675.0,84.5,3.95,35.5,384.5,56.67,40.86
2016,8,4,17,30,642.0,79.0,3.8,35.0,331.0,54.68,39.47
2016,8,4,17,45,601.5,71.5,3.7,34.5,278.0,50.98,36.62
2016,8,4,18,0,561.0,64.0,3.6,34.0,225.0,47.05,33.47
2016,8,4,18,15,492.0,55.5,3.25,33.0,174.0,41.96,29.27
2016,8,4,18,30,423.0,47.0,2.9,32.0,123.0,36.66,24.67
2016,8,4,18,45,317.5,35.0,2.6,31.5,80.5,27.93,16.89
2016,8,4,19,0,212.0,23.0,2.3,31.0,38.0,18.79,5.56
2016,8,4,19,15,106.0,11.5,2.4,30.5,19.0,10.46,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,151.5,18.0,2.35,25.5,35.5,141.48,53.76
2016,8,5,6,30,303.0,36.0,2.5,26.0,71.0,278.44,212.89
2016,8,5,6,45,399.0,46.0,2.65,26.5,118.5,370.05,292.1
2016,8,5,7,0,495.0,56.0,2.8,27.0,166.0,469.12,372.32
2016,8,5,7,15,554.5,63.0,2.8,27.5,219.5,542.59,428.29
2016,8,5,7,30,614.0,70.0,2.8,28.0,273.0,618.94,483.57
2016,8,5,7,45,657.0,75.5,2.8,28.5,328.5,681.63,526.48
2016,8,5,8,0,700.0,81.0,2.8,29.0,384.0,744.99,568.25
2016,8,5,8,15,728.5,85.0,2.75,29.5,438.0,789.16,595.04
2016,8,5,8,30,757.0,89.0,2.7,30.0,492.0,836.82,623.57
2016,8,5,8,45,778.5,92.5,2.65,30.5,543.5,875.67,645.45
2016,8,5,9,0,800.0,96.0,2.6,31.0,595.0,912.39,665.56
2016,8,5,9,15,816.0,99.0,2.55,31.5,642.5,940.68,679.88
2016,8,5,9,30,832.0,102.0,2.5,32.0,690.0,955.83,685.7
2016,8,5,9,45,844.0,104.0,2.45,32.5,732.5,973.17,693.06
2016,8,5,10,0,856.0,106.0,2.4,33.0,775.0,987.35,698.42
2016,8,5,10,15,864.5,108.0,2.4,33.5,811.0,994.72,700.12
2016,8,5,10,30,873.0,110.0,2.4,34.0,847.0,998.66,699.87
2016,8,5,10,45,879.0,111.5,2.4,34.5,876.5,996.09,695.77
2016,8,5,11,0,885.0,113.0,2.4,35.0,906.0,990.02,689.74
2016,8,5,11,15,889.0,114.0,2.45,35.0,928.0,978.02,682.1
2016,8,5,11,30,893.0,115.0,2.5,35.0,950.0,962.6,672.48
2016,8,5,11,45,890.0,119.5,2.55,35.0,962.5,940.67,658.88
2016,8,5,12,0,887.0,124.0,2.6,35.0,975.0,915.64,643.39
2016,8,5,12,15,887.5,124.0,2.65,35.0,981.0,886.73,625.42
2016,8,5,12,30,888.0,124.0,2.7,35.0,987.0,855.12,605.67
2016,8,5,12,45,886.0,125.0,2.8,35.5,984.0,819.87,582.56
2016,8,5,13,0,884.0,126.0,2.9,36.0,981.0,782.44,557.9
2016,8,5,13,15,881.0,125.5,2.95,36.0,970.5,741.05,530.96
2016,8,5,13,30,878.0,125.0,3.0,36.0,960.0,697.9,501.02
2016,8,5,13,45,872.0,124.5,3.1,36.0,940.5,651.24,468.12
2016,8,5,14,0,866.0,124.0,3.2,36.0,921.0,603.4,433.48
2016,8,5,14,15,860.0,123.0,3.25,36.0,895.0,554.16,396.71
2016,8,5,14,30,854.0,122.0,3.3,36.0,869.0,504.1,358.26
2016,8,5,14,45,832.0,127.5,3.35,36.0,833.0,451.4,316.94
2016,8,5,15,0,810.0,133.0,3.4,36.0,797.0,394.23,271.57
2016,8,5,15,15,798.0,130.5,3.45,35.5,758.0,340.76,228.38
2016,8,5,15,30,786.0,128.0,3.5,35.0,719.0,288.12,185.32
2016,8,5,15,45,769.5,125.0,3.55,35.0,674.0,235.28,142.65
2016,8,5,16,0,753.0,122.0,3.6,35.0,629.0,184.21,104.12
2016,8,5,16,15,732.5,118.0,3.65,34.5,580.0,134.07,72.76
2016,8,5,16,30,712.0,114.0,3.7,34.0,531.0,78.75,49.12
2016,8,5,16,45,685.5,109.0,3.75,34.0,479.0,68.55,50.47
2016,8,5,17,0,659.0,104.0,3.8,34.0,427.0,67.74,50.02
2016,8,5,17,15,622.5,98.0,3.7,33.5,373.5,66.01,48.91
2016,8,5,17,30,586.0,92.0,3.6,33.0,320.0,64.13,47.65
2016,8,5,17,45,540.0,83.5,3.5,33.0,267.5,60.09,44.42
2016,8,5,18,0,494.0,75.0,3.4,33.0,215.0,55.8,40.88
2016,8,5,18,15,420.0,64.5,3.15,32.5,165.0,49.45,35.53
2016,8,5,18,30,346.0,54.0,2.9,32.0,115.0,41.2,28.38
2016,8,5,18,45,244.5,39.0,2.65,31.5,74.5,30.21,18.65
2016,8,5,19,0,143.0,24.0,2.4,31.0,34.0,18.85,4.73
2016,8,5,19,15,71.5,12.0,2.35,30.5,17.0,10.91,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,19.0,2.45,25.5,32.0,116.87,36.52
2016,8,6,6,30,231.0,38.0,2.6,26.0,64.0,233.32,177.55
2016,8,6,6,45,326.0,50.0,2.8,26.5,109.5,320.42,253.27
2016,8,6,7,0,421.0,62.0,3.0,27.0,155.0,421.8,335.96
2016,8,6,7,15,483.5,71.0,3.05,27.5,207.0,497.62,395.22
2016,8,6,7,30,546.0,80.0,3.1,28.0,259.0,576.54,453.52
2016,8,6,7,45,593.5,85.0,3.15,28.5,313.0,640.27,498.23
2016,8,6,8,0,641.0,90.0,3.2,29.0,367.0,704.95,542.04
2016,8,6,8,15,672.0,95.0,3.15,29.5,420.0,755.23,573.89
2016,8,6,8,30,703.0,100.0,3.1,30.0,473.0,804.71,604.35
2016,8,6,8,45,729.5,102.5,3.1,30.5,524.5,840.87,625.31
2016,8,6,9,0,756.0,105.0,3.1,31.0,576.0,880.29,648.21
2016,8,6,9,15,773.0,108.5,3.05,31.5,623.0,909.44,663.62
2016,8,6,9,30,790.0,112.0,3.0,32.0,670.0,935.91,677.18
2016,8,6,9,45,804.0,114.0,3.0,33.0,712.0,954.74,684.7
2016,8,6,10,0,818.0,116.0,3.0,34.0,754.0,959.75,683.45
2016,8,6,10,15,828.0,118.0,3.0,34.5,790.5,968.38,686.17
2016,8,6,10,30,838.0,120.0,3.0,35.0,827.0,973.7,686.88
2016,8,6,10,45,844.5,122.0,3.0,35.5,856.5,972.16,683.43
2016,8,6,11,0,851.0,124.0,3.0,36.0,886.0,967.2,678.05
2016,8,6,11,15,856.0,125.0,3.0,36.0,908.0,956.37,670.56
2016,8,6,11,30,861.0,126.0,3.0,36.0,930.0,942.21,661.14
2016,8,6,11,45,863.5,127.5,3.05,36.5,944.5,922.91,647.6
2016,8,6,12,0,866.0,129.0,3.1,37.0,959.0,900.49,632.21
2016,8,6,12,15,867.5,129.0,3.1,37.0,965.5,872.89,614.57
2016,8,6,12,30,869.0,129.0,3.1,37.0,972.0,842.6,595.23
2016,8,6,12,45,866.5,130.5,3.15,37.5,969.5,807.88,572.05
2016,8,6,13,0,864.0,132.0,3.2,38.0,967.0,771.05,547.45
2016,8,6,13,15,862.0,131.5,3.2,38.0,957.0,731.03,520.9
2016,8,6,13,30,860.0,131.0,3.2,38.0,947.0,689.22,491.72
2016,8,6,13,45,854.0,131.0,3.25,38.0,928.5,643.63,459.46
2016,8,6,14,0,848.0,131.0,3.3,38.0,910.0,596.87,425.58
2016,8,6,14,15,842.0,129.5,3.25,38.0,884.5,548.01,389.09
2016,8,6,14,30,836.0,128.0,3.2,38.0,859.0,498.37,351.08
2016,8,6,14,45,825.0,127.5,3.2,38.0,826.0,446.77,310.78
2016,8,6,15,0,814.0,127.0,3.2,38.0,793.0,389.41,265.47
2016,8,6,15,15,802.5,124.5,3.15,37.5,754.0,335.87,222.45
2016,8,6,15,30,791.0,122.0,3.1,37.0,715.0,283.1,179.58
2016,8,6,15,45,775.5,119.0,3.1,37.0,670.5,230.16,137.2
2016,8,6,16,0,760.0,116.0,3.1,37.0,626.0,178.87,98.96
2016,8,6,16,15,740.0,112.5,3.05,36.5,577.5,128.71,68.27
2016,8,6,16,30,720.0,109.0,3.0,36.0,529.0,73.71,46.01
2016,8,6,16,45,693.5,104.0,3.0,36.0,477.0,65.45,47.53
2016,8,6,17,0,667.0,99.0,3.0,36.0,425.0,64.48,46.93
2016,8,6,17,15,631.0,93.5,2.9,35.5,371.5,62.94,45.98
2016,8,6,17,30,595.0,88.0,2.8,35.0,318.0,61.28,44.89
2016,8,6,17,45,545.5,80.5,2.7,35.0,265.0,57.87,42.2
2016,8,6,18,0,496.0,73.0,2.6,35.0,212.0,54.29,39.26
2016,8,6,18,15,421.0,63.0,2.3,34.0,162.5,48.29,34.32
2016,8,6,18,30,346.0,53.0,2.0,33.0,113.0,40.49,27.63
2016,8,6,18,45,236.0,38.5,1.75,32.5,72.5,29.84,18.2
2016,8,6,19,0,126.0,24.0,1.5,32.0,32.0,18.86,3.62
2016,8,6,19,15,63.0,12.0,1.55,31.5,16.0,10.91,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,95.5,20.0,2.7,25.5,30.5,106.42,25.33
2016,8,7,6,30,191.0,40.0,2.9,26.0,61.0,211.22,159.83
2016,8,7,6,45,298.5,52.0,3.1,26.5,107.5,304.66,240.78
2016,8,7,7,0,406.0,64.0,3.3,27.0,154.0,408.25,325.81
2016,8,7,7,15,469.5,73.5,3.3,27.5,205.5,489.5,389.59
2016,8,7,7,30,533.0,83.0,3.3,28.0,257.0,569.39,448.79
2016,8,7,7,45,588.0,87.0,3.35,29.0,312.5,637.87,496.23
2016,8,7,8,0,643.0,91.0,3.4,30.0,368.0,707.66,542.67
2016,8,7,8,15,674.0,96.0,3.3,30.5,421.0,757.99,574.25
2016,8,7,8,30,705.0,101.0,3.2,31.0,474.0,807.48,604.4
2016,8,7,8,45,733.0,103.0,3.15,32.0,526.0,844.37,624.23
2016,8,7,9,0,761.0,105.0,3.1,33.0,578.0,884.68,645.91
2016,8,7,9,15,778.0,108.5,2.95,33.5,625.0,913.87,660.47
2016,8,7,9,30,795.0,112.0,2.8,34.0,672.0,940.37,673.08
2016,8,7,9,45,810.0,113.5,2.7,34.5,714.5,959.6,681.27
2016,8,7,10,0,825.0,115.0,2.6,35.0,757.0,965.09,680.83
2016,8,7,10,15,834.5,117.0,2.55,35.5,793.5,973.2,682.69
2016,8,7,10,30,844.0,119.0,2.5,36.0,830.0,977.97,682.56
2016,8,7,10,45,852.0,119.5,2.45,36.5,859.5,976.29,678.59
2016,8,7,11,0,860.0,120.0,2.4,37.0,889.0,971.2,672.73
2016,8,7,11,15,865.0,121.0,2.45,37.0,911.5,960.27,665.77
2016,8,7,11,30,870.0,122.0,2.5,37.0,934.0,945.98,656.87
2016,8,7,11,45,874.5,121.5,2.55,37.5,948.5,926.48,643.47
2016,8,7,12,0,879.0,121.0,2.6,38.0,963.0,903.82,628.22
2016,8,7,12,15,880.0,121.5,2.65,38.0,969.0,875.98,611.07
2016,8,7,12,30,881.0,122.0,2.7,38.0,975.0,845.4,592.15
2016,8,7,12,45,881.0,121.5,2.8,38.5,973.5,810.63,569.55
2016,8,7,13,0,881.0,121.0,2.9,39.0,972.0,773.58,545.36
2016,8,7,13,15,879.0,120.5,2.95,39.0,961.5,732.95,519.18
2016,8,7,13,30,877.0,120.0,3.0,39.0,951.0,690.47,489.95
2016,8,7,13,45,873.0,118.5,3.1,39.0,932.5,644.24,457.66
2016,8,7,14,0,869.0,117.0,3.2,39.0,914.0,596.64,423.51
2016,8,7,14,15,863.0,116.0,3.2,39.0,888.5,547.18,386.8
2016,8,7,14,30,857.0,115.0,3.2,39.0,863.0,496.9,348.46
2016,8,7,14,45,840.5,118.0,3.25,39.0,828.5,444.55,307.74
2016,8,7,15,0,824.0,121.0,3.3,39.0,794.0,392.81,266.47
2016,8,7,15,15,813.0,118.5,3.3,39.0,755.0,332.76,218.48
2016,8,7,15,30,802.0,116.0,3.3,39.0,716.0,279.51,175.04
2016,8,7,15,45,786.5,113.5,3.3,39.0,671.0,226.3,132.75
2016,8,7,16,0,771.0,111.0,3.3,39.0,626.0,174.72,94.73
2016,8,7,16,15,751.5,107.5,3.3,38.5,577.5,123.96,64.27
2016,8,7,16,30,732.0,104.0,3.3,38.0,529.0,75.68,55.04
2016,8,7,16,45,705.0,100.0,3.3,37.5,477.0,63.07,45.3
2016,8,7,17,0,678.0,96.0,3.3,37.0,425.0,62.64,45.25
2016,8,7,17,15,642.5,90.0,3.2,36.5,371.0,60.64,43.91
2016,8,7,17,30,607.0,84.0,3.1,36.0,317.0,58.48,42.41
2016,8,7,17,45,555.0,77.0,3.05,36.0,264.0,55.3,39.91
2016,8,7,18,0,503.0,70.0,3.0,36.0,211.0,51.98,37.18
2016,8,7,18,15,429.0,60.5,2.7,35.0,161.0,46.31,32.52
2016,8,7,18,30,355.0,51.0,2.4,34.0,111.0,40.42,27.41
2016,8,7,18,45,242.5,36.5,2.1,33.5,70.5,28.33,16.82
2016,8,7,19,0,130.0,22.0,1.8,33.0,30.0,17.3,1.54
2016,8,7,19,15,65.0,11.0,1.85,32.5,15.0,10.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,82.2,11.56
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,168.85,126.56
2016,8,8,6,45,241.5,57.0,2.95,26.5,102.0,273.09,215.18
2016,8,8,7,0,343.0,72.0,3.1,27.0,147.0,373.67,297.81
2016,8,8,7,15,408.0,83.5,3.1,27.5,198.0,449.13,357.71
2016,8,8,7,30,473.0,95.0,3.1,28.0,249.0,528.77,418.08
2016,8,8,7,45,532.5,100.0,3.1,29.0,304.0,606.57,472.82
2016,8,8,8,0,592.0,105.0,3.1,30.0,359.0,680.27,522.21
2016,8,8,8,15,625.0,111.0,3.05,30.5,412.0,732.36,555.42
2016,8,8,8,30,658.0,117.0,3.0,31.0,465.0,783.73,587.29
2016,8,8,8,45,688.0,120.0,2.95,32.0,516.5,827.47,611.92
2016,8,8,9,0,718.0,123.0,2.9,33.0,568.0,869.66,634.89
2016,8,8,9,15,736.5,126.5,2.85,33.5,615.0,893.6,646.72
2016,8,8,9,30,755.0,130.0,2.8,34.0,662.0,920.97,660.82
2016,8,8,9,45,770.0,132.5,2.8,34.5,704.0,940.91,670.39
2016,8,8,10,0,785.0,135.0,2.8,35.0,746.0,957.81,678.1
2016,8,8,10,15,795.5,137.5,2.8,35.5,782.0,967.0,681.03
2016,8,8,10,30,806.0,140.0,2.8,36.0,818.0,972.86,682.05
2016,8,8,10,45,813.5,142.0,2.8,36.5,847.5,971.8,678.91
2016,8,8,11,0,821.0,144.0,2.8,37.0,877.0,967.31,673.84
2016,8,8,11,15,826.5,145.5,2.85,37.0,899.5,946.28,660.43
2016,8,8,11,30,832.0,147.0,2.9,37.0,922.0,933.02,652.08
2016,8,8,11,45,840.0,144.0,2.95,37.5,937.5,914.71,639.21
2016,8,8,12,0,848.0,141.0,3.0,38.0,953.0,893.28,624.51
2016,8,8,12,15,849.5,141.5,3.0,38.0,959.0,866.26,607.31
2016,8,8,12,30,851.0,142.0,3.0,38.0,965.0,836.59,588.45
2016,8,8,12,45,848.0,143.5,3.05,38.5,962.0,801.7,565.26
2016,8,8,13,0,845.0,145.0,3.1,39.0,959.0,764.81,540.74
2016,8,8,13,15,842.0,144.5,3.1,39.0,949.0,724.5,513.61
2016,8,8,13,30,839.0,144.0,3.1,39.0,939.0,682.54,484.47
2016,8,8,13,45,831.0,145.0,3.1,39.0,919.5,637.11,452.29
2016,8,8,14,0,823.0,146.0,3.1,39.0,900.0,590.72,418.7
2016,8,8,14,15,816.5,144.5,3.1,39.0,874.5,540.29,381.54
2016,8,8,14,30,810.0,143.0,3.1,39.0,849.0,490.29,343.63
2016,8,8,14,45,797.0,143.0,3.1,39.0,815.0,438.36,303.37
2016,8,8,15,0,784.0,143.0,3.1,39.0,781.0,386.94,262.53
2016,8,8,15,15,604.0,218.0,3.1,38.5,695.0,334.24,224.49
2016,8,8,15,30,424.0,293.0,3.1,38.0,609.0,305.04,205.73
2016,8,8,15,45,572.5,213.0,3.15,38.0,611.5,249.83,158.38
2016,8,8,16,0,721.0,133.0,3.2,38.0,614.0,174.64,97.11
2016,8,8,16,15,699.5,128.5,3.15,37.5,565.0,125.25,67.7
2016,8,8,16,30,678.0,124.0,3.1,37.0,516.0,78.61,57.63
2016,8,8,16,45,648.5,118.5,3.1,36.5,464.0,75.06,55.17
2016,8,8,17,0,619.0,113.0,3.1,36.0,412.0,74.22,54.83
2016,8,8,17,15,580.0,106.5,3.0,35.5,359.0,72.44,53.72
2016,8,8,17,30,541.0,100.0,2.9,35.0,306.0,70.53,52.46
2016,8,8,17,45,489.5,90.5,2.8,35.0,254.0,65.96,48.83
2016,8,8,18,0,438.0,81.0,2.7,35.0,202.0,59.59,43.59
2016,8,8,18,15,361.0,68.5,2.5,34.5,153.0,51.3,36.67
2016,8,8,18,30,284.0,56.0,2.3,34.0,104.0,42.71,29.23
2016,8,8,18,45,181.5,39.0,2.15,33.5,65.5,30.21,18.2
2016,8,8,19,0,79.0,22.0,2.0,33.0,27.0,17.89,0.09
2016,8,8,19,15,39.5,11.0,2.1,33.0,13.5,10.01,0.0
2016,8,8,19,30,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,97.5,19.0,2.85,26.5,29.5,104.75,6.24
2016,8,9,6,30,195.0,38.0,3.0,27.0,59.0,211.05,158.05
2016,8,9,6,45,300.5,50.5,3.2,27.5,104.5,303.83,238.94
2016,8,9,7,0,406.0,63.0,3.4,28.0,150.0,406.6,323.19
2016,8,9,7,15,470.0,72.0,3.4,28.5,202.0,487.51,386.67
2016,8,9,7,30,534.0,81.0,3.4,29.0,254.0,567.12,445.61
2016,8,9,7,45,588.0,85.5,3.4,29.5,309.0,635.28,493.61
2016,8,9,8,0,642.0,90.0,3.4,30.0,364.0,704.76,540.73
2016,8,9,8,15,673.5,95.0,3.35,30.5,417.5,755.46,572.85
2016,8,9,8,30,705.0,100.0,3.3,31.0,471.0,805.36,603.6
2016,8,9,8,45,734.5,101.5,3.25,32.0,523.5,843.07,624.06
2016,8,9,9,0,764.0,103.0,3.2,33.0,576.0,884.19,646.34
2016,8,9,9,15,781.0,106.5,3.15,33.5,623.0,913.38,661.63
2016,8,9,9,30,798.0,110.0,3.1,34.0,670.0,939.87,675.08
2016,8,9,9,45,814.0,110.5,3.05,34.5,713.0,958.88,683.65
2016,8,9,10,0,830.0,111.0,3.0,35.0,756.0,964.42,683.74
2016,8,9,10,15,840.0,113.0,2.95,35.5,792.5,973.03,686.0
2016,8,9,10,30,850.0,115.0,2.9,36.0,829.0,978.28,686.24
2016,8,9,10,45,859.0,115.5,2.9,36.5,859.5,977.51,683.27
2016,8,9,11,0,868.0,116.0,2.9,37.0,890.0,973.29,678.35
2016,8,9,11,15,873.0,117.0,2.95,37.0,912.5,962.22,671.14
2016,8,9,11,30,878.0,118.0,3.0,37.0,935.0,947.75,661.95
2016,8,9,11,45,887.0,114.5,3.1,37.5,951.0,929.32,649.36
2016,8,9,12,0,896.0,111.0,3.2,38.0,967.0,907.58,634.75
2016,8,9,12,15,897.0,111.0,3.3,38.0,973.0,878.9,617.06
2016,8,9,12,30,898.0,111.0,3.4,38.0,979.0,847.43,597.53
2016,8,9,12,45,899.0,110.5,3.5,38.5,977.5,812.91,574.69
2016,8,9,13,0,900.0,110.0,3.6,39.0,976.0,775.95,550.17
2016,8,9,13,15,608.0,281.0,3.65,39.0,863.5,674.4,477.93
2016,8,9,13,30,316.0,452.0,3.7,39.0,751.0,589.02,414.98
2016,8,9,13,45,602.0,279.0,3.8,39.0,835.0,600.11,426.65
2016,8,9,14,0,888.0,106.0,3.9,39.0,919.0,595.54,424.69
2016,8,9,14,15,606.5,254.0,3.95,39.0,802.0,511.3,362.32
2016,8,9,14,30,325.0,402.0,4.0,39.0,685.0,461.07,325.17
2016,8,9,14,45,593.5,251.5,4.05,39.0,743.0,429.28,299.72
2016,8,9,15,0,862.0,101.0,4.1,39.0,801.0,387.98,262.85
2016,8,9,15,15,851.5,99.0,4.1,38.5,761.5,333.36,218.51
2016,8,9,15,30,841.0,97.0,4.1,38.0,722.0,279.22,174.25
2016,8,9,15,45,827.0,95.0,4.15,38.0,677.5,225.13,130.9
2016,8,9,16,0,813.0,93.0,4.2,38.0,633.0,172.32,92.07
2016,8,9,16,15,795.0,90.0,4.15,37.5,583.5,110.43,54.23
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,60.02,42.8
2016,8,9,16,45,751.0,83.5,4.1,37.0,481.5,58.62,41.87
2016,8,9,17,0,725.0,80.0,4.1,37.0,429.0,57.8,41.38
2016,8,9,17,15,691.5,75.5,4.0,36.5,374.5,56.09,40.24
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,49.48,35.07
2016,8,9,17,45,607.0,65.5,3.8,35.5,266.0,46.96,33.16
2016,8,9,18,0,556.0,60.0,3.7,35.0,212.0,44.37,31.09
2016,8,9,18,15,481.0,52.0,3.35,34.5,161.5,39.55,27.01
2016,8,9,18,30,406.0,44.0,3.0,34.0,111.0,34.58,22.59
2016,8,9,18,45,284.0,32.0,2.65,33.5,70.0,25.73,14.57
2016,8,9,19,0,162.0,20.0,2.3,33.0,29.0,15.79,0.0
2016,8,9,19,15,81.0,10.0,2.25,32.5,14.5,9.1,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.0,103.98,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,58.0,210.75,157.69
2016,8,10,6,45,293.5,51.5,2.9,26.5,103.5,300.66,236.89
2016,8,10,7,0,393.0,65.0,3.1,27.0,149.0,399.99,318.66
2016,8,10,7,15,457.5,74.5,3.15,27.5,200.5,480.47,382.25
2016,8,10,7,30,522.0,84.0,3.2,28.0,252.0,560.72,442.15
2016,8,10,7,45,576.0,89.0,3.3,29.0,307.0,629.26,489.96
2016,8,10,8,0,630.0,94.0,3.4,30.0,362.0,699.06,536.75
2016,8,10,8,15,661.5,99.5,3.4,30.5,415.0,750.07,569.39
2016,8,10,8,30,693.0,105.0,3.4,31.0,468.0,800.27,600.69
2016,8,10,8,45,720.0,107.5,3.45,31.5,519.5,841.17,625.2
2016,8,10,9,0,747.0,110.0,3.5,32.0,571.0,875.62,645.06
2016,8,10,9,15,764.5,113.5,3.45,32.5,618.0,904.98,660.78
2016,8,10,9,30,782.0,117.0,3.4,33.0,665.0,931.67,674.62
2016,8,10,9,45,797.0,118.5,3.35,33.5,707.5,950.66,683.38
2016,8,10,10,0,812.0,120.0,3.3,34.0,750.0,966.57,690.21
2016,8,10,10,15,821.5,122.5,3.25,34.5,786.0,964.07,685.38
2016,8,10,10,30,831.0,125.0,3.2,35.0,822.0,969.16,685.7
2016,8,10,10,45,839.5,125.5,3.2,35.5,852.0,967.79,682.35
2016,8,10,11,0,848.0,126.0,3.2,36.0,882.0,963.04,677.08
2016,8,10,11,15,853.0,127.5,3.2,36.5,904.0,952.48,668.34
2016,8,10,11,30,858.0,129.0,3.2,37.0,926.0,938.56,657.67
2016,8,10,11,45,862.5,128.5,3.2,37.5,940.5,919.0,643.61
2016,8,10,12,0,867.0,128.0,3.2,38.0,955.0,896.3,627.72
2016,8,10,12,15,868.0,128.0,3.25,38.0,961.0,868.03,609.96
2016,8,10,12,30,869.0,128.0,3.3,38.0,967.0,837.07,590.45
2016,8,10,12,45,868.5,128.0,3.4,38.5,965.0,802.42,567.52
2016,8,10,13,0,868.0,128.0,3.5,39.0,963.0,765.54,543.04
2016,8,10,13,15,866.0,127.5,3.55,39.0,952.5,725.1,516.19
2016,8,10,13,30,864.0,127.0,3.6,39.0,942.0,682.84,486.72
2016,8,10,13,45,860.5,125.5,3.65,39.0,924.0,637.18,454.26
2016,8,10,14,0,857.0,124.0,3.7,39.0,906.0,590.14,420.0
2016,8,10,14,15,850.5,122.5,3.7,39.0,880.0,540.34,382.76
2016,8,10,14,30,844.0,121.0,3.7,39.0,854.0,489.8,343.97
2016,8,10,14,45,836.0,119.0,3.75,39.0,821.5,437.73,303.11
2016,8,10,15,0,828.0,117.0,3.8,39.0,789.0,385.49,261.09
2016,8,10,15,15,817.0,114.5,3.8,39.0,749.5,332.04,217.48
2016,8,10,15,30,806.0,112.0,3.8,39.0,710.0,271.3,168.56
2016,8,10,15,45,791.5,109.0,3.85,39.0,665.5,217.61,126.0
2016,8,10,16,0,777.0,106.0,3.9,39.0,621.0,165.44,88.07
2016,8,10,16,15,757.0,102.5,3.9,38.5,572.0,114.26,58.7
2016,8,10,16,30,737.0,99.0,3.9,38.0,523.0,67.39,48.49
2016,8,10,16,45,579.5,130.5,3.9,38.0,443.5,83.19,61.34
