Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,0,422.0,162.0,3.9,38.0,364.0,107.33,80.85
2016,8,10,17,15,409.0,141.5,3.8,37.5,317.0,96.27,72.43
2016,8,10,17,30,396.0,121.0,3.7,37.0,270.0,84.47,63.31
2016,8,10,17,45,365.0,104.0,3.65,36.5,223.5,74.34,55.34
2016,8,10,18,0,334.0,87.0,3.6,36.0,177.0,63.63,46.69
2016,8,10,18,15,282.0,70.5,3.35,35.5,134.0,52.64,37.56
2016,8,10,18,30,230.0,54.0,3.1,35.0,91.0,41.14,27.74
2016,8,10,18,45,144.0,36.5,2.9,34.5,56.5,29.28,17.13
2016,8,10,19,0,58.0,19.0,2.7,34.0,22.0,15.54,0.0
2016,8,10,19,15,29.0,9.5,2.75,33.5,11.0,8.64,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,15.5,2.9,26.5,15.5,13.72,0.0
2016,8,11,6,30,0.0,31.0,3.0,27.0,31.0,30.53,17.65
2016,8,11,6,45,15.5,53.0,3.2,27.5,56.5,72.62,52.76
2016,8,11,7,0,31.0,75.0,3.4,28.0,82.0,108.86,83.01
2016,8,11,7,15,43.5,98.0,3.45,28.5,110.5,144.37,112.08
2016,8,11,7,30,56.0,121.0,3.5,29.0,139.0,179.97,140.52
2016,8,11,7,45,105.5,147.5,3.55,30.0,189.5,267.04,208.98
2016,8,11,8,0,155.0,174.0,3.6,31.0,240.0,341.9,265.84
2016,8,11,8,15,260.5,185.0,3.55,31.5,314.0,466.65,359.82
2016,8,11,8,30,366.0,196.0,3.5,32.0,388.0,579.52,441.52
2016,8,11,8,45,564.5,148.0,3.45,33.0,479.0,742.46,555.45
2016,8,11,9,0,763.0,100.0,3.4,34.0,570.0,878.51,641.98
2016,8,11,9,15,780.0,103.0,3.3,34.5,617.0,907.04,655.89
2016,8,11,9,30,797.0,106.0,3.2,35.0,664.0,932.88,668.65
2016,8,11,9,45,810.0,108.5,3.1,35.5,706.0,940.75,669.78
2016,8,11,10,0,823.0,111.0,3.0,36.0,748.0,956.04,675.86
2016,8,11,10,15,560.0,251.0,2.95,36.5,694.0,852.5,604.93
2016,8,11,10,30,297.0,391.0,2.9,37.0,640.0,715.57,506.04
2016,8,11,10,45,575.0,255.5,2.85,37.5,759.5,858.81,605.69
2016,8,11,11,0,853.0,120.0,2.8,38.0,879.0,960.93,668.15
2016,8,11,11,15,858.0,121.0,2.85,38.0,901.0,949.89,660.1
2016,8,11,11,30,863.0,122.0,2.9,38.0,923.0,935.49,650.99
2016,8,11,11,45,858.0,128.0,2.95,38.5,935.0,913.32,635.77
2016,8,11,12,0,853.0,134.0,3.0,39.0,947.0,888.16,618.79
2016,8,11,12,15,646.5,276.0,3.1,39.0,895.0,823.61,575.97
2016,8,11,12,30,440.0,418.0,3.2,39.0,843.0,749.72,523.06
2016,8,11,12,45,430.5,416.5,3.3,39.5,831.0,714.8,499.52
2016,8,11,13,0,421.0,415.0,3.4,40.0,819.0,679.56,475.31
2016,8,11,13,15,629.0,278.5,3.5,40.0,875.0,684.96,483.1
2016,8,11,13,30,837.0,142.0,3.6,40.0,931.0,675.13,479.32
2016,8,11,13,45,827.0,144.5,3.7,40.0,911.0,629.51,446.89
2016,8,11,14,0,817.0,147.0,3.8,40.0,891.0,582.04,412.56
2016,8,11,14,15,810.0,145.5,3.85,39.5,865.5,532.43,376.58
2016,8,11,14,30,803.0,144.0,3.9,39.0,840.0,482.32,339.04
2016,8,11,14,45,791.0,143.5,3.95,39.0,806.0,430.63,298.59
2016,8,11,15,0,779.0,143.0,4.0,39.0,772.0,379.36,257.51
2016,8,11,15,15,477.5,247.0,4.0,38.5,626.5,315.12,214.16
2016,8,11,15,30,176.0,351.0,4.0,38.0,481.0,299.15,209.96
2016,8,11,15,45,450.0,239.5,4.0,38.0,543.5,240.32,156.3
2016,8,11,16,0,724.0,128.0,4.0,38.0,606.0,165.33,90.6
2016,8,11,16,15,560.0,171.0,3.95,37.5,523.0,139.46,84.38
2016,8,11,16,30,396.0,214.0,3.9,37.0,440.0,133.84,101.54
2016,8,11,16,45,328.5,202.5,3.85,37.0,377.5,138.07,105.26
2016,8,11,17,0,261.0,191.0,3.8,37.0,315.0,131.78,100.65
2016,8,11,17,15,410.0,141.5,3.65,36.5,307.5,96.42,72.86
2016,8,11,17,30,559.0,92.0,3.5,36.0,300.0,64.87,47.64
2016,8,11,17,45,509.0,82.5,3.4,36.0,248.0,60.03,43.79
2016,8,11,18,0,459.0,73.0,3.3,36.0,196.0,54.9,39.56
2016,8,11,18,15,380.5,62.0,2.95,35.5,147.5,46.7,32.69
2016,8,11,18,30,302.0,51.0,2.6,35.0,99.0,39.09,26.05
2016,8,11,18,45,192.5,34.5,2.3,34.5,61.0,26.83,15.08
2016,8,11,19,0,83.0,18.0,2.0,34.0,23.0,14.17,0.0
2016,8,11,19,15,41.5,9.0,2.05,33.5,11.5,8.19,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.5,3.05,26.5,26.0,75.26,0.0
2016,8,12,6,30,128.0,39.0,3.2,27.0,52.0,157.53,115.32
2016,8,12,6,45,230.0,54.5,3.35,27.5,96.0,261.91,205.07
2016,8,12,7,0,332.0,70.0,3.5,28.0,140.0,362.65,288.05
2016,8,12,7,15,399.0,81.5,3.55,28.5,191.0,438.93,349.02
2016,8,12,7,30,466.0,93.0,3.6,29.0,242.0,519.62,410.71
2016,8,12,7,45,387.5,125.0,3.65,30.0,265.0,508.08,397.84
2016,8,12,8,0,309.0,157.0,3.7,31.0,288.0,470.78,365.93
2016,8,12,8,15,479.5,137.0,3.65,31.5,372.0,622.77,478.73
2016,8,12,8,30,650.0,117.0,3.6,32.0,456.0,774.65,582.45
2016,8,12,8,45,679.5,120.0,3.6,33.0,507.5,817.62,606.49
2016,8,12,9,0,709.0,123.0,3.6,34.0,559.0,859.01,629.57
2016,8,12,9,15,603.5,181.5,3.4,34.5,573.5,830.79,606.25
2016,8,12,9,30,498.0,240.0,3.2,35.0,588.0,787.45,571.25
2016,8,12,9,45,636.0,188.5,3.05,36.0,662.0,874.58,626.61
2016,8,12,10,0,774.0,137.0,2.9,37.0,736.0,946.38,666.81
2016,8,12,10,15,613.5,232.5,2.7,37.5,722.0,891.5,626.89
2016,8,12,10,30,453.0,328.0,2.5,38.0,708.0,818.39,572.23
2016,8,12,10,45,461.0,343.0,2.35,38.5,741.5,831.14,577.59
2016,8,12,11,0,469.0,358.0,2.2,39.0,775.0,841.1,580.45
2016,8,12,11,15,642.5,255.5,2.15,39.0,841.5,893.87,617.13
2016,8,12,11,30,816.0,153.0,2.1,39.0,908.0,930.13,638.87
2016,8,12,11,45,793.0,172.0,2.05,39.5,915.5,903.87,620.2
2016,8,12,12,0,770.0,191.0,2.0,40.0,923.0,874.78,600.48
2016,8,12,12,15,771.0,191.5,2.05,40.0,929.0,847.43,584.03
2016,8,12,12,30,772.0,192.0,2.1,40.0,935.0,817.59,565.91
2016,8,12,12,45,766.5,195.5,2.15,40.5,931.5,782.91,542.96
2016,8,12,13,0,761.0,199.0,2.2,41.0,928.0,746.54,518.2
2016,8,12,13,15,758.0,198.5,2.2,41.0,918.0,707.18,492.04
2016,8,12,13,30,755.0,198.0,2.2,41.0,908.0,666.46,464.45
2016,8,12,13,45,746.5,198.5,2.25,41.0,888.5,621.95,433.94
2016,8,12,14,0,738.0,199.0,2.3,41.0,869.0,574.85,400.95
2016,8,12,14,15,730.0,196.5,2.25,40.5,843.5,526.27,366.55
2016,8,12,14,30,722.0,194.0,2.2,40.0,818.0,477.55,331.0
2016,8,12,14,45,695.0,200.5,2.2,40.0,782.0,427.84,293.33
2016,8,12,15,0,668.0,207.0,2.2,40.0,746.0,380.31,256.53
2016,8,12,15,15,653.0,202.5,2.15,40.0,707.5,330.75,217.68
2016,8,12,15,30,638.0,198.0,2.1,40.0,669.0,282.7,179.96
2016,8,12,15,45,621.5,191.0,2.1,40.0,625.5,234.27,143.15
2016,8,12,16,0,605.0,184.0,2.1,40.0,582.0,187.89,110.78
2016,8,12,16,15,580.5,177.0,2.05,39.5,534.0,143.27,86.2
2016,8,12,16,30,556.0,170.0,2.0,39.0,486.0,108.09,80.29
2016,8,12,16,45,523.0,161.0,1.95,39.0,435.0,104.98,78.18
2016,8,12,17,0,490.0,152.0,1.9,39.0,384.0,101.6,75.8
2016,8,12,17,15,448.0,141.0,1.8,38.5,332.0,96.51,72.2
2016,8,12,17,30,406.0,130.0,1.7,38.0,280.0,91.1,68.26
2016,8,12,17,45,352.5,115.0,1.6,37.5,229.5,82.42,61.54
2016,8,12,18,0,299.0,100.0,1.5,37.0,179.0,75.66,56.15
2016,8,12,18,15,229.0,81.0,1.35,36.0,133.0,62.1,45.06
2016,8,12,18,30,159.0,62.0,1.2,35.0,87.0,48.13,33.26
2016,8,12,18,45,79.5,39.0,1.05,34.5,51.5,31.64,18.57
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,13.98,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.28,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,37.57,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,80.31,55.84
2016,8,13,6,45,119.5,59.5,1.35,26.5,82.5,180.82,140.06
2016,8,13,7,0,200.0,84.0,1.3,27.0,126.0,273.28,215.51
2016,8,13,7,15,100.0,70.5,1.3,27.0,91.5,161.7,127.55
2016,8,13,7,30,0.0,57.0,1.3,27.0,57.0,50.34,35.45
2016,8,13,7,45,0.0,91.0,1.3,27.0,91.0,83.48,62.26
2016,8,13,8,0,0.0,125.0,1.3,27.0,125.0,117.99,89.53
2016,8,13,8,15,59.0,174.5,1.25,27.0,205.5,237.73,184.71
2016,8,13,8,30,118.0,224.0,1.2,27.0,286.0,367.05,282.4
2016,8,13,8,45,101.5,246.5,1.15,27.5,303.5,357.68,272.46
2016,8,13,9,0,85.0,269.0,1.1,28.0,321.0,364.53,275.18
2016,8,13,9,15,85.0,292.0,1.05,28.0,348.0,387.02,290.25
2016,8,13,9,30,85.0,315.0,1.0,28.0,375.0,408.89,304.59
2016,8,13,9,45,80.0,333.5,0.95,28.5,393.0,420.04,310.43
2016,8,13,10,0,75.0,352.0,0.9,29.0,411.0,430.64,315.92
2016,8,13,10,15,67.5,364.5,0.9,29.0,419.0,431.69,315.57
2016,8,13,10,30,60.0,377.0,0.9,29.0,427.0,432.47,315.18
2016,8,13,10,45,130.0,409.0,0.95,29.0,523.0,544.91,394.15
2016,8,13,11,0,200.0,441.0,1.0,29.0,619.0,637.71,456.71
2016,8,13,11,15,163.5,452.5,1.05,29.0,600.5,604.35,432.38
2016,8,13,11,30,127.0,464.0,1.1,29.0,582.0,571.19,409.25
2016,8,13,11,45,166.0,473.0,1.15,29.5,629.5,604.95,432.23
2016,8,13,12,0,205.0,482.0,1.2,30.0,677.0,635.65,452.29
2016,8,13,12,15,150.5,479.0,1.2,30.0,623.0,572.24,408.25
2016,8,13,12,30,96.0,476.0,1.2,30.0,569.0,507.92,363.83
2016,8,13,12,45,66.5,441.0,1.25,30.0,505.5,444.59,320.46
2016,8,13,13,0,37.0,406.0,1.3,30.0,442.0,384.67,278.65
2016,8,13,13,15,30.5,380.0,1.3,30.0,409.5,352.04,255.91
2016,8,13,13,30,24.0,354.0,1.3,30.0,377.0,323.97,236.07
2016,8,13,13,45,213.0,371.0,1.3,30.0,565.5,436.64,318.37
2016,8,13,14,0,402.0,388.0,1.3,30.0,754.0,533.01,384.4
2016,8,13,14,15,214.5,361.0,1.3,29.5,556.0,395.13,287.08
2016,8,13,14,30,27.0,334.0,1.3,29.0,358.0,287.07,210.62
2016,8,13,14,45,55.0,354.5,1.3,29.0,400.5,307.96,226.08
2016,8,13,15,0,83.0,375.0,1.3,29.0,443.0,324.0,236.97
2016,8,13,15,15,54.0,325.5,1.3,29.0,368.5,271.85,199.54
2016,8,13,15,30,25.0,276.0,1.3,29.0,294.0,234.92,173.58
2016,8,13,15,45,12.5,188.0,1.3,29.0,197.0,162.39,120.04
2016,8,13,16,0,0.0,100.0,1.3,29.0,100.0,88.42,64.09
2016,8,13,16,15,0.0,79.5,1.3,28.5,79.5,70.42,50.41
2016,8,13,16,30,0.0,59.0,1.3,28.0,59.0,52.18,38.07
2016,8,13,16,45,0.0,63.0,1.3,28.0,63.0,55.7,41.18
2016,8,13,17,0,0.0,67.0,1.3,28.0,67.0,59.23,44.3
2016,8,13,17,15,0.0,58.0,1.25,27.5,58.0,51.23,37.83
2016,8,13,17,30,0.0,49.0,1.2,27.0,49.0,43.24,31.28
2016,8,13,17,45,0.0,40.0,1.15,27.0,40.0,35.26,24.55
2016,8,13,18,0,0.0,31.0,1.1,27.0,31.0,27.3,17.73
2016,8,13,18,15,0.0,23.0,1.05,26.5,23.0,20.23,11.61
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,13.18,5.43
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,7.9,0.55
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.63,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,5.5,4.6,24.0,5.5,4.82,0.0
2016,8,14,6,30,0.0,11.0,4.7,24.0,11.0,9.66,1.68
2016,8,14,6,45,0.0,21.0,4.85,24.5,21.0,18.47,9.29
2016,8,14,7,0,0.0,31.0,5.0,25.0,31.0,27.3,16.74
2016,8,14,7,15,0.0,43.0,5.15,25.0,43.0,37.92,25.62
2016,8,14,7,30,0.0,55.0,5.3,25.0,55.0,48.56,34.4
2016,8,14,7,45,17.0,106.5,5.45,25.5,114.0,114.8,88.87
2016,8,14,8,0,34.0,158.0,5.6,26.0,173.0,199.66,156.9
2016,8,14,8,15,81.0,191.0,5.75,26.0,232.0,278.62,220.24
2016,8,14,8,30,128.0,224.0,5.9,26.0,291.0,376.39,296.64
2016,8,14,8,45,110.0,247.0,6.05,26.5,308.5,366.44,286.67
2016,8,14,9,0,92.0,270.0,6.2,27.0,326.0,372.57,289.15
2016,8,14,9,15,128.0,297.5,6.15,27.0,382.5,453.95,350.63
2016,8,14,9,30,164.0,325.0,6.1,27.0,439.0,516.85,397.19
2016,8,14,9,45,139.5,345.5,6.1,27.0,447.0,510.94,390.6
2016,8,14,10,0,115.0,366.0,6.1,27.0,455.0,503.81,383.41
2016,8,14,10,15,201.0,379.0,5.95,27.0,543.0,597.46,453.58
2016,8,14,10,30,287.0,392.0,5.8,27.0,631.0,705.79,531.9
2016,8,14,10,45,150.5,327.5,5.7,27.0,453.0,480.21,364.65
2016,8,14,11,0,14.0,263.0,5.6,27.0,275.0,253.25,190.72
2016,8,14,11,15,108.0,364.0,5.45,27.0,463.5,462.91,350.03
2016,8,14,11,30,202.0,465.0,5.3,27.0,652.0,641.87,479.53
2016,8,14,11,45,181.0,474.0,5.15,27.0,643.5,619.21,461.15
2016,8,14,12,0,160.0,483.0,5.0,27.0,635.0,596.47,443.6
2016,8,14,12,15,204.0,482.0,4.8,27.0,676.5,620.17,460.72
2016,8,14,12,30,248.0,481.0,4.6,27.0,718.0,643.45,476.97
2016,8,14,12,45,174.0,478.0,4.45,27.0,644.0,562.74,417.48
2016,8,14,13,0,100.0,475.0,4.3,27.0,570.0,490.35,364.01
2016,8,14,13,15,69.0,437.0,4.1,27.0,502.5,426.7,317.52
2016,8,14,13,30,38.0,399.0,3.9,27.0,435.0,366.95,273.48
2016,8,14,13,45,81.5,425.0,3.7,27.0,499.5,407.78,303.85
2016,8,14,14,0,125.0,451.0,3.5,27.0,564.0,436.51,324.43
2016,8,14,14,15,129.0,437.5,3.35,27.0,551.5,414.9,308.18
2016,8,14,14,30,133.0,424.0,3.2,27.0,539.0,393.06,291.78
2016,8,14,14,45,122.5,404.0,3.1,27.0,506.5,360.72,267.7
2016,8,14,15,0,112.0,384.0,3.0,27.0,474.0,339.64,251.89
2016,8,14,15,15,147.5,365.0,3.0,27.0,477.5,314.5,231.91
2016,8,14,15,30,183.0,346.0,3.0,27.0,481.0,295.26,215.75
2016,8,14,15,45,91.5,218.5,3.0,27.0,286.0,181.68,133.04
2016,8,14,16,0,0.0,91.0,3.0,27.0,91.0,80.7,58.68
2016,8,14,16,15,36.5,165.0,3.0,26.5,185.5,134.5,100.58
2016,8,14,16,30,73.0,239.0,3.0,26.0,280.0,176.53,141.23
2016,8,14,16,45,58.5,211.0,3.0,26.0,242.0,158.56,126.94
2016,8,14,17,0,44.0,183.0,3.0,26.0,204.0,140.0,112.13
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.5,123.69,99.19
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,106.97,85.64
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,90.46,71.83
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,75.79,59.28
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,57.65,43.6
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,39.35,27.51
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,23.51,12.71
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.28,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,0.5,2.45,22.0,0.5,0.45,0.0
2016,8,15,6,30,0.0,1.0,2.5,22.0,1.0,0.88,0.0
2016,8,15,6,45,0.0,2.0,2.6,22.0,2.0,1.75,0.0
2016,8,15,7,0,0.0,3.0,2.7,22.0,3.0,2.63,0.0
2016,8,15,7,15,0.0,4.0,2.75,22.0,4.0,3.51,0.0
2016,8,15,7,30,0.0,5.0,2.8,22.0,5.0,4.39,0.0
2016,8,15,7,45,0.0,54.0,2.85,22.5,54.0,47.67,34.02
2016,8,15,8,0,0.0,103.0,2.9,23.0,103.0,94.5,72.17
2016,8,15,8,15,0.0,88.0,2.9,23.0,88.0,78.36,58.72
2016,8,15,8,30,0.0,73.0,2.9,23.0,73.0,64.59,47.31
2016,8,15,8,45,0.0,59.5,2.95,23.5,59.5,52.62,37.33
2016,8,15,9,0,0.0,46.0,3.0,24.0,46.0,40.67,27.44
2016,8,15,9,15,1.5,108.5,2.9,24.0,109.5,98.37,73.73
2016,8,15,9,30,3.0,171.0,2.8,24.0,173.0,159.32,121.57
2016,8,15,9,45,13.5,229.5,2.75,24.0,240.5,226.32,173.49
2016,8,15,10,0,24.0,288.0,2.7,24.0,308.0,293.59,224.46
2016,8,15,10,15,17.5,263.0,2.6,24.0,277.5,260.52,198.48
2016,8,15,10,30,11.0,238.0,2.5,24.0,247.0,228.69,173.73
2016,8,15,10,45,5.5,180.5,2.45,24.5,185.0,168.46,126.91
2016,8,15,11,0,0.0,123.0,2.4,25.0,123.0,110.09,81.22
2016,8,15,11,15,4.5,158.5,2.3,25.0,163.0,146.63,109.7
2016,8,15,11,30,9.0,194.0,2.2,25.0,203.0,182.9,137.49
2016,8,15,11,45,4.5,153.5,2.15,25.0,158.0,141.55,105.43
2016,8,15,12,0,0.0,113.0,2.1,25.0,113.0,100.91,73.81
2016,8,15,12,15,5.0,163.0,2.05,25.0,168.0,149.83,111.84
2016,8,15,12,30,10.0,213.0,2.0,25.0,223.0,198.03,148.62
2016,8,15,12,45,7.0,183.0,2.0,25.0,190.0,168.2,125.7
2016,8,15,13,0,4.0,153.0,2.0,25.0,157.0,138.86,103.19
2016,8,15,13,15,10.5,230.5,1.95,25.0,241.0,210.71,158.21
2016,8,15,13,30,17.0,308.0,1.9,25.0,325.0,280.17,210.1
2016,8,15,13,45,16.5,298.5,1.9,25.0,314.5,269.6,202.07
2016,8,15,14,0,16.0,289.0,1.9,25.0,304.0,259.17,194.42
2016,8,15,14,15,12.0,242.0,1.9,25.0,253.0,216.01,162.16
2016,8,15,14,30,8.0,195.0,1.9,25.0,202.0,173.5,130.09
2016,8,15,14,45,11.5,228.0,1.9,25.0,238.0,201.01,151.31
2016,8,15,15,0,15.0,261.0,1.9,25.0,274.0,226.76,170.89
2016,8,15,15,15,17.5,261.5,1.9,25.0,275.5,225.19,169.76
2016,8,15,15,30,20.0,262.0,1.9,25.0,277.0,222.93,168.21
2016,8,15,15,45,13.0,227.0,1.95,25.0,237.0,192.09,145.26
2016,8,15,16,0,6.0,192.0,2.0,25.0,197.0,162.34,123.04
2016,8,15,16,15,4.5,179.0,1.95,24.5,182.5,150.38,114.5
2016,8,15,16,30,3.0,166.0,1.9,24.0,168.0,138.96,111.17
2016,8,15,16,45,1.5,143.5,1.9,24.0,144.5,121.32,96.96
2016,8,15,17,0,0.0,121.0,1.9,24.0,121.0,103.41,82.36
2016,8,15,17,15,0.0,104.5,1.85,24.0,104.5,89.87,71.26
2016,8,15,17,30,0.0,88.0,1.8,24.0,88.0,76.2,59.87
2016,8,15,17,45,0.0,72.0,1.75,24.0,72.0,62.8,48.52
2016,8,15,18,0,0.0,56.0,1.7,24.0,56.0,49.27,36.86
2016,8,15,18,15,0.0,41.0,1.65,23.5,41.0,36.17,25.44
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,22.9,13.73
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,13.19,4.51
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,3.5,2.55,22.0,3.5,3.18,0.0
2016,8,16,6,30,0.0,7.0,2.6,22.0,7.0,6.14,0.0
2016,8,16,6,45,0.0,13.5,2.65,22.0,13.5,11.86,4.02
2016,8,16,7,0,0.0,20.0,2.7,22.0,20.0,17.58,8.95
2016,8,16,7,15,0.0,27.5,2.75,22.0,27.5,24.2,14.57
2016,8,16,7,30,0.0,35.0,2.8,22.0,35.0,30.83,20.13
2016,8,16,7,45,52.5,102.5,2.85,22.5,124.5,149.21,119.3
2016,8,16,8,0,105.0,170.0,2.9,23.0,214.0,293.71,235.0
2016,8,16,8,15,52.5,121.0,2.85,23.0,143.0,168.2,133.15
2016,8,16,8,30,0.0,72.0,2.8,23.0,72.0,63.7,46.52
2016,8,16,8,45,0.0,108.5,2.8,23.5,108.5,97.39,73.5
2016,8,16,9,0,0.0,145.0,2.8,24.0,145.0,132.45,100.96
2016,8,16,9,15,15.0,206.5,2.7,24.5,217.0,207.63,159.81
2016,8,16,9,30,30.0,268.0,2.6,25.0,289.0,301.31,230.81
2016,8,16,9,45,34.0,291.5,2.55,25.5,317.0,327.53,249.13
2016,8,16,10,0,38.0,315.0,2.5,26.0,345.0,353.23,267.03
2016,8,16,10,15,80.0,359.5,2.35,26.0,425.0,438.65,329.93
2016,8,16,10,30,122.0,404.0,2.2,26.0,505.0,538.76,400.88
2016,8,16,10,45,150.0,422.0,2.1,26.0,551.0,577.58,427.15
2016,8,16,11,0,178.0,440.0,2.0,26.0,597.0,614.59,452.09
2016,8,16,11,15,125.5,438.5,1.9,26.0,550.5,553.47,406.99
2016,8,16,11,30,73.0,437.0,1.8,26.0,504.0,482.5,355.36
2016,8,16,11,45,54.0,416.0,1.7,26.5,466.0,438.24,322.76
2016,8,16,12,0,35.0,395.0,1.6,27.0,428.0,395.68,291.14
2016,8,16,12,15,60.5,431.0,1.55,27.0,489.0,444.95,326.6
2016,8,16,12,30,86.0,467.0,1.5,27.0,550.0,490.9,358.59
2016,8,16,12,45,45.5,313.0,1.5,27.0,357.0,314.94,232.93
2016,8,16,13,0,5.0,159.0,1.5,27.0,164.0,144.87,106.51
2016,8,16,13,15,23.0,281.0,1.55,27.0,303.0,262.28,195.31
2016,8,16,13,30,41.0,403.0,1.6,27.0,442.0,371.79,274.71
2016,8,16,13,45,72.0,422.5,1.7,27.0,489.0,399.41,294.52
2016,8,16,14,0,103.0,442.0,1.8,27.0,536.0,422.75,311.34
2016,8,16,14,15,56.5,329.5,1.85,27.0,381.0,302.88,224.7
2016,8,16,14,30,10.0,217.0,1.9,27.0,226.0,192.72,143.38
2016,8,16,14,45,44.0,293.0,2.0,27.0,328.5,257.44,192.07
2016,8,16,15,0,78.0,369.0,2.1,27.0,431.0,316.78,235.13
2016,8,16,15,15,47.0,309.0,2.2,26.5,346.0,257.48,192.1
2016,8,16,15,30,16.0,249.0,2.3,26.0,261.0,212.06,159.59
2016,8,16,15,45,20.0,244.5,2.4,26.0,258.5,206.07,155.35
2016,8,16,16,0,24.0,240.0,2.5,26.0,256.0,199.22,150.47
2016,8,16,16,15,36.5,233.0,2.5,26.0,255.0,178.14,134.69
2016,8,16,16,30,49.0,226.0,2.5,26.0,254.0,168.74,134.73
2016,8,16,16,45,28.5,190.0,2.55,26.0,206.0,145.67,116.33
2016,8,16,17,0,8.0,154.0,2.6,26.0,158.0,127.62,101.89
2016,8,16,17,15,4.0,134.5,2.45,25.5,136.5,112.08,89.48
2016,8,16,17,30,0.0,115.0,2.3,25.0,115.0,96.38,76.71
2016,8,16,17,45,0.0,94.0,2.2,25.0,94.0,79.48,62.49
2016,8,16,18,0,0.0,73.0,2.1,25.0,73.0,62.39,47.86
2016,8,16,18,15,0.0,53.5,1.95,24.5,53.5,46.26,33.86
2016,8,16,18,30,0.0,34.0,1.8,24.0,34.0,29.93,19.51
2016,8,16,18,45,0.0,20.0,1.7,24.0,20.0,17.62,7.56
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,5.46,0.0
2016,8,16,19,15,0.0,3.0,1.55,24.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,94.0,15.5,2.3,23.0,24.0,69.45,0.0
2016,8,17,6,30,188.0,31.0,2.4,23.0,48.0,196.99,142.43
2016,8,17,6,45,293.5,43.5,2.5,23.5,92.0,288.36,228.52
2016,8,17,7,0,399.0,56.0,2.6,24.0,136.0,395.61,317.71
2016,8,17,7,15,231.5,87.0,2.7,24.0,137.0,301.22,243.3
2016,8,17,7,30,64.0,118.0,2.8,24.0,138.0,183.74,146.2
2016,8,17,7,45,74.5,143.0,2.95,24.5,170.5,220.83,175.89
2016,8,17,8,0,85.0,168.0,3.1,25.0,203.0,257.81,204.45
2016,8,17,8,15,55.5,179.5,3.15,25.0,204.0,241.46,189.81
2016,8,17,8,30,26.0,191.0,3.2,25.0,205.0,208.74,162.42
2016,8,17,8,45,48.5,226.0,3.25,25.5,254.5,283.01,219.89
2016,8,17,9,0,71.0,261.0,3.3,26.0,304.0,341.82,263.96
2016,8,17,9,15,161.0,287.0,3.3,26.0,395.5,473.67,364.06
2016,8,17,9,30,251.0,313.0,3.3,26.0,487.0,606.86,461.08
2016,8,17,9,45,248.5,336.0,3.3,26.5,517.5,626.11,471.52
2016,8,17,10,0,246.0,359.0,3.3,27.0,548.0,643.61,481.3
2016,8,17,10,15,167.5,376.0,3.3,27.0,507.5,560.41,419.21
2016,8,17,10,30,89.0,393.0,3.3,27.0,467.0,478.0,357.29
2016,8,17,10,45,115.5,415.5,3.3,27.5,515.5,536.87,398.97
2016,8,17,11,0,142.0,438.0,3.3,28.0,564.0,577.55,426.59
2016,8,17,11,15,140.5,450.0,3.3,28.0,577.0,578.94,426.66
2016,8,17,11,30,139.0,462.0,3.3,28.0,590.0,579.36,426.31
2016,8,17,11,45,131.5,468.5,3.3,28.5,591.5,568.07,416.91
2016,8,17,12,0,124.0,475.0,3.3,29.0,593.0,556.34,407.34
2016,8,17,12,15,137.0,480.5,3.3,29.0,611.0,560.65,410.43
2016,8,17,12,30,150.0,486.0,3.3,29.0,629.0,563.35,412.3
2016,8,17,12,45,162.0,485.0,3.3,29.0,639.5,558.0,408.58
2016,8,17,13,0,174.0,484.0,3.3,29.0,650.0,551.31,403.91
2016,8,17,13,15,118.0,459.0,3.25,29.0,571.0,476.59,350.1
2016,8,17,13,30,62.0,434.0,3.2,29.0,492.0,410.48,302.16
2016,8,17,13,45,35.0,313.0,3.2,29.0,345.5,288.66,213.81
2016,8,17,14,0,8.0,192.0,3.2,29.0,199.0,172.77,127.52
2016,8,17,14,15,8.0,196.5,3.15,29.0,203.5,175.67,129.99
2016,8,17,14,30,8.0,201.0,3.1,29.0,208.0,178.43,132.18
2016,8,17,14,45,62.0,291.0,3.1,29.0,340.5,262.74,194.98
2016,8,17,15,0,116.0,381.0,3.1,29.0,473.0,327.48,241.26
2016,8,17,15,15,59.0,271.0,3.05,28.5,318.0,233.88,173.1
2016,8,17,15,30,2.0,161.0,3.0,28.0,163.0,139.82,103.94
2016,8,17,15,45,1.0,127.0,2.95,28.0,128.0,111.22,82.16
2016,8,17,16,0,0.0,93.0,2.9,28.0,93.0,82.47,59.92
2016,8,17,16,15,0.0,73.0,2.8,27.5,73.0,64.64,46.12
2016,8,17,16,30,0.0,53.0,2.7,27.0,53.0,46.85,33.82
2016,8,17,16,45,0.0,50.0,2.65,27.0,50.0,44.17,31.71
2016,8,17,17,0,0.0,47.0,2.6,27.0,47.0,41.49,29.59
2016,8,17,17,15,0.0,40.5,2.45,26.5,40.5,35.72,24.87
2016,8,17,17,30,0.0,34.0,2.3,26.0,34.0,29.96,20.08
2016,8,17,17,45,0.0,28.0,2.15,26.0,28.0,24.65,15.56
2016,8,17,18,0,0.0,22.0,2.0,26.0,22.0,19.35,10.97
2016,8,17,18,15,0.0,16.0,1.9,25.5,16.0,14.06,6.35
2016,8,17,18,30,0.0,10.0,1.8,25.0,10.0,8.77,1.69
2016,8,17,18,45,0.0,5.5,1.75,24.5,5.5,4.82,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.91,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.0,1.3,23.0,6.0,5.46,0.0
2016,8,18,6,30,0.0,12.0,1.4,23.0,12.0,10.54,2.14
2016,8,18,6,45,0.0,23.5,1.55,23.0,23.5,20.68,11.14
2016,8,18,7,0,0.0,35.0,1.7,23.0,35.0,30.85,19.83
2016,8,18,7,15,0.0,48.0,1.75,23.5,48.0,42.36,29.48
2016,8,18,7,30,0.0,61.0,1.8,24.0,61.0,53.9,38.96
2016,8,18,7,45,0.0,76.5,1.9,24.5,76.5,68.52,50.77
2016,8,18,8,0,0.0,92.0,2.0,25.0,92.0,83.24,62.43
2016,8,18,8,15,25.5,149.0,2.05,25.0,162.0,176.93,138.02
2016,8,18,8,30,51.0,206.0,2.1,25.0,232.0,265.83,207.36
2016,8,18,8,45,73.0,236.5,2.2,25.5,278.5,319.02,247.26
2016,8,18,9,0,95.0,267.0,2.3,26.0,325.0,372.16,286.35
2016,8,18,9,15,194.5,285.5,2.3,26.0,416.0,504.44,385.35
2016,8,18,9,30,294.0,304.0,2.3,26.0,507.0,638.56,481.21
2016,8,18,9,45,188.5,328.0,2.3,26.0,461.5,539.29,405.97
2016,8,18,10,0,83.0,352.0,2.3,26.0,416.0,438.59,329.72
2016,8,18,10,15,57.0,341.0,2.25,26.0,385.5,395.84,297.53
2016,8,18,10,30,31.0,330.0,2.2,26.0,355.0,354.24,265.73
2016,8,18,10,45,125.5,382.5,2.15,26.5,491.5,512.05,381.42
2016,8,18,11,0,220.0,435.0,2.1,27.0,628.0,649.35,476.41
2016,8,18,11,15,174.5,447.5,2.05,27.0,603.0,608.35,445.07
2016,8,18,11,30,129.0,460.0,2.0,27.0,578.0,567.84,415.28
2016,8,18,11,45,97.5,452.0,1.95,27.0,542.0,511.75,375.25
2016,8,18,12,0,66.0,444.0,1.9,27.0,506.0,468.5,343.91
2016,8,18,12,15,141.0,463.0,1.85,27.0,597.5,547.79,401.06
2016,8,18,12,30,216.0,482.0,1.8,27.0,689.0,612.88,446.26
2016,8,18,12,45,211.5,481.5,1.8,27.0,683.5,592.81,431.62
2016,8,18,13,0,207.0,481.0,1.8,27.0,678.0,572.49,417.39
2016,8,18,13,15,247.5,466.5,1.75,27.0,699.0,569.43,415.62
2016,8,18,13,30,288.0,452.0,1.7,27.0,720.0,563.68,411.55
2016,8,18,13,45,286.5,442.0,1.7,27.0,704.0,532.62,389.4
2016,8,18,14,0,285.0,432.0,1.7,27.0,688.0,501.65,367.13
2016,8,18,14,15,147.0,324.0,1.7,27.0,456.0,337.68,249.75
2016,8,18,14,30,9.0,216.0,1.7,27.0,224.0,191.32,142.14
2016,8,18,14,45,177.5,283.5,1.75,27.0,424.5,285.94,211.43
2016,8,18,15,0,346.0,351.0,1.8,27.0,625.0,373.57,270.54
2016,8,18,15,15,300.5,341.0,1.85,27.0,570.5,328.02,235.92
2016,8,18,15,30,255.0,331.0,1.9,27.0,516.0,287.61,206.25
2016,8,18,15,45,127.5,173.0,1.95,27.0,265.5,154.31,110.22
2016,8,18,16,0,0.0,15.0,2.0,27.0,15.0,13.25,4.99
2016,8,18,16,15,47.0,127.0,2.0,26.5,153.0,106.8,78.87
2016,8,18,16,30,94.0,239.0,2.0,26.0,291.0,176.21,140.89
2016,8,18,16,45,47.0,153.0,2.05,26.0,179.0,122.15,96.89
2016,8,18,17,0,0.0,67.0,2.1,26.0,67.0,59.23,44.69
2016,8,18,17,15,0.0,57.5,2.0,25.5,57.5,50.78,37.83
2016,8,18,17,30,0.0,48.0,1.9,25.0,48.0,42.35,30.82
2016,8,18,17,45,0.0,39.0,1.85,25.0,39.0,34.37,24.01
2016,8,18,18,0,0.0,30.0,1.8,25.0,30.0,26.41,17.1
2016,8,18,18,15,0.0,22.0,1.85,24.5,22.0,19.35,10.91
2016,8,18,18,30,0.0,14.0,1.9,24.0,14.0,12.3,4.66
2016,8,18,18,45,0.0,8.0,1.95,24.0,8.0,7.02,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,48.0,16.5,2.0,23.5,21.0,43.19,0.0
2016,8,19,6,30,96.0,33.0,2.2,24.0,42.0,129.05,89.14
2016,8,19,6,45,200.0,50.5,2.4,24.5,85.0,236.32,185.34
2016,8,19,7,0,304.0,68.0,2.6,25.0,128.0,339.23,271.19
2016,8,19,7,15,375.5,80.0,2.8,25.0,178.5,417.88,335.84
2016,8,19,7,30,447.0,92.0,3.0,25.0,229.0,501.4,401.93
2016,8,19,7,45,324.0,128.5,3.2,25.5,238.5,440.76,352.16
2016,8,19,8,0,201.0,165.0,3.4,26.0,248.0,370.58,294.19
2016,8,19,8,15,423.0,140.0,3.5,26.0,346.0,573.77,452.45
2016,8,19,8,30,645.0,115.0,3.6,26.0,444.0,763.95,589.74
2016,8,19,8,45,682.0,115.0,3.7,26.5,497.0,809.79,618.02
2016,8,19,9,0,719.0,115.0,3.8,27.0,550.0,854.27,645.82
2016,8,19,9,15,737.5,119.0,3.8,27.5,596.5,878.98,659.2
2016,8,19,9,30,756.0,123.0,3.8,28.0,643.0,906.46,674.53
2016,8,19,9,45,779.5,121.0,3.8,28.5,687.0,929.14,686.52
2016,8,19,10,0,803.0,119.0,3.8,29.0,731.0,948.84,696.55
2016,8,19,10,15,518.5,259.0,3.75,29.0,662.0,814.84,602.14
2016,8,19,10,30,234.0,399.0,3.7,29.0,593.0,643.14,474.92
2016,8,19,10,45,538.0,261.0,3.7,29.0,728.0,817.73,604.19
2016,8,19,11,0,842.0,123.0,3.7,29.0,863.0,944.41,689.34
2016,8,19,11,15,507.0,293.0,3.65,29.0,742.0,792.9,582.21
2016,8,19,11,30,172.0,463.0,3.6,29.0,621.0,610.22,446.77
2016,8,19,11,45,248.0,457.5,3.6,29.5,689.0,670.77,490.09
2016,8,19,12,0,324.0,452.0,3.6,30.0,757.0,715.99,520.94
2016,8,19,12,15,274.5,466.0,3.55,30.0,726.0,667.67,485.87
2016,8,19,12,30,225.0,480.0,3.5,30.0,695.0,617.81,450.15
2016,8,19,12,45,200.0,481.5,3.45,30.0,672.0,583.33,425.52
2016,8,19,13,0,175.0,483.0,3.4,30.0,649.0,550.11,401.62
2016,8,19,13,15,212.0,472.0,3.35,30.0,671.0,551.02,402.7
2016,8,19,13,30,249.0,461.0,3.3,30.0,693.0,544.8,398.38
2016,8,19,13,45,260.5,448.0,3.25,30.0,686.0,520.82,381.04
2016,8,19,14,0,272.0,435.0,3.2,30.0,679.0,495.84,362.74
2016,8,19,14,15,267.0,421.5,3.1,30.0,655.0,461.28,337.15
2016,8,19,14,30,262.0,408.0,3.0,30.0,631.0,427.35,311.73
2016,8,19,14,45,281.0,385.5,2.95,30.0,615.5,397.13,288.45
2016,8,19,15,0,300.0,363.0,2.9,30.0,600.0,365.22,263.26
2016,8,19,15,15,515.0,252.5,2.7,29.5,634.0,316.81,220.11
2016,8,19,15,30,730.0,142.0,2.5,29.0,668.0,248.5,158.49
2016,8,19,15,45,562.0,196.5,2.4,29.0,585.5,214.89,137.62
2016,8,19,16,0,394.0,251.0,2.3,29.0,503.0,208.0,141.3
2016,8,19,16,15,522.0,187.0,2.15,28.5,491.5,134.33,90.42
2016,8,19,16,30,650.0,123.0,2.0,28.0,480.0,76.97,58.66
2016,8,19,16,45,625.5,114.5,1.9,28.0,429.0,74.17,56.62
2016,8,19,17,0,601.0,106.0,1.8,28.0,378.0,71.06,54.25
2016,8,19,17,15,558.5,99.0,1.7,27.5,325.0,68.68,52.57
2016,8,19,17,30,516.0,92.0,1.6,27.0,272.0,66.15,50.7
2016,8,19,17,45,461.0,81.5,1.55,27.0,220.5,59.6,45.2
2016,8,19,18,0,406.0,71.0,1.5,27.0,169.0,52.94,39.43
2016,8,19,18,15,317.0,58.0,1.55,26.5,122.0,43.99,31.56
2016,8,19,18,30,228.0,45.0,1.6,26.0,75.0,34.74,23.1
2016,8,19,18,45,114.0,27.0,1.7,26.0,42.0,21.85,8.71
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.18,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.14,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,12.74,4.62
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,19.35,10.27
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,27.3,16.97
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,35.26,23.61
2016,8,20,7,45,0.0,54.5,2.3,24.5,54.5,48.11,34.08
2016,8,20,8,0,0.0,69.0,2.4,25.0,69.0,61.0,44.4
2016,8,20,8,15,0.0,59.5,2.5,25.0,59.5,52.57,37.38
2016,8,20,8,30,0.0,50.0,2.6,25.0,50.0,44.17,30.41
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,60.61,43.48
2016,8,20,9,0,0.0,87.0,2.9,26.0,87.0,77.09,56.38
2016,8,20,9,15,0.0,104.0,2.9,26.0,104.0,92.7,68.56
2016,8,20,9,30,0.0,121.0,2.9,26.0,121.0,108.53,80.82
2016,8,20,9,45,1.5,143.0,2.95,26.0,144.5,130.54,97.89
2016,8,20,10,0,3.0,165.0,3.0,26.0,168.0,152.53,114.77
2016,8,20,10,15,6.0,188.5,2.95,26.0,194.0,177.31,133.74
2016,8,20,10,30,9.0,212.0,2.9,26.0,220.0,201.93,152.39
2016,8,20,10,45,8.5,202.5,2.9,26.5,210.0,191.85,144.1
2016,8,20,11,0,8.0,193.0,2.9,27.0,200.0,181.98,136.11
2016,8,20,11,15,10.0,219.0,2.85,27.0,228.0,207.32,155.24
2016,8,20,11,30,12.0,245.0,2.8,27.0,256.0,232.31,173.88
2016,8,20,11,45,13.5,264.0,2.8,27.0,276.5,250.01,186.96
2016,8,20,12,0,15.0,283.0,2.8,27.0,297.0,267.3,199.7
2016,8,20,12,15,26.5,344.0,2.7,27.0,369.5,335.89,250.34
2016,8,20,12,30,38.0,405.0,2.6,27.0,442.0,395.53,293.34
2016,8,20,12,45,30.5,377.0,2.55,27.0,406.5,359.15,266.5
2016,8,20,13,0,23.0,349.0,2.5,27.0,371.0,324.05,240.84
2016,8,20,13,15,17.0,286.0,2.45,27.0,302.0,262.98,195.89
2016,8,20,13,30,11.0,223.0,2.4,27.0,233.0,203.12,151.26
2016,8,20,13,45,11.5,235.0,2.35,27.0,245.5,212.44,158.46
2016,8,20,14,0,12.0,247.0,2.3,27.0,258.0,221.42,165.25
2016,8,20,14,15,8.0,205.5,2.15,27.0,213.0,183.12,136.37
2016,8,20,14,30,4.0,164.0,2.0,27.0,168.0,145.39,107.79
2016,8,20,14,45,10.5,215.5,1.95,27.0,224.5,190.0,141.95
2016,8,20,15,0,17.0,267.0,1.9,27.0,281.0,231.44,173.13
2016,8,20,15,15,13.5,243.5,1.75,26.5,254.5,209.42,156.94
2016,8,20,15,30,10.0,220.0,1.6,26.0,228.0,188.02,141.34
2016,8,20,15,45,5.0,138.0,1.45,26.0,142.0,120.76,89.91
2016,8,20,16,0,0.0,56.0,1.3,26.0,56.0,49.56,34.2
2016,8,20,16,15,0.0,62.0,1.15,25.5,62.0,54.86,38.73
2016,8,20,16,30,0.0,68.0,1.0,25.0,68.0,60.16,45.38
2016,8,20,16,45,123.0,124.0,0.85,25.0,179.0,96.34,75.9
2016,8,20,17,0,246.0,180.0,0.7,25.0,290.0,125.52,100.34
2016,8,20,17,15,337.5,145.5,0.6,25.0,274.5,105.37,83.79
2016,8,20,17,30,429.0,111.0,0.5,25.0,259.0,78.94,61.84
2016,8,20,17,45,358.5,99.0,0.4,25.0,207.5,71.86,55.94
