Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,18,0,288.0,87.0,0.3,25.0,156.0,64.48,49.51
2016,8,20,18,15,207.5,68.5,0.35,24.5,111.0,53.12,39.51
2016,8,20,18,30,127.0,50.0,0.4,24.0,66.0,39.22,26.96
2016,8,20,18,45,63.5,25.0,0.45,24.0,33.0,20.25,6.79
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.25
2016,8,21,6,45,0.0,21.5,2.6,21.0,21.5,18.92,9.76
2016,8,21,7,0,0.0,32.0,2.6,21.0,32.0,28.19,17.77
2016,8,21,7,15,0.0,45.0,2.55,21.0,45.0,39.7,27.57
2016,8,21,7,30,0.0,58.0,2.5,21.0,58.0,51.23,37.25
2016,8,21,7,45,0.0,66.5,2.5,21.5,66.5,58.78,43.37
2016,8,21,8,0,0.0,75.0,2.5,22.0,75.0,66.34,49.37
2016,8,21,8,15,0.0,110.0,2.55,22.5,110.0,100.57,76.99
2016,8,21,8,30,0.0,145.0,2.6,23.0,145.0,135.29,104.42
2016,8,21,8,45,0.0,145.0,2.65,23.5,145.0,133.66,102.47
2016,8,21,9,0,0.0,145.0,2.7,24.0,145.0,132.57,101.05
2016,8,21,9,15,0.0,142.5,2.6,24.0,142.5,129.4,98.2
2016,8,21,9,30,0.0,140.0,2.5,24.0,140.0,126.54,95.64
2016,8,21,9,45,8.5,200.0,2.45,24.5,206.5,192.32,146.82
2016,8,21,10,0,17.0,260.0,2.4,25.0,273.0,258.68,196.98
2016,8,21,10,15,37.5,314.5,2.1,25.0,345.0,348.19,263.65
2016,8,21,10,30,58.0,369.0,1.8,25.0,417.0,421.72,316.37
2016,8,21,10,45,44.0,359.5,1.5,25.5,397.0,393.2,293.03
2016,8,21,11,0,30.0,350.0,1.2,26.0,377.0,365.59,271.04
2016,8,21,11,15,24.0,330.5,0.95,26.0,352.5,336.57,249.12
2016,8,21,11,30,18.0,311.0,0.7,26.0,328.0,298.89,220.94
2016,8,21,11,45,22.5,339.0,0.45,26.0,360.5,326.94,240.38
2016,8,21,12,0,27.0,367.0,0.2,26.0,393.0,361.92,263.59
2016,8,21,12,15,31.5,383.0,0.5,26.0,413.0,375.66,274.48
2016,8,21,12,30,36.0,399.0,0.8,26.0,433.0,388.37,284.69
2016,8,21,12,45,54.0,424.5,1.1,26.5,475.5,418.66,306.88
2016,8,21,13,0,72.0,450.0,1.4,27.0,518.0,446.28,326.79
2016,8,21,13,15,161.0,454.0,1.55,26.5,604.0,500.15,367.11
2016,8,21,13,30,250.0,458.0,1.7,26.0,690.0,541.46,397.71
2016,8,21,13,45,214.0,452.5,1.9,26.0,647.5,500.24,368.36
2016,8,21,14,0,178.0,447.0,2.1,26.0,605.0,458.42,338.74
2016,8,21,14,15,156.5,431.0,2.2,26.0,567.5,419.59,310.8
2016,8,21,14,30,135.0,415.0,2.3,26.0,530.0,383.27,284.41
2016,8,21,14,45,86.0,369.0,2.45,26.0,441.0,327.21,243.83
2016,8,21,15,0,37.0,323.0,2.6,26.0,352.0,269.29,201.88
2016,8,21,15,15,36.0,304.5,2.6,25.5,331.5,249.63,187.75
2016,8,21,15,30,35.0,286.0,2.6,25.0,311.0,230.33,173.7
2016,8,21,15,45,21.0,238.5,2.65,25.0,253.0,200.73,152.01
2016,8,21,16,0,7.0,191.0,2.7,25.0,195.0,160.9,122.22
2016,8,21,16,15,12.5,192.5,2.65,25.0,199.5,159.53,121.68
2016,8,21,16,30,18.0,194.0,2.6,25.0,204.0,158.4,127.02
2016,8,21,16,45,10.0,168.0,2.55,25.0,174.0,138.61,111.13
2016,8,21,17,0,2.0,142.0,2.5,25.0,144.0,118.51,94.81
2016,8,21,17,15,1.0,122.5,2.35,24.5,123.5,102.89,82.21
2016,8,21,17,30,0.0,103.0,2.2,24.0,103.0,87.12,69.21
2016,8,21,17,45,0.0,83.0,2.1,24.0,83.0,70.83,55.37
2016,8,21,18,0,0.0,63.0,2.0,24.0,63.0,54.37,41.13
2016,8,21,18,15,0.0,45.0,1.9,23.5,45.0,39.28,27.9
2016,8,21,18,30,0.0,27.0,1.8,23.0,27.0,23.8,14.17
2016,8,21,18,45,0.0,13.5,1.7,23.0,13.5,11.88,0.88
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.5,0.5,0.45,0.0
2016,8,22,6,30,0.0,1.0,1.9,23.0,1.0,0.88,0.0
2016,8,22,6,45,0.0,2.5,2.1,23.5,2.5,2.19,0.0
2016,8,22,7,0,0.0,4.0,2.3,24.0,4.0,3.51,0.0
2016,8,22,7,15,0.0,5.5,2.35,24.0,5.5,4.83,0.0
2016,8,22,7,30,0.0,7.0,2.4,24.0,7.0,6.15,0.0
2016,8,22,7,45,0.0,9.0,2.45,24.5,9.0,7.91,0.9
2016,8,22,8,0,0.0,11.0,2.5,25.0,11.0,9.68,2.33
2016,8,22,8,15,0.0,67.0,2.6,25.5,67.0,59.23,42.74
2016,8,22,8,30,0.0,123.0,2.7,26.0,123.0,112.62,85.24
2016,8,22,8,45,5.0,159.0,2.85,26.5,162.5,152.75,116.55
2016,8,22,9,0,10.0,195.0,3.0,27.0,202.0,193.04,147.38
2016,8,22,9,15,57.5,254.5,3.05,27.0,294.0,317.03,243.23
2016,8,22,9,30,105.0,314.0,3.1,27.0,386.0,427.64,325.74
2016,8,22,9,45,108.5,336.5,3.2,27.5,415.0,451.65,341.41
2016,8,22,10,0,112.0,359.0,3.3,28.0,444.0,474.9,356.76
2016,8,22,10,15,202.5,371.5,3.35,28.0,534.5,589.0,440.06
2016,8,22,10,30,293.0,384.0,3.4,28.0,625.0,699.94,518.25
2016,8,22,10,45,337.5,382.5,3.45,28.0,670.0,731.78,539.96
2016,8,22,11,0,382.0,381.0,3.5,28.0,715.0,761.33,560.41
2016,8,22,11,15,351.0,406.0,3.5,28.0,719.0,743.61,546.25
2016,8,22,11,30,320.0,431.0,3.5,28.0,723.0,724.47,531.52
2016,8,22,11,45,205.5,445.0,3.55,28.5,634.0,610.19,448.64
2016,8,22,12,0,91.0,459.0,3.6,29.0,545.0,503.42,369.96
2016,8,22,12,15,134.0,470.5,3.6,29.0,597.5,547.03,401.94
2016,8,22,12,30,177.0,482.0,3.6,29.0,650.0,579.14,424.88
2016,8,22,12,45,166.5,480.5,3.6,29.0,637.5,554.99,407.31
2016,8,22,13,0,156.0,479.0,3.6,29.0,625.0,531.25,390.25
2016,8,22,13,15,233.5,459.5,3.6,29.0,676.5,553.43,407.11
2016,8,22,13,30,311.0,440.0,3.6,29.0,728.0,565.23,415.88
2016,8,22,13,45,580.5,281.5,3.6,29.0,802.5,570.39,422.1
2016,8,22,14,0,850.0,123.0,3.6,29.0,877.0,560.29,414.7
2016,8,22,14,15,608.5,248.0,3.6,29.0,779.5,486.77,357.81
2016,8,22,14,30,367.0,373.0,3.6,29.0,682.0,444.84,325.53
2016,8,22,14,45,348.0,361.5,3.6,29.0,645.0,402.48,293.07
2016,8,22,15,0,329.0,350.0,3.6,29.0,608.0,362.15,261.85
2016,8,22,15,15,279.0,340.0,3.6,29.0,550.5,316.77,227.85
2016,8,22,15,30,229.0,330.0,3.6,29.0,493.0,287.43,206.63
2016,8,22,15,45,490.0,220.0,3.6,29.0,538.5,215.53,141.48
2016,8,22,16,0,751.0,110.0,3.6,29.0,584.0,135.26,73.61
2016,8,22,16,15,729.0,106.0,3.4,29.0,534.0,85.2,52.61
2016,8,22,16,30,707.0,102.0,3.2,29.0,484.0,64.14,47.92
2016,8,22,16,45,372.5,135.5,3.05,29.0,335.0,88.8,68.6
2016,8,22,17,0,38.0,169.0,2.9,29.0,186.0,130.48,103.26
2016,8,22,17,15,294.0,126.0,2.7,28.5,227.5,92.51,72.25
2016,8,22,17,30,550.0,83.0,2.5,28.0,269.0,59.76,45.11
2016,8,22,17,45,484.5,74.5,2.35,27.5,216.0,55.38,41.53
2016,8,22,18,0,419.0,66.0,2.2,27.0,163.0,50.85,37.6
2016,8,22,18,15,324.5,53.5,2.25,26.5,116.0,40.8,28.75
2016,8,22,18,30,230.0,41.0,2.3,26.0,69.0,31.8,20.38
2016,8,22,18,45,115.0,20.5,2.35,26.0,34.5,16.08,1.66
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.0,15.0,3.7,24.0,19.5,46.92,0.0
2016,8,23,6,30,114.0,30.0,3.8,24.0,39.0,133.44,86.42
2016,8,23,6,45,220.0,46.5,3.9,24.5,82.0,244.18,191.48
2016,8,23,7,0,326.0,63.0,4.0,25.0,125.0,347.6,278.83
2016,8,23,7,15,400.0,74.5,4.2,25.0,176.5,428.04,345.81
2016,8,23,7,30,474.0,86.0,4.4,25.0,228.0,513.57,414.04
2016,8,23,7,45,532.5,92.5,4.6,25.5,283.0,591.55,472.64
2016,8,23,8,0,591.0,99.0,4.8,26.0,338.0,665.28,526.08
2016,8,23,8,15,626.5,105.0,4.9,26.0,391.5,718.97,563.98
2016,8,23,8,30,662.0,111.0,5.0,26.0,445.0,771.99,600.76
2016,8,23,8,45,408.0,190.0,5.1,26.5,403.0,631.31,492.01
2016,8,23,9,0,154.0,269.0,5.2,27.0,361.0,449.16,347.57
2016,8,23,9,15,464.0,194.0,5.2,27.5,504.5,695.55,536.67
2016,8,23,9,30,774.0,119.0,5.2,28.0,648.0,915.72,690.19
2016,8,23,9,45,797.0,117.5,5.2,28.5,692.5,938.27,701.2
2016,8,23,10,0,820.0,116.0,5.2,29.0,737.0,957.76,711.28
2016,8,23,10,15,830.5,118.0,5.2,29.0,773.5,955.43,708.16
2016,8,23,10,30,841.0,120.0,5.2,29.0,810.0,960.15,710.12
2016,8,23,10,45,853.5,119.0,5.25,29.5,841.0,960.19,707.93
2016,8,23,11,0,866.0,118.0,5.3,30.0,872.0,956.73,703.57
2016,8,23,11,15,871.0,119.0,5.25,30.0,894.5,944.64,694.38
2016,8,23,11,30,876.0,120.0,5.2,30.0,917.0,929.11,683.08
2016,8,23,11,45,879.0,121.0,5.2,30.5,931.0,908.42,667.38
2016,8,23,12,0,882.0,122.0,5.2,31.0,945.0,884.52,649.68
2016,8,23,12,15,883.0,122.5,5.2,31.0,951.0,855.4,629.87
2016,8,23,12,30,884.0,123.0,5.2,31.0,957.0,823.49,608.17
2016,8,23,12,45,884.0,122.5,5.2,31.0,954.5,787.32,583.5
2016,8,23,13,0,884.0,122.0,5.2,31.0,952.0,748.77,557.05
2016,8,23,13,15,882.0,121.5,5.15,31.0,941.0,706.64,525.87
2016,8,23,13,30,880.0,121.0,5.1,31.0,930.0,662.6,492.75
2016,8,23,13,45,875.5,120.0,5.1,31.0,910.5,614.96,456.48
2016,8,23,14,0,871.0,119.0,5.1,31.0,891.0,565.99,418.34
2016,8,23,14,15,864.5,117.5,5.05,31.0,864.0,514.52,377.28
2016,8,23,14,30,858.0,116.0,5.0,31.0,837.0,462.33,334.61
2016,8,23,14,45,842.0,118.5,4.95,31.0,801.0,408.97,290.16
2016,8,23,15,0,826.0,121.0,4.9,31.0,765.0,349.75,240.68
2016,8,23,15,15,813.5,118.5,4.8,31.0,724.0,294.51,193.73
2016,8,23,15,30,801.0,116.0,4.7,31.0,683.0,240.21,148.33
2016,8,23,15,45,780.0,114.5,4.65,31.0,636.0,186.57,106.72
2016,8,23,16,0,759.0,113.0,4.6,31.0,589.0,135.31,73.47
2016,8,23,16,15,736.5,109.0,4.35,30.5,538.5,84.79,53.75
2016,8,23,16,30,714.0,105.0,4.1,30.0,488.0,66.35,49.57
2016,8,23,16,45,678.5,101.5,3.9,30.0,434.0,66.34,49.76
2016,8,23,17,0,643.0,98.0,3.7,30.0,380.0,66.34,49.96
2016,8,23,17,15,599.5,91.0,3.4,29.0,325.0,63.65,48.09
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,60.8,46.01
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.5,56.45,42.43
2016,8,23,18,0,422.0,67.0,2.6,27.0,163.0,50.36,37.17
2016,8,23,18,15,324.0,54.0,2.55,26.5,115.0,41.25,29.09
2016,8,23,18,30,226.0,41.0,2.5,26.0,67.0,31.86,20.29
2016,8,23,18,45,113.0,20.5,2.5,26.0,33.5,16.11,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,109.0,13.0,2.75,23.0,21.5,75.37,0.0
2016,8,24,6,30,218.0,26.0,3.0,23.0,43.0,205.63,132.99
2016,8,24,6,45,339.5,37.5,3.3,23.5,89.0,314.54,247.87
2016,8,24,7,0,461.0,49.0,3.6,24.0,135.0,429.4,344.87
2016,8,24,7,15,531.0,56.5,3.75,24.5,189.0,509.1,409.2
2016,8,24,7,30,601.0,64.0,3.9,25.0,243.0,592.56,473.09
2016,8,24,7,45,656.0,67.0,4.1,25.5,300.0,660.4,522.61
2016,8,24,8,0,711.0,70.0,4.3,26.0,357.0,725.78,568.5
2016,8,24,8,15,741.5,74.0,4.3,26.5,412.0,775.99,601.38
2016,8,24,8,30,772.0,78.0,4.3,27.0,467.0,825.05,632.58
2016,8,24,8,45,797.5,80.0,4.35,27.5,520.0,865.31,657.15
2016,8,24,9,0,823.0,82.0,4.4,28.0,573.0,894.04,673.46
2016,8,24,9,15,839.0,84.5,4.4,28.0,621.0,921.33,689.85
2016,8,24,9,30,855.0,87.0,4.4,28.0,669.0,945.75,704.29
2016,8,24,9,45,867.5,88.5,4.4,28.5,712.0,962.45,712.16
2016,8,24,10,0,880.0,90.0,4.4,29.0,755.0,975.86,717.95
2016,8,24,10,15,888.5,91.5,4.4,29.0,791.5,981.87,720.41
2016,8,24,10,30,897.0,93.0,4.4,29.0,828.0,984.32,720.73
2016,8,24,10,45,903.0,94.5,4.4,29.5,857.5,980.71,715.79
2016,8,24,11,0,909.0,96.0,4.4,30.0,887.0,973.44,708.67
2016,8,24,11,15,913.0,97.0,4.35,30.0,908.5,960.13,698.92
2016,8,24,11,30,917.0,98.0,4.3,30.0,930.0,943.28,687.01
2016,8,24,11,45,911.0,104.0,4.3,30.5,941.5,918.88,669.13
2016,8,24,12,0,905.0,110.0,4.3,31.0,953.0,891.34,649.33
2016,8,24,12,15,905.5,110.0,4.25,31.0,958.0,860.84,628.71
2016,8,24,12,30,906.0,110.0,4.2,31.0,963.0,827.5,606.2
2016,8,24,12,45,903.0,111.5,4.2,31.0,959.0,790.14,581.12
2016,8,24,13,0,900.0,113.0,4.2,31.0,955.0,750.48,554.35
2016,8,24,13,15,897.5,112.0,4.15,31.0,943.5,706.97,522.78
2016,8,24,13,30,895.0,111.0,4.1,31.0,932.0,661.57,489.09
2016,8,24,13,45,888.5,111.5,4.1,31.0,911.5,613.3,452.68
2016,8,24,14,0,882.0,112.0,4.1,31.0,891.0,563.83,414.46
2016,8,24,14,15,875.5,110.5,4.05,31.0,863.5,511.81,373.29
2016,8,24,14,30,869.0,109.0,4.0,31.0,836.0,459.04,330.45
2016,8,24,14,45,848.0,114.0,3.95,31.0,798.5,405.15,285.87
2016,8,24,15,0,827.0,119.0,3.9,31.0,761.0,352.33,241.4
2016,8,24,15,15,814.5,116.5,3.85,30.5,720.5,290.45,190.24
2016,8,24,15,30,802.0,114.0,3.8,30.0,680.0,236.08,145.28
2016,8,24,15,45,782.5,112.0,3.75,30.0,633.0,182.25,103.67
2016,8,24,16,0,763.0,110.0,3.7,30.0,586.0,130.61,70.62
2016,8,24,16,15,740.5,106.0,3.5,29.5,535.0,79.89,51.97
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,64.6,48.34
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,63.49,47.61
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,62.27,46.78
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.5,59.75,44.93
2016,8,24,17,30,570.0,79.0,2.3,28.0,268.0,57.09,42.88
2016,8,24,17,45,501.0,71.5,2.05,27.5,214.0,53.36,39.82
2016,8,24,18,0,432.0,64.0,1.8,27.0,160.0,49.58,36.48
2016,8,24,18,15,336.0,51.0,1.75,26.5,112.5,39.06,27.21
2016,8,24,18,30,240.0,38.0,1.7,26.0,65.0,29.58,18.31
2016,8,24,18,45,120.0,19.0,1.65,26.0,32.5,14.96,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.0,13.0,1.4,22.5,21.0,72.95,0.0
2016,8,25,6,30,210.0,26.0,1.6,23.0,42.0,199.25,124.66
2016,8,25,6,45,317.5,39.5,1.8,23.5,87.0,301.62,235.94
2016,8,25,7,0,425.0,53.0,2.0,24.0,132.0,407.95,325.09
2016,8,25,7,15,496.0,61.5,2.1,24.0,185.0,488.65,390.53
2016,8,25,7,30,567.0,70.0,2.2,24.0,238.0,573.02,455.15
2016,8,25,7,45,614.0,77.0,2.3,24.5,293.5,638.67,502.24
2016,8,25,8,0,661.0,84.0,2.4,25.0,349.0,705.21,548.15
2016,8,25,8,15,693.5,89.0,2.4,25.0,403.5,756.6,582.31
2016,8,25,8,30,726.0,94.0,2.4,25.0,458.0,802.2,611.68
2016,8,25,8,45,752.0,97.0,2.4,25.5,510.5,843.24,636.14
2016,8,25,9,0,778.0,100.0,2.4,26.0,563.0,882.23,658.78
2016,8,25,9,15,795.0,103.0,2.35,26.5,610.5,910.2,673.3
2016,8,25,9,30,812.0,106.0,2.3,27.0,658.0,935.33,685.89
2016,8,25,9,45,828.0,107.0,2.25,27.5,701.5,943.88,687.63
2016,8,25,10,0,844.0,108.0,2.2,28.0,745.0,959.58,694.26
2016,8,25,10,15,853.5,110.0,2.15,28.0,781.0,966.68,696.74
2016,8,25,10,30,863.0,112.0,2.1,28.0,817.0,970.31,697.22
2016,8,25,10,45,871.0,112.5,2.05,28.5,846.5,967.35,692.31
2016,8,25,11,0,879.0,113.0,2.0,29.0,876.0,960.85,685.41
2016,8,25,11,15,883.0,114.0,1.95,29.0,897.5,947.55,675.75
2016,8,25,11,30,887.0,115.0,1.9,29.0,919.0,930.81,664.12
2016,8,25,11,45,891.5,114.5,1.9,29.5,933.0,909.71,649.1
2016,8,25,12,0,896.0,114.0,1.9,30.0,947.0,885.34,632.15
2016,8,25,12,15,896.5,114.5,1.9,30.0,952.0,855.4,612.94
2016,8,25,12,30,897.0,115.0,1.9,30.0,957.0,822.63,591.91
2016,8,25,12,45,896.0,114.5,1.9,30.0,953.5,785.2,567.74
2016,8,25,13,0,895.0,114.0,1.9,30.0,950.0,745.42,541.87
2016,8,25,13,15,892.5,113.5,1.9,30.0,938.0,702.44,511.69
2016,8,25,13,30,890.0,113.0,1.9,30.0,926.0,657.56,479.5
2016,8,25,13,45,886.0,111.5,1.9,30.0,906.5,609.28,444.12
2016,8,25,14,0,882.0,110.0,1.9,30.0,887.0,559.61,406.73
2016,8,25,14,15,875.0,108.5,1.9,30.0,859.0,507.31,366.33
2016,8,25,14,30,868.0,107.0,1.9,30.0,831.0,454.31,324.17
2016,8,25,14,45,847.0,112.0,1.95,30.0,793.5,400.5,280.49
2016,8,25,15,0,826.0,117.0,2.0,30.0,756.0,347.76,236.73
2016,8,25,15,15,485.0,223.5,2.0,30.0,593.5,277.95,190.29
2016,8,25,15,30,144.0,330.0,2.0,30.0,431.0,267.41,193.17
2016,8,25,15,45,178.5,304.0,2.0,30.0,421.0,240.9,172.33
2016,8,25,16,0,213.0,278.0,2.0,30.0,411.0,210.81,150.63
2016,8,25,16,15,186.5,254.5,1.9,29.5,363.5,177.49,139.38
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,162.14,127.87
2016,8,25,16,45,175.5,204.0,1.75,29.0,287.5,146.37,115.58
2016,8,25,17,0,191.0,177.0,1.7,29.0,259.0,129.85,102.54
2016,8,25,17,15,380.0,126.5,1.55,28.5,260.5,88.09,68.54
2016,8,25,17,30,569.0,76.0,1.4,28.0,262.0,54.89,41.0
2016,8,25,17,45,505.0,68.0,1.3,27.5,209.0,50.67,37.53
2016,8,25,18,0,441.0,60.0,1.2,27.0,156.0,46.31,33.71
2016,8,25,18,15,345.0,47.5,1.2,26.5,109.0,37.66,26.0
2016,8,25,18,30,249.0,35.0,1.2,26.0,62.0,27.3,16.3
2016,8,25,18,45,124.5,17.5,1.2,25.5,31.0,13.79,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,52.0,13.5,0.7,23.0,17.5,42.51,0.0
2016,8,26,6,30,104.0,27.0,0.8,23.0,35.0,119.9,70.54
2016,8,26,6,45,204.0,44.5,0.9,23.5,76.5,230.65,178.97
2016,8,26,7,0,304.0,62.0,1.0,24.0,118.0,330.15,261.74
2016,8,26,7,15,376.5,74.5,1.0,24.5,168.5,409.62,325.29
2016,8,26,7,30,449.0,87.0,1.0,25.0,219.0,494.08,389.4
2016,8,26,7,45,500.0,96.5,1.05,25.5,272.5,560.67,436.9
2016,8,26,8,0,551.0,106.0,1.1,26.0,326.0,637.39,489.59
2016,8,26,8,15,587.5,113.0,1.0,26.0,379.0,692.05,524.36
2016,8,26,8,30,624.0,120.0,0.9,26.0,432.0,746.12,557.57
2016,8,26,8,45,326.5,173.5,0.85,26.5,338.5,514.37,390.15
2016,8,26,9,0,29.0,227.0,0.8,27.0,245.0,262.11,197.4
2016,8,26,9,15,157.5,263.5,0.7,27.0,369.5,441.83,333.09
2016,8,26,9,30,286.0,300.0,0.6,27.0,494.0,623.63,458.2
2016,8,26,9,45,519.0,223.0,0.5,27.5,603.0,779.64,561.4
2016,8,26,10,0,752.0,146.0,0.4,28.0,712.0,920.85,645.03
2016,8,26,10,15,608.0,230.5,0.45,28.0,702.5,871.86,611.81
2016,8,26,10,30,464.0,315.0,0.5,28.0,693.0,805.96,566.93
2016,8,26,10,45,470.5,328.5,0.6,28.5,724.5,815.03,572.95
2016,8,26,11,0,477.0,342.0,0.7,29.0,756.0,821.34,576.26
2016,8,26,11,15,427.5,372.0,0.8,29.0,749.5,788.39,554.7
2016,8,26,11,30,378.0,402.0,0.9,29.0,743.0,745.98,527.43
2016,8,26,11,45,603.0,275.5,1.0,29.0,830.5,818.31,580.93
2016,8,26,12,0,828.0,149.0,1.1,29.0,918.0,856.76,608.09
2016,8,26,12,15,632.5,273.5,1.2,29.0,863.0,789.63,562.88
2016,8,26,12,30,437.0,398.0,1.3,29.0,808.0,714.54,510.11
2016,8,26,12,45,632.5,274.0,1.4,29.0,865.0,728.72,525.1
2016,8,26,13,0,828.0,150.0,1.5,29.0,922.0,724.94,526.52
2016,8,26,13,15,825.5,149.5,1.55,29.0,910.5,686.25,499.38
2016,8,26,13,30,823.0,149.0,1.6,29.0,899.0,642.5,468.46
2016,8,26,13,45,818.0,147.5,1.7,29.0,880.0,594.99,434.35
2016,8,26,14,0,813.0,146.0,1.8,29.0,861.0,546.41,398.32
2016,8,26,14,15,806.0,144.0,1.9,29.0,833.5,495.63,359.46
2016,8,26,14,30,799.0,142.0,2.0,29.0,806.0,444.4,318.96
2016,8,26,14,45,793.5,137.0,2.1,29.0,773.0,391.18,275.72
2016,8,26,15,0,788.0,132.0,2.2,29.0,740.0,337.8,231.27
2016,8,26,15,15,775.0,129.0,2.25,29.0,699.5,284.07,186.26
2016,8,26,15,30,762.0,126.0,2.3,29.0,659.0,231.41,142.94
2016,8,26,15,45,555.5,188.5,2.35,29.0,563.0,195.56,123.58
2016,8,26,16,0,349.0,251.0,2.4,29.0,467.0,192.75,133.64
2016,8,26,16,15,289.5,237.5,2.35,28.5,406.0,157.27,123.91
2016,8,26,16,30,230.0,224.0,2.3,28.0,345.0,158.92,126.01
2016,8,26,16,45,255.5,194.5,2.25,28.0,315.0,133.81,105.94
2016,8,26,17,0,281.0,165.0,2.2,28.0,285.0,116.89,92.41
2016,8,26,17,15,263.0,143.0,2.1,27.5,242.5,103.46,81.73
2016,8,26,17,30,245.0,121.0,2.0,27.0,200.0,89.38,70.27
2016,8,26,17,45,215.0,99.5,1.9,26.5,159.0,74.93,58.2
2016,8,26,18,0,185.0,78.0,1.8,26.0,118.0,59.9,45.3
2016,8,26,18,15,137.0,57.0,1.8,25.5,81.5,44.58,31.85
2016,8,26,18,30,89.0,36.0,1.8,25.0,45.0,28.76,17.34
2016,8,26,18,45,44.5,18.0,1.85,25.0,22.5,14.71,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.0,12.5,0.6,22.5,17.5,50.26,0.0
2016,8,27,6,30,134.0,25.0,0.7,23.0,35.0,147.33,84.02
2016,8,27,6,45,236.0,41.5,0.8,23.5,77.0,247.31,191.64
2016,8,27,7,0,338.0,58.0,0.9,24.0,119.0,348.37,275.69
2016,8,27,7,15,409.5,69.0,0.9,24.0,170.0,426.38,338.53
2016,8,27,7,30,481.0,80.0,0.9,24.0,221.0,515.99,406.51
2016,8,27,7,45,486.5,97.0,0.9,24.5,265.5,549.74,429.33
2016,8,27,8,0,492.0,114.0,0.9,25.0,310.0,588.48,455.01
2016,8,27,8,15,437.0,148.0,0.75,25.5,341.0,593.04,452.82
2016,8,27,8,30,382.0,182.0,0.6,26.0,372.0,572.81,433.42
2016,8,27,8,45,543.0,151.0,0.45,26.5,454.0,708.35,524.67
2016,8,27,9,0,704.0,120.0,0.3,27.0,536.0,839.53,602.84
2016,8,27,9,15,723.5,124.5,0.4,27.0,583.5,870.12,620.09
2016,8,27,9,30,743.0,129.0,0.5,27.0,631.0,892.62,633.89
2016,8,27,9,45,754.0,134.0,0.6,27.5,672.0,910.25,643.61
2016,8,27,10,0,765.0,139.0,0.7,28.0,713.0,924.7,651.49
2016,8,27,10,15,776.5,141.5,0.8,28.0,749.5,933.6,657.37
2016,8,27,10,30,788.0,144.0,0.9,28.0,786.0,939.14,661.34
2016,8,27,10,45,793.5,147.5,1.05,28.5,814.5,936.49,659.9
2016,8,27,11,0,799.0,151.0,1.2,29.0,843.0,930.39,656.37
2016,8,27,11,15,805.0,152.5,1.3,29.0,864.5,919.29,650.28
2016,8,27,11,30,811.0,154.0,1.4,29.0,886.0,904.81,642.1
2016,8,27,11,45,817.5,153.0,1.5,29.0,900.0,885.0,630.55
2016,8,27,12,0,824.0,152.0,1.6,29.0,914.0,862.0,616.92
2016,8,27,12,15,825.0,152.0,1.65,29.0,919.5,832.28,598.33
2016,8,27,12,30,826.0,152.0,1.7,29.0,925.0,799.89,577.95
2016,8,27,12,45,824.0,153.0,1.8,29.0,921.5,763.62,555.13
2016,8,27,13,0,822.0,154.0,1.9,29.0,918.0,725.22,529.22
2016,8,27,13,15,819.0,153.0,1.95,29.0,906.5,682.51,499.41
2016,8,27,13,30,816.0,152.0,2.0,29.0,895.0,638.2,467.73
2016,8,27,13,45,808.5,152.5,2.05,29.0,874.5,591.1,433.17
2016,8,27,14,0,801.0,153.0,2.1,29.0,854.0,543.15,397.0
2016,8,27,14,15,793.5,151.0,2.1,29.0,827.0,492.62,357.75
2016,8,27,14,30,786.0,149.0,2.1,29.0,800.0,441.72,317.1
2016,8,27,14,45,771.5,148.5,2.15,29.0,765.0,389.3,274.45
2016,8,27,15,0,757.0,148.0,2.2,29.0,730.0,337.7,231.58
2016,8,27,15,15,743.0,144.5,2.15,29.0,689.5,285.02,187.61
2016,8,27,15,30,729.0,141.0,2.1,29.0,649.0,226.49,140.24
2016,8,27,15,45,706.0,138.5,2.1,29.0,602.0,175.32,101.98
2016,8,27,16,0,683.0,136.0,2.1,29.0,555.0,126.84,72.78
2016,8,27,16,15,658.0,130.5,2.0,28.5,505.5,80.66,61.5
2016,8,27,16,30,633.0,125.0,1.9,28.0,456.0,80.18,61.51
2016,8,27,16,45,600.0,117.5,1.85,28.0,403.5,78.05,59.98
2016,8,27,17,0,567.0,110.0,1.8,28.0,351.0,75.72,58.26
2016,8,27,17,15,521.0,101.5,1.65,27.5,297.5,72.32,55.72
2016,8,27,17,30,475.0,93.0,1.5,27.0,244.0,67.29,51.69
2016,8,27,17,45,412.5,80.5,1.4,26.5,193.0,59.4,45.07
2016,8,27,18,0,350.0,68.0,1.3,26.0,142.0,51.18,37.91
2016,8,27,18,15,259.0,51.5,1.3,25.5,97.0,39.44,27.49
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,27.26,15.89
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,13.83,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,61.0,12.5,1.7,22.0,16.5,46.72,0.0
2016,8,28,6,30,122.0,25.0,1.9,22.0,33.0,139.19,75.68
2016,8,28,6,45,219.0,42.0,2.1,22.5,75.0,236.91,185.07
2016,8,28,7,0,316.0,59.0,2.3,23.0,117.0,334.09,268.02
2016,8,28,7,15,387.5,71.5,2.35,23.5,167.0,413.17,333.12
2016,8,28,7,30,459.0,84.0,2.4,24.0,217.0,497.13,398.92
2016,8,28,7,45,510.0,93.0,2.45,24.5,270.5,570.69,453.14
2016,8,28,8,0,561.0,102.0,2.5,25.0,324.0,639.97,502.01
2016,8,28,8,15,597.0,109.0,2.6,25.5,377.0,694.25,538.62
2016,8,28,8,30,633.0,116.0,2.7,26.0,430.0,747.91,573.91
2016,8,28,8,45,664.5,119.5,2.8,26.5,481.5,792.09,601.8
2016,8,28,9,0,696.0,123.0,2.9,27.0,533.0,834.69,628.2
2016,8,28,9,15,715.5,127.5,2.95,27.0,580.0,865.06,646.91
2016,8,28,9,30,735.0,132.0,3.0,27.0,627.0,892.86,663.93
2016,8,28,9,45,756.5,132.0,3.15,27.5,670.5,909.23,672.66
2016,8,28,10,0,778.0,132.0,3.3,28.0,714.0,928.35,683.37
2016,8,28,10,15,788.5,134.0,3.35,28.0,750.0,935.7,687.04
2016,8,28,10,30,799.0,136.0,3.4,28.0,786.0,939.68,688.73
2016,8,28,10,45,810.5,136.0,3.45,28.5,815.5,939.0,686.15
2016,8,28,11,0,822.0,136.0,3.5,29.0,845.0,925.01,674.99
2016,8,28,11,15,499.0,295.0,3.5,29.0,729.0,777.84,571.56
2016,8,28,11,30,176.0,454.0,3.5,29.0,613.0,601.1,440.72
2016,8,28,11,45,128.5,450.5,3.55,29.0,567.5,544.12,400.18
2016,8,28,12,0,81.0,447.0,3.6,29.0,522.0,481.84,354.89
2016,8,28,12,15,144.5,460.0,3.65,29.0,595.0,543.34,400.08
2016,8,28,12,30,208.0,473.0,3.7,29.0,668.0,591.99,435.02
2016,8,28,12,45,516.0,312.0,3.75,29.0,791.5,671.99,497.56
2016,8,28,13,0,824.0,151.0,3.8,29.0,915.0,721.71,536.77
2016,8,28,13,15,550.0,297.0,3.8,29.0,804.5,623.17,461.4
2016,8,28,13,30,276.0,443.0,3.8,29.0,694.0,539.48,397.33
2016,8,28,13,45,272.0,433.5,3.85,29.0,676.0,507.79,374.5
2016,8,28,14,0,268.0,424.0,3.9,29.0,658.0,476.43,351.33
2016,8,28,14,15,533.0,282.0,3.9,29.0,728.5,467.67,343.89
2016,8,28,14,30,798.0,140.0,3.9,29.0,799.0,437.01,316.48
2016,8,28,14,45,773.0,145.5,3.95,29.0,761.5,384.82,273.13
2016,8,28,15,0,748.0,151.0,4.0,29.0,724.0,334.55,230.77
2016,8,28,15,15,452.5,238.0,3.95,28.5,579.0,274.31,190.55
2016,8,28,15,30,157.0,325.0,3.9,28.0,434.0,263.97,192.79
2016,8,28,15,45,427.5,226.5,3.85,28.0,494.0,200.11,133.46
2016,8,28,16,0,698.0,128.0,3.8,28.0,554.0,119.65,68.01
2016,8,28,16,15,673.5,123.0,3.65,28.0,504.0,76.05,57.89
2016,8,28,16,30,649.0,118.0,3.5,28.0,454.0,75.67,57.83
2016,8,28,16,45,620.5,110.0,3.4,28.0,402.0,72.98,55.81
2016,8,28,17,0,592.0,102.0,3.3,28.0,350.0,70.04,53.55
2016,8,28,17,15,546.5,93.5,2.9,27.5,296.5,66.34,50.73
2016,8,28,17,30,501.0,85.0,2.5,27.0,243.0,62.43,47.61
2016,8,28,17,45,438.0,74.0,2.15,26.5,191.5,54.86,41.22
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,47.59,34.85
2016,8,28,18,15,280.0,48.0,1.65,25.5,95.5,36.87,25.28
2016,8,28,18,30,185.0,33.0,1.5,25.0,51.0,25.77,14.39
2016,8,28,18,45,92.5,16.5,1.4,24.5,25.5,15.01,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,60.5,12.0,2.9,22.0,16.0,45.92,0.0
2016,8,29,6,30,121.0,24.0,3.1,22.0,32.0,136.02,69.49
2016,8,29,6,45,227.5,40.0,3.3,22.5,74.0,239.37,187.34
2016,8,29,7,0,334.0,56.0,3.5,23.0,116.0,342.25,275.76
2016,8,29,7,15,167.0,55.5,3.65,23.5,85.5,205.5,166.77
2016,8,29,7,30,0.0,55.0,3.8,24.0,55.0,48.57,34.49
2016,8,29,7,45,26.0,104.5,3.95,24.5,115.0,131.12,102.84
2016,8,29,8,0,52.0,154.0,4.1,25.0,175.0,212.86,168.57
2016,8,29,8,15,358.5,128.0,4.2,25.0,303.0,497.75,398.37
2016,8,29,8,30,665.0,102.0,4.3,25.0,431.0,758.65,591.99
2016,8,29,8,45,700.0,103.0,4.4,25.5,483.5,803.36,619.56
2016,8,29,9,0,735.0,104.0,4.5,26.0,536.0,842.15,643.74
2016,8,29,9,15,413.5,204.5,4.55,26.5,451.5,655.45,504.45
2016,8,29,9,30,92.0,305.0,4.6,27.0,367.0,404.44,309.08
2016,8,29,9,45,107.0,330.0,4.65,27.5,407.0,442.4,336.94
2016,8,29,10,0,122.0,355.0,4.7,28.0,447.0,496.83,375.39
2016,8,29,10,15,114.5,372.5,4.7,28.0,462.0,502.26,377.94
2016,8,29,10,30,107.0,390.0,4.7,28.0,477.0,490.97,368.76
2016,8,29,10,45,139.0,409.5,4.75,28.5,527.0,550.47,411.07
2016,8,29,11,0,171.0,429.0,4.8,29.0,577.0,592.08,439.87
2016,8,29,11,15,511.0,276.0,4.8,29.0,732.5,768.82,573.19
2016,8,29,11,30,851.0,123.0,4.8,29.0,888.0,898.35,663.98
2016,8,29,11,45,463.0,282.5,4.8,29.0,699.5,695.89,518.6
2016,8,29,12,0,75.0,442.0,4.8,29.0,511.0,471.75,348.95
2016,8,29,12,15,154.0,455.0,4.8,29.0,598.0,546.08,404.6
2016,8,29,12,30,233.0,468.0,4.8,29.0,685.0,606.47,448.35
2016,8,29,12,45,261.5,459.5,4.85,29.0,702.5,604.89,447.32
2016,8,29,13,0,290.0,451.0,4.9,29.0,720.0,597.71,442.46
2016,8,29,13,15,167.5,424.0,4.9,29.0,579.5,475.07,352.78
2016,8,29,13,30,45.0,397.0,4.9,29.0,439.0,366.15,272.0
2016,8,29,13,45,451.5,255.0,4.9,29.0,649.0,466.16,349.6
2016,8,29,14,0,858.0,113.0,4.9,29.0,859.0,538.44,400.84
2016,8,29,14,15,851.0,111.5,4.9,29.0,831.5,487.09,358.82
2016,8,29,14,30,844.0,110.0,4.9,29.0,804.0,435.1,315.65
2016,8,29,14,45,831.5,109.5,4.9,29.0,769.0,381.46,270.31
2016,8,29,15,0,819.0,109.0,4.9,29.0,734.0,328.18,224.56
2016,8,29,15,15,429.5,195.5,4.8,28.5,522.0,237.81,164.01
2016,8,29,15,30,40.0,282.0,4.7,28.0,310.0,225.34,168.64
2016,8,29,15,45,399.0,190.5,4.65,28.0,435.0,171.27,112.74
2016,8,29,16,0,758.0,99.0,4.6,28.0,560.0,107.59,57.83
2016,8,29,16,15,382.0,132.5,4.4,27.5,364.5,83.51,64.26
2016,8,29,16,30,6.0,166.0,4.2,27.0,169.0,137.79,109.67
2016,8,29,16,45,3.0,132.5,4.05,27.0,134.0,112.12,88.72
2016,8,29,17,0,0.0,99.0,3.9,27.0,99.0,85.65,66.91
2016,8,29,17,15,284.5,84.0,3.55,26.5,172.5,58.52,44.31
2016,8,29,17,30,569.0,69.0,3.2,26.0,246.0,50.09,37.31
2016,8,29,17,45,506.0,60.5,2.85,25.5,194.0,45.22,33.17
2016,8,29,18,0,443.0,52.0,2.5,25.0,142.0,40.15,28.65
2016,8,29,18,15,341.0,40.5,2.35,24.5,96.0,32.1,21.34
2016,8,29,18,30,239.0,29.0,2.2,24.0,50.0,23.72,12.49
2016,8,29,18,45,119.5,14.5,2.05,24.0,25.0,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,69.5,11.5,2.15,22.5,16.0,50.61,0.0
2016,8,30,6,30,139.0,23.0,2.4,23.0,32.0,144.69,68.46
2016,8,30,6,45,245.5,38.0,2.65,23.5,73.5,248.07,192.93
2016,8,30,7,0,352.0,53.0,2.9,24.0,115.0,350.27,280.51
2016,8,30,7,15,424.5,63.5,2.95,24.0,166.0,434.78,350.6
2016,8,30,7,30,497.0,74.0,3.0,24.0,217.0,519.86,417.71
2016,8,30,7,45,547.0,81.5,3.05,24.5,270.5,586.04,466.53
2016,8,30,8,0,597.0,89.0,3.1,25.0,324.0,653.35,514.23
2016,8,30,8,15,353.0,150.0,3.15,25.5,294.5,519.94,409.6
2016,8,30,8,30,109.0,211.0,3.2,26.0,265.0,343.5,268.13
2016,8,30,8,45,206.0,228.0,3.25,26.5,344.0,450.34,350.79
2016,8,30,9,0,303.0,245.0,3.3,27.0,423.0,578.36,444.62
2016,8,30,9,15,531.0,181.0,3.35,27.0,524.5,739.9,564.06
2016,8,30,9,30,759.0,117.0,3.4,27.0,626.0,890.84,666.22
2016,8,30,9,45,508.0,232.0,3.5,27.5,582.5,775.47,581.45
2016,8,30,10,0,257.0,347.0,3.6,28.0,539.0,636.43,475.47
2016,8,30,10,15,276.5,350.0,3.65,28.0,566.0,651.53,486.51
2016,8,30,10,30,296.0,353.0,3.7,28.0,593.0,665.35,495.84
2016,8,30,10,45,278.0,385.0,3.75,28.0,616.5,672.01,498.7
2016,8,30,11,0,260.0,417.0,3.8,28.0,640.0,676.54,500.22
2016,8,30,11,15,147.5,394.5,3.8,28.0,522.0,525.66,390.93
2016,8,30,11,30,35.0,372.0,3.8,28.0,404.0,382.12,284.26
2016,8,30,11,45,96.0,419.5,3.85,28.5,507.5,475.97,353.47
2016,8,30,12,0,157.0,467.0,3.9,29.0,611.0,571.62,421.12
2016,8,30,12,15,90.5,409.5,3.9,29.0,493.5,446.59,330.44
2016,8,30,12,30,24.0,352.0,3.9,29.0,376.0,331.76,245.84
2016,8,30,12,45,25.0,354.5,3.95,29.0,379.0,333.62,247.51
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,331.68,246.12
2016,8,30,13,15,13.0,244.5,3.95,29.0,257.0,223.66,165.98
2016,8,30,13,30,0.0,132.0,3.9,29.0,132.0,116.9,85.09
2016,8,30,13,45,15.5,240.5,3.9,29.0,254.0,218.66,162.76
2016,8,30,14,0,31.0,349.0,3.9,29.0,376.0,307.36,228.69
2016,8,30,14,15,188.0,359.0,3.8,29.0,514.5,375.15,277.87
2016,8,30,14,30,345.0,369.0,3.7,29.0,653.0,421.58,308.64
2016,8,30,14,45,172.5,257.5,3.65,29.0,399.5,256.61,188.16
2016,8,30,15,0,0.0,146.0,3.6,29.0,146.0,127.59,94.01
2016,8,30,15,15,195.0,212.5,3.45,28.5,346.5,201.81,144.64
2016,8,30,15,30,390.0,279.0,3.3,28.0,547.0,263.95,183.23
2016,8,30,15,45,452.0,236.5,3.2,28.0,525.5,205.78,136.99
2016,8,30,16,0,514.0,194.0,3.1,28.0,504.0,149.95,98.67
2016,8,30,16,15,483.0,183.5,2.85,27.5,454.0,116.57,91.47
2016,8,30,16,30,452.0,173.0,2.6,27.0,404.0,112.76,88.86
2016,8,30,16,45,351.0,167.5,2.4,27.0,334.5,118.43,93.89
2016,8,30,17,0,250.0,162.0,2.2,27.0,265.0,114.99,91.34
2016,8,30,17,15,226.5,140.5,1.95,26.5,223.0,101.73,80.68
