Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,17,30,203.0,119.0,1.7,26.0,181.0,87.86,69.27
2016,8,30,17,45,170.0,96.5,1.45,26.0,141.5,72.65,56.32
2016,8,30,18,0,137.0,74.0,1.2,26.0,102.0,58.62,44.05
2016,8,30,18,15,90.0,52.0,1.15,25.5,67.5,41.91,29.32
2016,8,30,18,30,43.0,30.0,1.1,25.0,33.0,24.83,12.75
2016,8,30,18,45,21.5,15.0,1.05,25.0,16.5,13.64,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,15.03,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,35.8,11.11
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,128.06,97.25
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,221.97,176.54
2016,8,31,7,15,233.0,81.5,2.45,24.0,139.0,294.93,238.03
2016,8,31,7,30,305.0,96.0,2.4,24.0,183.0,391.02,315.19
2016,8,31,7,45,193.0,126.5,2.35,24.5,186.0,328.74,263.22
2016,8,31,8,0,81.0,157.0,2.3,25.0,189.0,242.08,191.47
2016,8,31,8,15,106.5,184.0,2.35,25.5,232.5,310.88,244.77
2016,8,31,8,30,132.0,211.0,2.4,26.0,276.0,364.35,284.58
2016,8,31,8,45,119.5,235.0,2.5,27.0,299.0,378.93,292.71
2016,8,31,9,0,107.0,259.0,2.6,28.0,322.0,374.46,286.86
2016,8,31,9,15,410.0,199.5,2.65,28.0,469.5,645.02,490.94
2016,8,31,9,30,713.0,140.0,2.7,28.0,617.0,877.58,651.1
2016,8,31,9,45,507.5,238.0,2.75,28.5,589.0,780.68,578.82
2016,8,31,10,0,302.0,336.0,2.8,29.0,561.0,667.47,493.69
2016,8,31,10,15,309.5,353.0,2.8,29.0,593.5,686.2,506.18
2016,8,31,10,30,317.0,370.0,2.8,29.0,626.0,702.99,516.48
2016,8,31,10,45,321.5,384.0,2.85,29.5,652.0,711.74,520.51
2016,8,31,11,0,326.0,398.0,2.9,30.0,678.0,718.49,523.29
2016,8,31,11,15,317.0,412.5,2.9,30.0,690.0,711.21,517.19
2016,8,31,11,30,308.0,427.0,2.9,30.0,702.0,702.34,510.18
2016,8,31,11,45,548.0,300.5,2.9,30.0,799.0,784.82,571.89
2016,8,31,12,0,788.0,174.0,2.9,30.0,896.0,843.88,614.44
2016,8,31,12,15,440.5,315.0,2.9,30.0,719.0,662.16,484.77
2016,8,31,12,30,93.0,456.0,2.9,30.0,542.0,481.65,351.4
2016,8,31,12,45,150.0,461.0,2.95,30.0,599.5,520.48,380.6
2016,8,31,13,0,207.0,466.0,3.0,30.0,657.0,550.5,402.15
2016,8,31,13,15,495.5,318.5,3.0,30.0,767.0,599.63,440.89
2016,8,31,13,30,784.0,171.0,3.0,30.0,877.0,624.22,460.04
2016,8,31,13,45,778.0,170.0,3.0,30.5,857.0,577.79,423.9
2016,8,31,14,0,772.0,169.0,3.0,31.0,837.0,530.51,386.8
2016,8,31,14,15,763.5,167.0,2.95,31.0,809.5,480.66,347.64
2016,8,31,14,30,755.0,165.0,2.9,31.0,782.0,430.65,307.36
2016,8,31,14,45,746.0,160.5,2.85,31.0,747.5,378.59,264.69
2016,8,31,15,0,737.0,156.0,2.8,31.0,713.0,320.67,217.09
2016,8,31,15,15,721.5,152.5,2.7,30.5,672.0,267.93,173.79
2016,8,31,15,30,706.0,149.0,2.6,30.0,631.0,216.66,132.91
2016,8,31,15,45,688.5,143.0,2.55,30.0,585.5,165.13,95.55
2016,8,31,16,0,671.0,137.0,2.5,30.0,540.0,115.74,68.12
2016,8,31,16,15,644.5,131.5,2.35,30.0,490.0,82.36,62.6
2016,8,31,16,30,618.0,126.0,2.2,30.0,440.0,81.9,62.49
2016,8,31,16,45,585.5,117.5,2.05,30.0,387.5,79.05,60.37
2016,8,31,17,0,553.0,109.0,1.9,30.0,335.0,75.96,58.02
2016,8,31,17,15,504.5,99.5,1.7,29.5,282.0,70.94,54.13
2016,8,31,17,30,456.0,90.0,1.5,29.0,229.0,65.5,49.75
2016,8,31,17,45,390.0,77.0,1.3,28.5,178.0,57.14,42.72
2016,8,31,18,0,324.0,64.0,1.1,28.0,127.0,48.44,35.13
2016,8,31,18,15,229.5,47.0,1.05,27.5,84.0,36.19,24.27
2016,8,31,18,30,135.0,30.0,1.0,27.0,41.0,23.48,10.96
2016,8,31,18,45,67.5,15.0,0.95,26.5,20.5,13.64,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,52.5,11.0,1.6,22.5,14.0,40.24,0.0
2016,9,1,6,30,105.0,22.0,1.9,23.0,28.0,120.41,44.56
2016,9,1,6,45,199.5,40.5,2.25,23.5,69.0,222.07,171.22
2016,9,1,7,0,294.0,59.0,2.6,24.0,110.0,318.08,253.87
2016,9,1,7,15,365.5,72.5,2.5,24.5,160.0,397.07,318.99
2016,9,1,7,30,437.0,86.0,2.4,25.0,210.0,480.97,384.73
2016,9,1,7,45,488.0,96.0,2.35,26.0,263.0,547.2,432.82
2016,9,1,8,0,539.0,106.0,2.3,27.0,316.0,622.98,485.22
2016,9,1,8,15,576.0,114.0,2.3,27.5,369.0,678.56,522.07
2016,9,1,8,30,613.0,122.0,2.3,28.0,422.0,733.53,557.46
2016,9,1,8,45,643.0,127.0,2.35,28.5,473.0,777.47,584.62
2016,9,1,9,0,673.0,132.0,2.4,29.0,524.0,819.75,610.23
2016,9,1,9,15,694.0,136.5,2.4,29.0,571.0,850.86,628.85
2016,9,1,9,30,715.0,141.0,2.4,29.0,618.0,879.44,645.77
2016,9,1,9,45,497.5,240.5,2.4,29.5,583.0,772.78,568.82
2016,9,1,10,0,280.0,340.0,2.4,30.0,548.0,649.99,477.41
2016,9,1,10,15,231.5,367.0,2.4,30.0,544.5,608.78,447.5
2016,9,1,10,30,183.0,394.0,2.4,30.0,541.0,583.44,427.69
2016,9,1,10,45,152.5,408.0,2.45,30.5,534.0,560.73,409.72
2016,9,1,11,0,122.0,422.0,2.5,31.0,527.0,537.71,391.61
2016,9,1,11,15,86.5,411.0,2.5,31.0,486.5,472.89,345.19
2016,9,1,11,30,51.0,400.0,2.5,31.0,446.0,423.43,309.22
2016,9,1,11,45,58.0,415.0,2.55,31.0,468.0,437.9,319.62
2016,9,1,12,0,65.0,430.0,2.6,31.0,490.0,451.22,328.91
2016,9,1,12,15,436.0,297.5,2.6,31.0,700.0,641.31,470.19
2016,9,1,12,30,807.0,165.0,2.6,31.0,910.0,785.51,572.39
2016,9,1,12,45,805.0,165.5,2.65,31.0,906.0,748.89,546.05
2016,9,1,13,0,803.0,166.0,2.7,31.0,902.0,710.22,519.02
2016,9,1,13,15,644.5,265.5,2.7,31.0,851.5,649.78,473.56
2016,9,1,13,30,486.0,365.0,2.7,31.0,801.0,598.12,434.36
2016,9,1,13,45,633.0,264.5,2.7,31.0,818.5,567.74,413.65
2016,9,1,14,0,780.0,164.0,2.7,31.0,836.0,527.92,384.09
2016,9,1,14,15,771.5,162.0,2.65,31.0,808.5,477.65,344.61
2016,9,1,14,30,763.0,160.0,2.6,31.0,781.0,427.21,304.02
2016,9,1,14,45,600.5,227.0,2.6,31.0,702.5,370.03,260.49
2016,9,1,15,0,438.0,294.0,2.6,31.0,624.0,333.23,233.74
2016,9,1,15,15,317.0,305.0,2.5,30.5,537.0,289.65,203.63
2016,9,1,15,30,196.0,316.0,2.4,30.0,450.0,261.01,186.67
2016,9,1,15,45,98.0,196.5,2.35,30.0,263.5,158.5,114.03
2016,9,1,16,0,0.0,77.0,2.3,30.0,77.0,68.19,48.37
2016,9,1,16,15,0.0,92.5,2.15,29.5,92.5,81.74,62.29
2016,9,1,16,30,0.0,108.0,2.0,29.0,108.0,93.89,72.66
2016,9,1,16,45,0.0,95.0,1.9,29.0,95.0,83.01,63.91
2016,9,1,17,0,0.0,82.0,1.8,29.0,82.0,72.03,55.0
2016,9,1,17,15,0.0,68.5,1.6,28.5,68.5,60.55,45.65
2016,9,1,17,30,0.0,55.0,1.4,28.0,55.0,48.56,35.69
2016,9,1,17,45,0.0,42.5,1.25,27.5,42.5,37.48,26.29
2016,9,1,18,0,0.0,30.0,1.1,27.0,30.0,26.42,16.73
2016,9,1,18,15,0.0,19.0,1.05,26.5,19.0,16.71,8.22
2016,9,1,18,30,0.0,8.0,1.0,26.0,8.0,7.02,0.0
2016,9,1,18,45,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,9,2,6,30,0.0,10.0,1.9,22.0,10.0,8.79,0.0
2016,9,2,6,45,0.0,29.5,2.1,22.5,29.5,26.65,15.49
2016,9,2,7,0,0.0,49.0,2.3,23.0,49.0,47.21,32.96
2016,9,2,7,15,4.0,73.0,2.3,23.5,74.0,75.55,56.71
2016,9,2,7,30,8.0,97.0,2.3,24.0,99.0,103.17,79.5
2016,9,2,7,45,100.0,126.0,2.3,24.5,164.0,236.08,188.93
2016,9,2,8,0,192.0,155.0,2.3,25.0,229.0,349.55,278.77
2016,9,2,8,15,251.5,173.0,2.2,25.0,286.0,440.8,347.85
2016,9,2,8,30,311.0,191.0,2.1,25.0,343.0,517.72,404.29
2016,9,2,8,45,227.0,225.5,2.05,25.5,343.5,466.13,361.18
2016,9,2,9,0,143.0,260.0,2.0,26.0,344.0,427.12,327.8
2016,9,2,9,15,88.5,262.5,1.9,26.5,316.0,356.27,272.21
2016,9,2,9,30,34.0,265.0,1.8,27.0,288.0,302.59,229.13
2016,9,2,9,45,35.5,284.0,1.7,27.5,309.5,321.1,241.83
2016,9,2,10,0,37.0,303.0,1.6,28.0,331.0,339.21,253.75
2016,9,2,10,15,109.5,348.0,1.5,28.0,435.0,469.89,348.92
2016,9,2,10,30,182.0,393.0,1.4,28.0,539.0,581.0,425.86
2016,9,2,10,45,125.0,394.5,1.35,28.5,496.5,520.18,379.72
2016,9,2,11,0,68.0,396.0,1.3,29.0,454.0,446.83,326.03
2016,9,2,11,15,156.0,418.0,1.3,29.0,556.0,555.52,403.56
2016,9,2,11,30,244.0,440.0,1.3,29.0,658.0,645.59,464.85
2016,9,2,11,45,261.0,443.5,1.3,29.5,680.0,658.92,471.66
2016,9,2,12,0,278.0,447.0,1.3,30.0,702.0,659.86,471.07
2016,9,2,12,15,263.5,453.5,1.35,30.0,696.0,635.79,454.67
2016,9,2,12,30,249.0,460.0,1.4,30.0,690.0,611.47,438.21
2016,9,2,12,45,241.5,459.5,1.45,30.0,681.5,585.14,420.49
2016,9,2,13,0,234.0,459.0,1.5,30.0,673.0,561.73,404.55
2016,9,2,13,15,219.5,454.0,1.5,30.0,653.0,530.15,382.54
2016,9,2,13,30,205.0,449.0,1.5,30.0,633.0,499.53,361.07
2016,9,2,13,45,246.0,430.0,1.55,30.5,645.5,485.16,350.63
2016,9,2,14,0,287.0,411.0,1.6,31.0,658.0,470.66,339.35
2016,9,2,14,15,469.5,318.0,1.65,30.5,705.5,455.84,328.13
2016,9,2,14,30,652.0,225.0,1.7,30.0,753.0,425.07,302.6
2016,9,2,14,45,668.0,204.0,1.8,30.0,724.0,373.33,261.08
2016,9,2,15,0,684.0,183.0,1.9,30.0,695.0,319.66,217.01
2016,9,2,15,15,489.5,240.5,1.95,30.0,596.5,274.78,186.37
2016,9,2,15,30,295.0,298.0,2.0,30.0,498.0,254.88,177.83
2016,9,2,15,45,160.0,260.5,2.05,30.0,368.0,204.59,146.62
2016,9,2,16,0,25.0,223.0,2.1,30.0,238.0,182.06,135.84
2016,9,2,16,15,294.5,182.5,2.05,29.5,331.0,125.09,97.57
2016,9,2,16,30,564.0,142.0,2.0,29.0,424.0,94.32,72.98
2016,9,2,16,45,530.5,131.5,1.95,29.0,372.0,89.43,69.25
2016,9,2,17,0,497.0,121.0,1.9,29.0,320.0,84.23,65.18
2016,9,2,17,15,447.5,109.5,1.75,28.5,268.0,77.9,60.2
2016,9,2,17,30,398.0,98.0,1.6,28.0,216.0,71.25,54.79
2016,9,2,17,45,329.0,83.0,1.5,27.5,166.0,61.58,46.6
2016,9,2,18,0,260.0,68.0,1.4,27.0,116.0,51.49,37.75
2016,9,2,18,15,175.5,47.0,1.3,26.5,74.5,37.22,25.03
2016,9,2,18,30,91.0,26.0,1.2,26.0,33.0,21.04,7.41
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.5,11.82,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,38.5,10.0,1.75,21.5,12.5,31.2,0.0
2016,9,3,6,30,77.0,20.0,1.9,22.0,25.0,86.65,19.58
2016,9,3,6,45,172.0,40.0,2.05,22.5,65.0,203.37,156.18
2016,9,3,7,0,267.0,60.0,2.2,23.0,105.0,300.3,239.83
2016,9,3,7,15,339.0,75.0,2.2,23.5,154.5,380.29,306.1
2016,9,3,7,30,411.0,90.0,2.2,24.0,204.0,465.22,373.18
2016,9,3,7,45,468.5,99.5,2.25,25.0,257.5,534.87,425.05
2016,9,3,8,0,526.0,109.0,2.3,26.0,311.0,606.89,475.54
2016,9,3,8,15,563.5,117.0,2.25,26.5,364.0,669.37,517.54
2016,9,3,8,30,601.0,125.0,2.2,27.0,417.0,724.35,552.83
2016,9,3,8,45,636.0,128.5,2.15,27.5,468.5,770.76,581.18
2016,9,3,9,0,671.0,132.0,2.1,28.0,520.0,815.63,607.81
2016,9,3,9,15,691.5,137.0,2.0,28.0,567.0,846.64,625.42
2016,9,3,9,30,712.0,142.0,1.9,28.0,614.0,875.11,641.2
2016,9,3,9,45,732.0,143.5,1.85,28.5,657.0,896.19,651.23
2016,9,3,10,0,752.0,145.0,1.8,29.0,700.0,908.6,655.69
2016,9,3,10,15,763.5,148.0,1.8,29.0,735.5,917.38,659.86
2016,9,3,10,30,775.0,151.0,1.8,29.0,771.0,922.77,662.04
2016,9,3,10,45,785.5,151.5,1.8,29.5,800.5,921.14,658.61
2016,9,3,11,0,796.0,152.0,1.8,30.0,830.0,916.04,653.22
2016,9,3,11,15,532.0,293.0,1.8,30.0,751.0,798.22,572.93
2016,9,3,11,30,268.0,434.0,1.8,30.0,672.0,670.65,481.58
2016,9,3,11,45,148.0,397.5,1.85,30.0,530.0,507.96,369.52
2016,9,3,12,0,28.0,361.0,1.9,30.0,388.0,355.38,259.76
2016,9,3,12,15,208.0,383.5,1.95,30.0,575.5,526.96,385.84
2016,9,3,12,30,388.0,406.0,2.0,30.0,763.0,670.24,485.21
2016,9,3,12,45,267.0,434.0,2.05,30.5,679.5,582.36,421.1
2016,9,3,13,0,146.0,462.0,2.1,31.0,596.0,502.5,363.46
2016,9,3,13,15,437.5,334.5,2.15,31.0,726.0,569.93,415.18
2016,9,3,13,30,729.0,207.0,2.2,31.0,856.0,611.81,445.69
2016,9,3,13,45,726.0,202.5,2.25,31.0,836.5,565.2,410.96
2016,9,3,14,0,723.0,198.0,2.3,31.0,817.0,517.71,375.19
2016,9,3,14,15,713.5,195.5,2.35,31.0,789.0,468.15,336.89
2016,9,3,14,30,704.0,193.0,2.4,31.0,761.0,418.69,297.6
2016,9,3,14,45,697.5,186.0,2.5,31.0,727.5,367.2,255.92
2016,9,3,15,0,691.0,179.0,2.6,31.0,694.0,315.95,213.71
2016,9,3,15,15,674.5,174.0,2.65,30.5,653.0,264.37,171.98
2016,9,3,15,30,658.0,169.0,2.7,30.0,612.0,214.53,133.1
2016,9,3,15,45,641.5,161.5,2.8,30.0,566.5,164.84,98.31
2016,9,3,16,0,625.0,154.0,2.9,30.0,521.0,117.28,74.03
2016,9,3,16,15,596.5,146.5,2.9,29.5,471.0,93.53,71.99
2016,9,3,16,30,568.0,139.0,2.9,29.0,421.0,92.1,71.27
2016,9,3,16,45,529.0,130.5,2.9,29.0,368.5,88.93,68.91
2016,9,3,17,0,490.0,122.0,2.9,29.0,316.0,85.03,65.91
2016,9,3,17,15,440.0,110.0,2.7,28.5,264.0,78.36,60.63
2016,9,3,17,30,390.0,98.0,2.5,28.0,212.0,71.35,54.9
2016,9,3,17,45,315.0,83.0,2.35,27.5,161.5,61.65,46.65
2016,9,3,18,0,240.0,68.0,2.2,27.0,111.0,52.85,38.83
2016,9,3,18,15,158.0,46.0,2.2,26.5,70.5,36.4,24.23
2016,9,3,18,30,76.0,24.0,2.2,26.0,30.0,19.48,5.03
2016,9,3,18,45,38.0,12.0,2.2,26.0,15.0,10.91,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,10.5,23.54,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,21.0,68.95,8.7
2016,9,4,6,45,134.0,41.5,1.3,23.5,60.5,166.94,126.51
2016,9,4,7,0,216.0,64.0,1.5,24.0,100.0,256.68,203.49
2016,9,4,7,15,284.5,81.5,1.75,24.5,148.5,348.41,278.52
2016,9,4,7,30,353.0,99.0,2.0,25.0,197.0,431.43,344.44
2016,9,4,7,45,406.5,112.0,2.25,25.5,249.5,500.14,397.04
2016,9,4,8,0,460.0,125.0,2.5,26.0,302.0,570.97,449.41
2016,9,4,8,15,499.0,135.5,2.65,26.5,354.0,627.41,489.16
2016,9,4,8,30,538.0,146.0,2.8,27.0,406.0,683.96,527.71
2016,9,4,8,45,568.5,153.5,2.95,27.5,456.5,728.6,556.79
2016,9,4,9,0,599.0,161.0,3.1,28.0,507.0,780.24,590.34
2016,9,4,9,15,621.5,167.5,3.1,28.0,553.5,813.87,611.33
2016,9,4,9,30,644.0,174.0,3.1,28.0,600.0,845.06,630.63
2016,9,4,9,45,663.0,178.0,3.1,28.5,642.0,867.46,642.63
2016,9,4,10,0,682.0,182.0,3.1,29.0,684.0,886.93,652.72
2016,9,4,10,15,695.0,186.0,3.1,29.0,720.0,897.51,658.27
2016,9,4,10,30,708.0,190.0,3.1,29.0,756.0,904.85,661.87
2016,9,4,10,45,719.5,191.5,3.1,29.5,785.0,904.78,659.43
2016,9,4,11,0,731.0,193.0,3.1,30.0,814.0,901.35,655.0
2016,9,4,11,15,430.0,318.0,3.1,30.0,685.5,728.3,532.61
2016,9,4,11,30,129.0,443.0,3.1,30.0,557.0,544.71,398.02
2016,9,4,11,45,451.5,314.0,3.1,30.5,722.5,707.76,519.08
2016,9,4,12,0,774.0,185.0,3.1,31.0,888.0,833.56,607.16
2016,9,4,12,15,539.5,313.5,3.1,31.0,805.0,734.62,534.28
2016,9,4,12,30,305.0,442.0,3.1,31.0,722.0,636.81,462.06
2016,9,4,12,45,544.5,310.0,3.1,31.0,807.0,679.35,496.47
2016,9,4,13,0,784.0,178.0,3.1,31.0,892.0,699.77,513.56
2016,9,4,13,15,781.0,177.0,3.15,31.0,879.5,657.77,482.96
2016,9,4,13,30,778.0,176.0,3.2,31.0,867.0,614.29,450.98
2016,9,4,13,45,776.0,172.0,3.25,31.0,847.5,567.63,415.96
2016,9,4,14,0,774.0,168.0,3.3,31.0,828.0,519.82,379.1
2016,9,4,14,15,765.0,165.5,3.3,31.0,799.5,469.1,339.02
2016,9,4,14,30,756.0,163.0,3.3,31.0,771.0,418.3,297.84
2016,9,4,14,45,733.5,165.5,3.35,31.0,733.5,361.19,251.5
2016,9,4,15,0,711.0,168.0,3.4,31.0,696.0,310.62,209.54
2016,9,4,15,15,694.5,164.0,3.4,30.5,654.5,258.71,167.17
2016,9,4,15,30,678.0,160.0,3.4,30.0,613.0,208.48,127.88
2016,9,4,15,45,660.5,152.5,3.4,30.0,567.0,157.58,92.55
2016,9,4,16,0,643.0,145.0,3.4,30.0,521.0,108.91,68.56
2016,9,4,16,15,614.5,138.5,3.3,29.5,470.5,88.28,67.73
2016,9,4,16,30,586.0,132.0,3.2,29.0,420.0,87.33,67.36
2016,9,4,16,45,551.0,122.5,3.1,29.0,367.5,83.88,64.74
2016,9,4,17,0,516.0,113.0,3.0,29.0,315.0,79.18,61.05
2016,9,4,17,15,464.5,102.5,2.75,28.5,262.5,73.34,56.44
2016,9,4,17,30,413.0,92.0,2.5,28.0,210.0,67.23,51.43
2016,9,4,17,45,342.0,77.0,2.25,27.5,160.0,57.39,43.03
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,47.13,34.0
2016,9,4,18,15,177.0,42.5,2.0,26.5,69.5,32.86,21.21
2016,9,4,18,30,83.0,23.0,2.0,26.0,29.0,18.69,2.74
2016,9,4,18,45,41.5,11.5,2.0,26.0,14.5,10.46,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,65.5,10.0,2.05,22.0,13.5,46.57,0.0
2016,9,5,6,30,131.0,20.0,2.3,22.0,27.0,130.32,9.3
2016,9,5,6,45,258.5,33.0,2.55,22.5,68.5,251.89,193.56
2016,9,5,7,0,386.0,46.0,2.8,23.0,110.0,367.13,293.82
2016,9,5,7,15,464.5,55.0,3.0,23.5,162.0,451.02,363.68
2016,9,5,7,30,543.0,64.0,3.2,24.0,214.0,539.4,432.89
2016,9,5,7,45,271.5,78.0,3.4,24.5,153.0,343.67,278.31
2016,9,5,8,0,0.0,92.0,3.6,25.0,92.0,84.11,63.09
2016,9,5,8,15,19.5,140.0,3.65,25.5,149.5,150.86,117.37
2016,9,5,8,30,39.0,188.0,3.7,26.0,207.0,234.81,183.39
2016,9,5,8,45,86.0,222.5,3.8,26.5,270.5,315.27,245.96
2016,9,5,9,0,133.0,257.0,3.9,27.0,334.0,413.81,320.19
2016,9,5,9,15,141.5,281.5,3.9,27.5,369.5,446.56,342.58
2016,9,5,9,30,150.0,306.0,3.9,28.0,405.0,478.4,364.19
2016,9,5,9,45,158.0,328.5,3.95,28.5,439.0,506.4,382.82
2016,9,5,10,0,166.0,351.0,4.0,29.0,473.0,533.26,400.44
2016,9,5,10,15,121.0,360.5,4.0,29.0,452.0,493.83,369.64
2016,9,5,10,30,76.0,370.0,4.0,29.0,431.0,438.72,327.81
2016,9,5,10,45,113.5,395.5,4.0,29.5,490.0,509.37,378.51
2016,9,5,11,0,151.0,421.0,4.0,30.0,549.0,562.09,415.13
2016,9,5,11,15,219.0,424.0,4.0,30.0,614.5,617.24,454.87
2016,9,5,11,30,287.0,427.0,4.0,30.0,680.0,678.95,498.28
2016,9,5,11,45,581.5,271.0,4.05,30.5,794.0,779.13,573.34
2016,9,5,12,0,876.0,115.0,4.1,31.0,908.0,844.46,618.84
2016,9,5,12,15,876.5,115.0,4.1,31.0,912.5,813.75,597.54
2016,9,5,12,30,877.0,115.0,4.1,31.0,917.0,780.29,574.93
2016,9,5,12,45,615.5,267.0,4.15,31.0,828.5,691.07,508.73
2016,9,5,13,0,354.0,419.0,4.2,31.0,740.0,607.25,444.69
2016,9,5,13,15,606.0,270.0,4.2,31.0,810.0,620.05,457.5
2016,9,5,13,30,858.0,121.0,4.2,31.0,880.0,614.32,454.8
2016,9,5,13,45,847.5,122.5,4.2,31.0,858.0,565.47,417.03
2016,9,5,14,0,837.0,124.0,4.2,31.0,836.0,515.89,377.96
2016,9,5,14,15,458.0,248.5,4.15,30.5,636.5,393.44,287.79
2016,9,5,14,30,79.0,373.0,4.1,30.0,437.0,328.97,243.03
2016,9,5,14,45,59.5,340.0,4.1,30.0,387.0,289.59,214.31
2016,9,5,15,0,40.0,307.0,4.1,30.0,337.0,253.19,187.77
2016,9,5,15,15,58.0,301.5,4.05,30.0,342.0,245.94,181.84
2016,9,5,15,30,76.0,296.0,4.0,30.0,347.0,235.99,173.84
2016,9,5,15,45,51.0,257.5,3.95,30.0,290.5,199.68,148.05
2016,9,5,16,0,26.0,219.0,3.9,30.0,234.0,178.21,133.63
2016,9,5,16,15,59.0,213.0,3.75,29.5,243.0,160.46,126.64
2016,9,5,16,30,92.0,207.0,3.6,29.0,252.0,155.24,123.12
2016,9,5,16,45,88.5,181.5,3.5,29.0,221.0,138.14,109.55
2016,9,5,17,0,85.0,156.0,3.4,29.0,190.0,120.55,95.41
2016,9,5,17,15,295.5,114.0,3.15,28.5,202.5,85.0,66.19
2016,9,5,17,30,506.0,72.0,2.9,28.0,215.0,53.57,39.89
2016,9,5,17,45,429.5,62.0,2.7,27.5,164.0,47.57,34.73
2016,9,5,18,0,353.0,52.0,2.5,27.0,113.0,39.8,27.81
2016,9,5,18,15,232.5,37.5,2.5,26.5,71.0,29.12,18.02
2016,9,5,18,30,112.0,23.0,2.5,26.0,29.0,18.12,0.0
2016,9,5,18,45,56.0,11.5,2.55,26.0,14.5,10.46,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,39.5,10.0,2.35,23.0,12.0,31.66,0.0
2016,9,6,6,30,79.0,20.0,2.5,23.0,24.0,87.59,0.0
2016,9,6,6,45,192.5,36.5,2.65,23.5,63.5,211.51,160.7
2016,9,6,7,0,306.0,53.0,2.8,24.0,103.0,316.82,252.45
2016,9,6,7,15,387.5,64.5,2.95,24.5,153.5,400.29,322.18
2016,9,6,7,30,469.0,76.0,3.1,25.0,204.0,495.77,397.89
2016,9,6,7,45,446.5,98.0,3.3,25.5,242.5,513.27,410.35
2016,9,6,8,0,424.0,120.0,3.5,26.0,281.0,532.97,423.39
2016,9,6,8,15,547.0,109.5,3.65,26.5,351.0,643.55,504.93
2016,9,6,8,30,670.0,99.0,3.8,27.0,421.0,751.38,580.13
2016,9,6,8,45,340.0,145.0,3.95,27.5,309.0,507.12,396.02
2016,9,6,9,0,10.0,191.0,4.1,28.0,197.0,189.69,144.16
2016,9,6,9,15,400.0,147.0,4.1,28.0,410.0,569.06,442.59
2016,9,6,9,30,790.0,103.0,4.1,28.0,623.0,894.11,671.24
2016,9,6,9,45,511.0,223.5,4.15,28.5,568.5,761.72,572.93
2016,9,6,10,0,232.0,344.0,4.2,29.0,514.0,588.42,441.23
2016,9,6,10,15,541.0,224.5,4.2,29.0,647.5,781.17,585.32
2016,9,6,10,30,850.0,105.0,4.2,29.0,781.0,929.47,685.58
2016,9,6,10,45,473.5,256.5,4.2,29.5,636.0,731.8,544.08
2016,9,6,11,0,97.0,408.0,4.2,30.0,491.0,485.16,358.62
2016,9,6,11,15,487.0,258.0,4.2,30.0,685.5,718.03,534.54
2016,9,6,11,30,877.0,108.0,4.2,30.0,880.0,889.6,653.38
2016,9,6,11,45,879.0,109.0,4.25,30.5,892.5,867.08,635.64
2016,9,6,12,0,881.0,110.0,4.3,31.0,905.0,841.4,617.14
2016,9,6,12,15,881.5,110.0,4.3,31.0,909.5,810.55,596.25
2016,9,6,12,30,882.0,110.0,4.3,31.0,914.0,776.94,573.46
2016,9,6,12,45,879.5,111.0,4.3,31.0,909.5,739.41,547.91
2016,9,6,13,0,877.0,112.0,4.3,31.0,905.0,699.61,519.02
2016,9,6,13,15,606.0,262.0,4.3,31.0,806.5,611.37,451.28
2016,9,6,13,30,335.0,412.0,4.3,31.0,708.0,539.85,395.96
2016,9,6,13,45,273.5,415.0,4.35,31.0,653.0,484.22,355.39
2016,9,6,14,0,212.0,418.0,4.4,31.0,598.0,440.06,322.87
2016,9,6,14,15,528.0,263.0,4.4,31.0,689.0,432.87,315.43
2016,9,6,14,30,844.0,108.0,4.4,31.0,780.0,408.82,290.58
2016,9,6,14,45,783.0,132.5,4.4,31.0,734.0,351.87,243.79
2016,9,6,15,0,722.0,157.0,4.4,31.0,688.0,299.77,201.07
2016,9,6,15,15,705.5,153.0,4.35,30.5,646.5,247.37,158.11
2016,9,6,15,30,689.0,149.0,4.3,30.0,605.0,196.62,118.6
2016,9,6,15,45,670.5,142.5,4.3,30.0,559.0,145.82,84.27
2016,9,6,16,0,652.0,136.0,4.3,30.0,513.0,97.34,62.51
2016,9,6,16,15,623.0,130.0,4.15,29.5,462.5,82.97,63.43
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,82.09,63.09
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,80.26,61.8
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,77.38,59.6
2016,9,6,17,15,454.5,100.0,3.4,28.5,253.0,71.8,55.17
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,65.96,50.35
2016,9,6,17,45,310.5,76.5,2.8,27.5,150.5,57.13,42.76
2016,9,6,18,0,223.0,63.0,2.5,27.0,101.0,49.15,35.56
2016,9,6,18,15,127.5,42.0,2.5,26.5,62.0,33.28,21.2
2016,9,6,18,30,32.0,21.0,2.5,26.0,23.0,17.53,0.0
2016,9,6,18,45,16.0,10.5,2.55,26.0,11.5,9.55,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.0,9.5,2.7,24.0,11.0,25.17,0.0
2016,9,7,6,30,58.0,19.0,2.8,24.0,22.0,72.43,0.0
2016,9,7,6,45,163.0,38.0,2.95,24.5,61.0,194.96,146.52
2016,9,7,7,0,268.0,57.0,3.1,25.0,100.0,296.17,234.81
2016,9,7,7,15,350.5,69.5,3.25,25.5,150.0,379.87,304.74
2016,9,7,7,30,433.0,82.0,3.4,26.0,200.0,469.56,376.47
2016,9,7,7,45,489.5,91.5,3.6,26.5,253.5,538.8,429.18
2016,9,7,8,0,546.0,101.0,3.8,27.0,307.0,618.19,487.14
2016,9,7,8,15,302.5,148.0,3.9,27.0,265.0,451.31,356.89
2016,9,7,8,30,59.0,195.0,4.0,27.0,223.0,261.83,203.88
2016,9,7,8,45,120.5,224.5,4.1,27.5,291.0,366.48,285.23
2016,9,7,9,0,182.0,254.0,4.2,28.0,359.0,455.49,351.83
2016,9,7,9,15,457.0,192.5,4.2,28.0,485.0,675.94,518.77
2016,9,7,9,30,732.0,131.0,4.2,28.0,611.0,875.35,658.18
2016,9,7,9,45,750.5,132.5,4.25,28.5,653.5,889.49,663.73
2016,9,7,10,0,769.0,134.0,4.3,29.0,696.0,906.31,672.42
2016,9,7,10,15,780.5,137.0,4.3,29.0,731.5,914.78,676.65
2016,9,7,10,30,792.0,140.0,4.3,29.0,767.0,919.82,678.77
2016,9,7,10,45,801.5,141.0,4.3,29.5,796.0,917.33,674.67
2016,9,7,11,0,811.0,142.0,4.3,30.0,825.0,911.35,668.46
2016,9,7,11,15,816.5,143.5,4.25,30.0,846.0,898.74,659.11
2016,9,7,11,30,822.0,145.0,4.2,30.0,867.0,882.74,647.67
2016,9,7,11,45,840.5,136.0,4.2,30.5,883.5,857.13,628.85
2016,9,7,12,0,859.0,127.0,4.2,31.0,900.0,836.38,613.49
2016,9,7,12,15,860.0,127.0,4.15,31.0,904.5,806.19,592.82
2016,9,7,12,30,861.0,127.0,4.1,31.0,909.0,773.28,570.35
2016,9,7,12,45,858.0,128.0,4.1,31.0,904.0,735.77,544.42
2016,9,7,13,0,855.0,129.0,4.1,31.0,899.0,696.11,515.45
2016,9,7,13,15,852.0,128.5,4.05,31.0,886.5,653.26,483.56
2016,9,7,13,30,849.0,128.0,4.0,31.0,874.0,608.67,449.74
2016,9,7,13,45,841.5,128.0,4.0,31.0,853.0,560.48,412.63
2016,9,7,14,0,834.0,128.0,4.0,31.0,832.0,511.34,373.84
2016,9,7,14,15,568.5,247.5,3.95,31.0,720.0,434.73,315.61
2016,9,7,14,30,303.0,367.0,3.9,31.0,608.0,392.08,284.56
2016,9,7,14,45,538.5,250.0,3.85,31.0,653.5,354.14,249.96
2016,9,7,15,0,774.0,133.0,3.8,31.0,699.0,298.73,198.07
2016,9,7,15,15,758.5,129.5,3.7,31.0,657.0,244.81,153.43
2016,9,7,15,30,743.0,126.0,3.6,31.0,615.0,192.35,112.57
2016,9,7,15,45,720.5,123.0,3.55,31.0,567.5,133.79,73.41
2016,9,7,16,0,698.0,120.0,3.5,31.0,520.0,84.75,53.78
2016,9,7,16,15,670.0,115.0,3.3,30.5,469.0,73.24,55.17
2016,9,7,16,30,642.0,110.0,3.1,30.0,418.0,72.57,54.95
2016,9,7,16,45,597.0,105.0,2.9,30.0,364.0,71.7,54.44
2016,9,7,17,0,552.0,100.0,2.7,30.0,310.0,70.86,53.91
2016,9,7,17,15,496.0,91.0,2.45,29.5,256.5,66.67,50.63
2016,9,7,17,30,440.0,82.0,2.2,29.0,203.0,60.44,45.48
2016,9,7,17,45,353.5,70.0,1.95,28.5,152.5,52.52,38.67
2016,9,7,18,0,267.0,58.0,1.7,28.0,102.0,44.34,31.34
2016,9,7,18,15,133.5,40.0,1.7,27.5,62.0,31.79,19.69
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,18.56,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,8.5,2.8,23.0,9.0,7.73,0.0
2016,9,8,6,30,14.0,17.0,3.1,23.0,18.0,27.43,0.0
2016,9,8,6,45,108.0,40.5,3.4,23.5,57.0,150.14,111.74
2016,9,8,7,0,202.0,64.0,3.7,24.0,96.0,247.92,197.03
2016,9,8,7,15,285.0,80.0,3.75,24.5,145.5,345.81,278.45
2016,9,8,7,30,368.0,96.0,3.8,25.0,195.0,437.57,352.46
2016,9,8,7,45,449.5,102.0,3.85,25.5,251.0,519.86,416.6
2016,9,8,8,0,531.0,108.0,3.9,26.0,307.0,606.14,480.45
2016,9,8,8,15,573.0,115.0,3.9,26.5,361.0,670.63,525.31
2016,9,8,8,30,615.0,122.0,3.9,27.0,415.0,728.18,563.83
2016,9,8,8,45,662.5,121.0,3.9,27.5,470.0,780.32,597.51
2016,9,8,9,0,710.0,120.0,3.9,28.0,525.0,831.11,629.52
2016,9,8,9,15,731.5,124.0,3.9,28.0,573.0,861.93,648.49
2016,9,8,9,30,753.0,128.0,3.9,28.0,621.0,884.58,661.91
2016,9,8,9,45,778.5,126.5,3.9,28.5,665.5,907.85,674.49
2016,9,8,10,0,804.0,125.0,3.9,29.0,710.0,927.94,684.91
2016,9,8,10,15,815.0,127.5,3.9,29.5,746.5,935.3,686.9
2016,9,8,10,30,826.0,130.0,3.9,30.0,783.0,939.13,686.78
2016,9,8,10,45,839.5,128.5,3.95,30.5,813.0,928.0,677.24
2016,9,8,11,0,853.0,127.0,4.0,31.0,843.0,923.27,672.21
2016,9,8,11,15,858.0,128.5,4.0,31.0,864.5,910.23,662.89
2016,9,8,11,30,863.0,130.0,4.0,31.0,886.0,893.78,651.48
2016,9,8,11,45,865.0,131.0,4.0,31.0,898.5,870.92,635.93
2016,9,8,12,0,867.0,132.0,4.0,31.0,911.0,844.95,618.4
2016,9,8,12,15,868.0,132.0,4.0,31.0,915.0,814.31,597.75
2016,9,8,12,30,869.0,132.0,4.0,31.0,919.0,780.93,575.23
2016,9,8,12,45,867.0,132.5,4.05,31.5,914.5,743.22,548.09
2016,9,8,13,0,865.0,133.0,4.1,32.0,910.0,703.28,518.14
2016,9,8,13,15,861.5,132.5,4.1,32.0,896.5,659.53,485.88
2016,9,8,13,30,858.0,132.0,4.1,32.0,883.0,614.06,451.67
2016,9,8,13,45,850.5,132.0,4.1,32.0,861.5,565.31,414.24
2016,9,8,14,0,843.0,132.0,4.1,32.0,840.0,515.58,375.11
2016,9,8,14,15,835.0,130.0,4.05,32.0,810.5,459.39,330.26
2016,9,8,14,30,827.0,128.0,4.0,32.0,781.0,405.76,286.12
2016,9,8,14,45,813.5,126.5,4.0,32.0,744.5,350.64,240.13
2016,9,8,15,0,800.0,125.0,4.0,32.0,708.0,296.21,194.34
2016,9,8,15,15,785.0,122.0,3.95,31.5,665.0,241.31,149.32
2016,9,8,15,30,770.0,119.0,3.9,31.0,622.0,187.77,108.1
2016,9,8,15,45,746.0,116.5,3.85,31.0,573.5,135.47,74.61
2016,9,8,16,0,722.0,114.0,3.8,31.0,525.0,78.18,50.49
2016,9,8,16,15,693.5,109.5,3.6,30.5,473.0,69.97,52.5
2016,9,8,16,30,665.0,105.0,3.4,30.0,421.0,69.44,52.38
2016,9,8,16,45,622.0,99.5,3.2,30.0,366.5,68.03,51.4
2016,9,8,17,0,579.0,94.0,3.0,30.0,312.0,66.56,50.35
2016,9,8,17,15,522.0,86.0,2.7,29.0,257.5,62.96,47.63
2016,9,8,17,30,465.0,78.0,2.4,28.0,203.0,59.23,44.66
2016,9,8,17,45,375.0,66.5,2.15,27.5,151.5,50.07,36.75
2016,9,8,18,0,285.0,55.0,1.9,27.0,100.0,42.16,29.61
2016,9,8,18,15,167.5,36.5,1.85,26.5,60.5,28.41,16.83
2016,9,8,18,30,50.0,18.0,1.8,26.0,21.0,14.7,0.0
2016,9,8,18,45,25.0,9.0,1.8,25.5,10.5,8.19,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,23.0,7.5,6.82,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,20.33,0.0
2016,9,9,6,45,81.5,40.5,3.3,23.5,53.0,121.36,88.9
2016,9,9,7,0,155.0,66.0,3.6,24.0,91.0,219.13,173.23
2016,9,9,7,15,234.0,85.0,3.7,24.5,139.5,301.82,242.94
2016,9,9,7,30,313.0,104.0,3.8,25.0,188.0,390.62,315.2
2016,9,9,7,45,392.5,112.5,3.95,25.5,242.5,486.82,390.45
2016,9,9,8,0,472.0,121.0,4.1,26.0,297.0,572.66,455.42
2016,9,9,8,15,515.0,130.0,4.1,26.5,350.5,630.51,496.48
2016,9,9,8,30,558.0,139.0,4.1,27.0,404.0,688.63,536.13
2016,9,9,8,45,608.0,138.5,4.1,27.5,457.5,749.91,576.97
2016,9,9,9,0,658.0,138.0,4.1,28.0,511.0,803.06,611.05
2016,9,9,9,15,680.5,143.0,4.1,28.0,558.5,835.19,631.19
2016,9,9,9,30,703.0,148.0,4.1,28.0,606.0,864.77,649.58
2016,9,9,9,45,733.0,145.0,4.1,28.5,651.0,889.44,663.25
2016,9,9,10,0,763.0,142.0,4.1,29.0,696.0,905.7,671.22
2016,9,9,10,15,775.0,144.5,4.1,29.5,732.0,913.83,673.86
2016,9,9,10,30,787.0,147.0,4.1,30.0,768.0,918.53,674.39
2016,9,9,10,45,805.5,143.5,4.1,30.5,799.0,919.46,672.59
2016,9,9,11,0,824.0,140.0,4.1,31.0,830.0,916.75,668.55
2016,9,9,11,15,829.5,141.5,4.05,31.0,851.0,903.75,658.97
2016,9,9,11,30,835.0,143.0,4.0,31.0,872.0,887.31,647.31
2016,9,9,11,45,856.5,132.0,4.0,31.0,889.5,862.06,630.15
2016,9,9,12,0,878.0,121.0,4.0,31.0,907.0,841.23,616.05
2016,9,9,12,15,878.5,121.0,4.0,31.0,911.0,810.0,594.94
2016,9,9,12,30,879.0,121.0,4.0,31.0,915.0,776.01,571.99
2016,9,9,12,45,878.5,121.0,4.0,31.5,910.5,738.71,545.14
2016,9,9,13,0,878.0,121.0,4.0,32.0,906.0,699.03,515.16
2016,9,9,13,15,875.0,120.0,3.95,32.0,893.0,654.74,482.34
2016,9,9,13,30,872.0,119.0,3.9,32.0,880.0,608.67,447.52
2016,9,9,13,45,867.0,118.0,3.9,32.0,859.0,559.93,410.02
2016,9,9,14,0,862.0,117.0,3.9,32.0,838.0,509.96,370.6
2016,9,9,14,15,854.0,115.5,3.85,32.0,808.5,457.3,328.07
2016,9,9,14,30,846.0,114.0,3.8,32.0,779.0,404.14,284.09
2016,9,9,14,45,832.0,113.5,3.8,32.0,742.0,349.55,238.36
2016,9,9,15,0,818.0,113.0,3.8,32.0,705.0,288.46,187.56
2016,9,9,15,15,803.5,110.5,3.75,31.5,662.5,233.09,142.14
2016,9,9,15,30,789.0,108.0,3.7,31.0,620.0,178.98,100.69
2016,9,9,15,45,768.5,104.5,3.65,31.0,572.0,125.17,66.7
2016,9,9,16,0,748.0,101.0,3.6,31.0,524.0,73.8,55.31
2016,9,9,16,15,721.0,97.0,3.4,30.5,472.0,62.08,46.0
2016,9,9,16,30,694.0,93.0,3.2,30.0,420.0,61.49,45.8
2016,9,9,16,45,656.0,87.5,3.05,29.5,366.0,59.68,44.56
2016,9,9,17,0,618.0,82.0,2.9,29.0,312.0,57.78,43.21
2016,9,9,17,15,563.5,75.0,2.7,28.5,257.0,54.52,40.63
2016,9,9,17,30,509.0,68.0,2.5,28.0,202.0,51.15,37.83
2016,9,9,17,45,425.0,57.5,2.3,27.5,151.0,44.55,32.07
2016,9,9,18,0,341.0,47.0,2.1,27.0,100.0,37.7,25.83
2016,9,9,18,15,211.5,32.0,2.15,26.5,60.0,24.99,13.84
2016,9,9,18,30,82.0,17.0,2.2,26.0,20.0,15.46,0.0
2016,9,9,18,45,41.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
