Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.0,0.7,22.5,4.0,0.0,0.0
2016,9,10,6,30,0.0,8.0,0.7,23.0,8.0,7.03,0.0
2016,9,10,6,45,0.0,25.0,0.7,23.5,25.0,22.05,11.27
2016,9,10,7,0,0.0,42.0,0.7,24.0,42.0,39.53,26.43
2016,9,10,7,15,0.0,64.0,0.75,24.0,64.0,62.57,45.74
2016,9,10,7,30,0.0,86.0,0.8,24.0,86.0,84.67,64.03
2016,9,10,7,45,5.0,107.5,0.9,24.5,109.5,109.61,84.28
2016,9,10,8,0,10.0,129.0,1.0,25.0,133.0,134.52,104.03
2016,9,10,8,15,33.0,160.0,1.1,25.5,175.5,200.31,156.11
2016,9,10,8,30,56.0,191.0,1.2,26.0,218.0,254.41,197.59
2016,9,10,8,45,105.0,222.0,1.35,26.5,279.0,332.14,256.83
2016,9,10,9,0,154.0,253.0,1.5,27.0,340.0,427.76,327.11
2016,9,10,9,15,120.0,272.5,1.65,27.0,344.0,414.82,315.24
2016,9,10,9,30,86.0,292.0,1.8,27.0,348.0,383.12,290.42
2016,9,10,9,45,51.5,272.5,2.0,27.0,307.0,323.53,245.15
2016,9,10,10,0,17.0,253.0,2.2,27.0,266.0,251.79,190.14
2016,9,10,10,15,113.5,317.0,2.3,27.0,406.0,438.06,330.84
2016,9,10,10,30,210.0,381.0,2.4,27.0,546.0,590.83,440.42
2016,9,10,10,45,160.0,394.0,2.5,27.0,523.0,549.25,408.27
2016,9,10,11,0,110.0,407.0,2.6,27.0,500.0,494.89,368.16
2016,9,10,11,15,458.5,279.5,2.7,27.0,677.5,707.97,527.62
2016,9,10,11,30,807.0,152.0,2.8,27.0,855.0,869.32,640.38
2016,9,10,11,45,831.5,139.0,2.9,27.5,872.5,844.81,621.65
2016,9,10,12,0,856.0,126.0,3.0,28.0,890.0,825.14,607.73
2016,9,10,12,15,857.0,126.5,3.05,28.0,894.0,795.28,587.82
2016,9,10,12,30,858.0,127.0,3.1,28.0,898.0,762.68,566.03
2016,9,10,12,45,859.5,124.5,3.15,28.0,894.0,725.28,540.06
2016,9,10,13,0,861.0,122.0,3.2,28.0,890.0,685.49,511.16
2016,9,10,13,15,858.0,121.5,3.25,28.0,877.0,642.29,479.11
2016,9,10,13,30,855.0,121.0,3.3,28.0,864.0,597.34,444.97
2016,9,10,13,45,850.5,119.0,3.35,28.5,843.0,548.82,406.52
2016,9,10,14,0,846.0,117.0,3.4,29.0,822.0,499.1,366.24
2016,9,10,14,15,838.5,115.5,3.4,29.0,793.5,447.46,324.13
2016,9,10,14,30,831.0,114.0,3.4,29.0,765.0,395.3,280.52
2016,9,10,14,45,820.5,112.0,3.4,29.0,729.0,341.53,234.91
2016,9,10,15,0,810.0,110.0,3.4,29.0,693.0,280.82,183.82
2016,9,10,15,15,427.5,188.5,3.35,29.0,494.5,210.23,140.72
2016,9,10,15,30,45.0,267.0,3.3,29.0,296.0,210.31,156.44
2016,9,10,15,45,97.0,258.5,3.3,29.0,315.0,200.32,148.0
2016,9,10,16,0,149.0,250.0,3.3,29.0,334.0,173.02,136.69
2016,9,10,16,15,413.5,171.5,3.15,28.5,372.0,111.23,87.01
2016,9,10,16,30,678.0,93.0,3.0,28.0,410.0,61.56,46.24
2016,9,10,16,45,633.0,89.0,2.9,27.5,355.5,60.81,45.92
2016,9,10,17,0,588.0,85.0,2.8,27.0,301.0,60.1,45.56
2016,9,10,17,15,533.0,77.0,2.7,26.5,247.5,56.17,42.4
2016,9,10,17,30,478.0,69.0,2.6,26.0,194.0,52.09,38.95
2016,9,10,17,45,389.0,58.5,2.55,26.0,143.5,45.54,33.09
2016,9,10,18,0,300.0,48.0,2.5,26.0,93.0,36.95,25.25
2016,9,10,18,15,182.5,31.0,2.55,25.5,55.0,24.21,12.93
2016,9,10,18,30,65.0,14.0,2.6,25.0,17.0,12.73,0.0
2016,9,10,18,45,32.5,7.0,2.7,25.0,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,6,15,37.5,8.0,2.1,19.0,9.5,0.0,0.0
2016,9,11,6,30,75.0,16.0,2.3,19.0,19.0,60.13,0.0
2016,9,11,6,45,192.5,33.0,2.55,19.5,58.5,206.3,155.13
2016,9,11,7,0,310.0,50.0,2.8,20.0,98.0,314.13,253.21
2016,9,11,7,15,392.0,62.0,2.65,20.5,148.5,397.99,324.37
2016,9,11,7,30,474.0,74.0,2.5,21.0,199.0,493.56,400.77
2016,9,11,7,45,528.5,82.5,2.35,22.0,252.5,562.89,451.57
2016,9,11,8,0,583.0,91.0,2.2,23.0,306.0,633.43,500.46
2016,9,11,8,15,621.5,97.5,2.05,23.5,360.0,688.44,536.6
2016,9,11,8,30,660.0,104.0,1.9,24.0,414.0,742.83,570.82
2016,9,11,8,45,686.5,109.5,1.8,25.0,465.5,784.05,593.86
2016,9,11,9,0,713.0,115.0,1.7,26.0,517.0,823.37,614.88
2016,9,11,9,15,734.0,119.0,1.65,26.5,564.5,853.46,630.88
2016,9,11,9,30,755.0,123.0,1.6,27.0,612.0,875.81,641.65
2016,9,11,9,45,770.0,127.0,1.6,27.5,654.5,894.93,650.9
2016,9,11,10,0,785.0,131.0,1.6,28.0,697.0,910.79,658.12
2016,9,11,10,15,796.5,133.5,1.6,28.0,733.0,918.28,661.39
2016,9,11,10,30,808.0,136.0,1.6,28.0,769.0,922.29,662.69
2016,9,11,10,45,816.5,138.0,1.6,28.5,798.0,919.41,658.48
2016,9,11,11,0,825.0,140.0,1.6,29.0,827.0,912.98,652.26
2016,9,11,11,15,831.0,141.0,1.6,29.0,847.5,899.7,643.18
2016,9,11,11,30,837.0,142.0,1.6,29.0,868.0,882.98,632.09
2016,9,11,11,45,864.5,127.0,1.65,29.5,887.0,858.92,615.73
2016,9,11,12,0,892.0,112.0,1.7,30.0,906.0,838.75,601.99
2016,9,11,12,15,893.0,112.5,1.7,30.0,910.0,807.94,582.03
2016,9,11,12,30,894.0,113.0,1.7,30.0,914.0,774.26,560.23
2016,9,11,12,45,895.0,111.0,1.75,30.0,910.0,735.69,535.08
2016,9,11,13,0,896.0,109.0,1.8,30.0,906.0,694.65,506.49
2016,9,11,13,15,507.0,269.0,1.8,30.0,719.0,545.99,398.66
2016,9,11,13,30,118.0,429.0,1.8,30.0,532.0,425.46,309.77
2016,9,11,13,45,199.5,412.5,1.85,30.5,581.0,442.21,321.76
2016,9,11,14,0,281.0,396.0,1.9,31.0,630.0,444.95,322.13
2016,9,11,14,15,576.0,248.5,1.9,31.0,705.0,429.52,307.69
2016,9,11,14,30,871.0,101.0,1.9,31.0,780.0,396.6,275.95
2016,9,11,14,45,851.5,104.0,1.95,31.0,741.5,341.71,230.38
2016,9,11,15,0,832.0,107.0,2.0,31.0,703.0,287.87,185.45
2016,9,11,15,15,818.0,104.5,2.0,30.5,660.5,224.58,134.6
2016,9,11,15,30,804.0,102.0,2.0,30.0,618.0,169.75,93.43
2016,9,11,15,45,787.5,97.5,2.05,30.0,570.5,114.75,60.09
2016,9,11,16,0,771.0,93.0,2.1,30.0,523.0,64.42,47.84
2016,9,11,16,15,745.0,89.0,2.0,29.5,470.5,63.42,47.34
2016,9,11,16,30,719.0,85.0,1.9,29.0,418.0,62.36,46.74
2016,9,11,16,45,685.0,79.5,1.85,29.0,364.0,54.53,40.36
2016,9,11,17,0,651.0,74.0,1.8,29.0,310.0,52.35,38.66
2016,9,11,17,15,598.0,67.5,1.65,28.0,255.0,49.18,36.22
2016,9,11,17,30,545.0,61.0,1.5,27.0,200.0,45.91,33.53
2016,9,11,17,45,464.5,51.0,1.35,26.5,148.5,39.46,27.87
2016,9,11,18,0,384.0,41.0,1.2,26.0,97.0,32.77,21.72
2016,9,11,18,15,245.5,27.0,1.2,25.5,57.0,21.98,10.79
2016,9,11,18,30,107.0,13.0,1.2,25.0,17.0,11.82,0.0
2016,9,11,18,45,53.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,109.0,15.0,0.6,21.0,20.0,79.74,0.0
2016,9,12,6,45,236.0,30.5,0.6,21.5,60.0,230.09,169.59
2016,9,12,7,0,363.0,46.0,0.6,22.0,100.0,347.07,272.92
2016,9,12,7,15,445.0,56.0,0.7,22.5,152.0,433.3,343.35
2016,9,12,7,30,527.0,66.0,0.8,23.0,204.0,524.04,412.78
2016,9,12,7,45,577.5,74.0,0.95,24.0,258.0,590.77,460.6
2016,9,12,8,0,628.0,82.0,1.1,25.0,312.0,658.55,507.04
2016,9,12,8,15,664.5,87.5,1.25,25.5,366.5,711.52,542.36
2016,9,12,8,30,701.0,93.0,1.4,26.0,421.0,763.74,576.33
2016,9,12,8,45,724.5,98.5,1.55,27.0,472.5,803.01,599.62
2016,9,12,9,0,748.0,104.0,1.7,28.0,524.0,835.48,618.03
2016,9,12,9,15,767.5,107.5,1.7,28.0,571.5,864.36,634.84
2016,9,12,9,30,787.0,111.0,1.7,28.0,619.0,890.39,649.74
2016,9,12,9,45,800.5,114.0,1.7,28.5,661.0,907.1,657.3
2016,9,12,10,0,814.0,117.0,1.7,29.0,703.0,920.5,662.89
2016,9,12,10,15,504.5,248.5,1.7,29.0,618.0,764.2,556.64
2016,9,12,10,30,195.0,380.0,1.7,29.0,533.0,574.58,420.12
2016,9,12,10,45,523.0,252.5,1.75,29.5,682.0,765.09,557.98
2016,9,12,11,0,851.0,125.0,1.8,30.0,831.0,910.01,651.77
2016,9,12,11,15,536.5,278.0,1.85,30.0,727.0,772.81,557.58
2016,9,12,11,30,222.0,431.0,1.9,30.0,623.0,609.58,440.78
2016,9,12,11,45,544.5,279.5,1.95,30.5,760.0,741.17,537.52
2016,9,12,12,0,867.0,128.0,2.0,31.0,897.0,830.43,598.13
2016,9,12,12,15,867.5,128.0,2.0,31.0,900.5,799.17,576.73
2016,9,12,12,30,868.0,128.0,2.0,31.0,904.0,765.2,554.59
2016,9,12,12,45,864.5,129.0,2.05,31.0,898.5,726.7,528.52
2016,9,12,13,0,861.0,130.0,2.1,31.0,893.0,686.08,499.96
2016,9,12,13,15,540.5,280.0,2.1,31.0,756.5,573.61,417.36
2016,9,12,13,30,220.0,430.0,2.1,31.0,620.0,483.36,350.49
2016,9,12,13,45,527.0,280.5,2.15,31.0,720.0,500.87,364.26
2016,9,12,14,0,834.0,131.0,2.2,31.0,820.0,494.55,356.93
2016,9,12,14,15,825.5,129.0,2.2,31.0,790.5,441.44,314.41
2016,9,12,14,30,817.0,127.0,2.2,31.0,761.0,388.07,270.79
2016,9,12,14,45,802.0,126.5,2.2,31.0,724.0,333.84,225.8
2016,9,12,15,0,787.0,126.0,2.2,31.0,687.0,280.5,181.31
2016,9,12,15,15,771.0,122.5,2.2,30.5,644.0,225.86,137.35
2016,9,12,15,30,755.0,119.0,2.2,30.0,601.0,172.76,98.02
2016,9,12,15,45,730.5,116.5,2.2,30.0,552.5,114.23,62.49
2016,9,12,16,0,706.0,114.0,2.2,30.0,504.0,71.32,53.54
2016,9,12,16,15,677.0,109.0,2.1,29.5,452.5,70.51,53.22
2016,9,12,16,30,648.0,104.0,2.0,29.0,401.0,69.62,52.8
2016,9,12,16,45,605.0,97.5,1.9,29.0,347.0,67.43,51.17
2016,9,12,17,0,562.0,91.0,1.8,29.0,293.0,65.15,49.41
2016,9,12,17,15,505.0,82.0,1.65,28.5,239.0,60.63,45.78
2016,9,12,17,30,448.0,73.0,1.5,28.0,185.0,55.93,41.81
2016,9,12,17,45,356.5,60.5,1.35,27.5,135.0,45.86,33.06
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,37.03,25.05
2016,9,12,18,15,154.0,29.5,1.2,26.5,48.5,23.09,10.91
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.01,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,6,15,28.0,7.0,0.7,22.5,8.0,0.0,0.0
2016,9,13,6,30,56.0,14.0,0.8,23.0,16.0,46.61,0.0
2016,9,13,6,45,174.0,32.0,0.9,23.5,55.0,192.94,139.66
2016,9,13,7,0,292.0,50.0,1.0,24.0,94.0,301.31,236.4
2016,9,13,7,15,375.0,62.5,1.2,24.5,144.0,385.45,306.12
2016,9,13,7,30,458.0,75.0,1.4,25.0,194.0,480.66,381.03
2016,9,13,7,45,447.0,94.0,1.6,25.5,233.5,503.88,398.26
2016,9,13,8,0,436.0,113.0,1.8,26.0,273.0,529.36,416.15
2016,9,13,8,15,272.0,155.5,1.75,26.5,260.5,432.5,338.55
2016,9,13,8,30,108.0,198.0,1.7,27.0,248.0,326.06,252.63
2016,9,13,8,45,110.0,223.0,1.7,27.5,279.5,337.95,260.69
2016,9,13,9,0,112.0,248.0,1.7,28.0,311.0,365.46,279.54
2016,9,13,9,15,124.0,272.5,1.6,28.0,348.0,418.1,316.84
2016,9,13,9,30,136.0,297.0,1.5,28.0,385.0,452.85,340.48
2016,9,13,9,45,106.5,311.5,1.45,28.5,383.5,419.16,313.48
2016,9,13,10,0,77.0,326.0,1.4,29.0,382.0,402.1,298.82
2016,9,13,10,15,146.5,351.5,1.3,29.0,463.5,505.59,372.84
2016,9,13,10,30,216.0,377.0,1.2,29.0,545.0,590.38,430.65
2016,9,13,10,45,160.5,389.5,1.15,29.5,517.5,543.51,394.51
2016,9,13,11,0,105.0,402.0,1.1,30.0,490.0,484.25,351.07
2016,9,13,11,15,110.0,414.5,1.1,30.0,508.5,493.86,357.69
2016,9,13,11,30,115.0,427.0,1.1,30.0,527.0,512.51,369.9
2016,9,13,11,45,99.5,427.5,1.1,30.5,514.5,481.46,347.1
2016,9,13,12,0,84.0,428.0,1.1,31.0,502.0,461.03,331.92
2016,9,13,12,15,183.0,431.5,1.15,31.0,594.0,537.71,386.56
2016,9,13,12,30,282.0,435.0,1.2,31.0,686.0,602.83,431.28
2016,9,13,12,45,205.5,439.0,1.25,31.0,621.5,531.42,381.29
2016,9,13,13,0,129.0,443.0,1.3,31.0,557.0,468.34,337.35
2016,9,13,13,15,145.0,437.5,1.4,31.0,564.0,460.29,332.54
2016,9,13,13,30,161.0,432.0,1.5,31.0,571.0,450.56,325.97
2016,9,13,13,45,168.5,420.0,1.6,31.0,562.0,429.8,311.41
2016,9,13,14,0,176.0,408.0,1.7,31.0,553.0,408.31,296.04
2016,9,13,14,15,501.5,262.0,1.75,31.0,653.5,405.79,290.96
2016,9,13,14,30,827.0,116.0,1.8,31.0,754.0,385.27,267.61
2016,9,13,14,45,803.0,120.0,1.9,31.0,715.0,325.81,219.15
2016,9,13,15,0,779.0,124.0,2.0,31.0,676.0,273.76,176.1
2016,9,13,15,15,763.0,120.5,2.05,31.0,633.5,219.64,132.49
2016,9,13,15,30,747.0,117.0,2.1,31.0,591.0,167.06,93.84
2016,9,13,15,45,723.0,114.0,2.2,31.0,543.0,108.87,59.41
2016,9,13,16,0,699.0,111.0,2.3,31.0,495.0,69.53,51.86
2016,9,13,16,15,432.5,151.5,2.25,30.5,381.5,99.21,76.6
2016,9,13,16,30,166.0,192.0,2.2,30.0,268.0,138.85,109.46
2016,9,13,16,45,156.5,167.0,2.2,30.0,231.0,123.01,96.81
2016,9,13,17,0,147.0,142.0,2.2,30.0,194.0,106.57,83.55
2016,9,13,17,15,129.0,118.0,2.0,29.0,158.0,90.11,70.29
2016,9,13,17,30,111.0,94.0,1.8,28.0,122.0,73.11,56.19
2016,9,13,17,45,82.0,71.0,1.65,27.5,88.5,56.2,41.66
2016,9,13,18,0,53.0,48.0,1.5,27.0,55.0,38.84,26.43
2016,9,13,18,15,26.5,27.5,1.5,26.5,31.0,23.31,10.17
2016,9,13,18,30,0.0,7.0,1.5,26.0,7.0,6.37,0.0
2016,9,13,18,45,0.0,3.5,1.5,26.0,3.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.0,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,54.0,13.0,1.0,23.0,15.0,44.42,0.0
2016,9,14,6,45,168.5,31.0,1.2,23.5,53.0,187.77,134.71
2016,9,14,7,0,283.0,49.0,1.4,24.0,91.0,293.35,230.68
2016,9,14,7,15,365.0,61.5,1.45,24.5,140.0,376.23,299.6
2016,9,14,7,30,447.0,74.0,1.5,25.0,189.0,470.27,373.53
2016,9,14,7,45,506.5,82.0,1.55,25.5,242.5,541.82,426.62
2016,9,14,8,0,566.0,90.0,1.6,26.0,296.0,614.85,478.2
2016,9,14,8,15,604.5,97.0,1.7,26.5,349.0,669.67,515.12
2016,9,14,8,30,643.0,104.0,1.8,27.0,402.0,723.9,550.66
2016,9,14,8,45,667.5,110.5,1.95,27.5,452.0,763.89,575.92
2016,9,14,9,0,692.0,117.0,2.1,28.0,502.0,801.94,599.59
2016,9,14,9,15,713.0,121.0,2.2,28.5,549.0,831.41,616.82
2016,9,14,9,30,734.0,125.0,2.3,29.0,596.0,858.28,632.28
2016,9,14,9,45,747.5,129.5,2.45,29.5,637.0,870.81,638.61
2016,9,14,10,0,761.0,134.0,2.6,30.0,678.0,885.43,646.53
2016,9,14,10,15,482.0,255.5,2.65,30.0,606.0,747.66,549.88
2016,9,14,10,30,203.0,377.0,2.7,30.0,534.0,577.67,425.28
2016,9,14,10,45,500.0,261.5,2.8,30.5,668.5,750.04,551.61
2016,9,14,11,0,797.0,146.0,2.9,31.0,803.0,886.57,643.48
2016,9,14,11,15,553.5,277.0,2.95,31.0,739.0,783.23,570.07
2016,9,14,11,30,310.0,408.0,3.0,31.0,675.0,671.13,487.84
2016,9,14,11,45,567.5,275.5,3.1,31.0,773.0,754.1,551.38
2016,9,14,12,0,825.0,143.0,3.2,31.0,871.0,810.66,592.93
2016,9,14,12,15,826.0,143.5,3.25,31.0,874.5,780.17,572.12
2016,9,14,12,30,827.0,144.0,3.3,31.0,878.0,746.99,549.49
2016,9,14,12,45,823.5,145.0,3.35,31.5,872.5,708.6,521.08
2016,9,14,13,0,820.0,146.0,3.4,32.0,867.0,668.18,490.84
2016,9,14,13,15,430.5,256.5,3.4,32.0,635.0,483.14,355.88
2016,9,14,13,30,41.0,367.0,3.4,32.0,403.0,334.42,244.92
2016,9,14,13,45,20.5,232.5,3.4,32.0,250.5,209.81,154.01
2016,9,14,14,0,0.0,98.0,3.4,32.0,98.0,86.97,61.58
2016,9,14,14,15,24.5,215.5,3.4,31.5,234.5,191.79,141.35
2016,9,14,14,30,49.0,333.0,3.4,31.0,371.0,284.59,210.17
2016,9,14,14,45,51.5,319.0,3.45,31.0,357.0,267.77,197.42
2016,9,14,15,0,54.0,305.0,3.5,31.0,343.0,250.72,184.71
2016,9,14,15,15,71.5,293.5,3.45,31.0,341.0,237.55,174.32
2016,9,14,15,30,89.0,282.0,3.4,31.0,339.0,222.01,162.46
2016,9,14,15,45,394.5,196.0,3.35,31.0,414.5,144.88,97.21
2016,9,14,16,0,700.0,110.0,3.3,31.0,490.0,69.14,51.56
2016,9,14,16,15,671.0,104.5,3.15,30.5,439.0,67.85,50.86
2016,9,14,16,30,642.0,99.0,3.0,30.0,388.0,66.46,50.01
2016,9,14,16,45,609.5,90.5,2.9,30.0,335.5,62.68,47.03
2016,9,14,17,0,577.0,82.0,2.8,30.0,283.0,58.63,43.77
2016,9,14,17,15,520.0,73.5,2.45,29.0,230.0,54.19,40.27
2016,9,14,17,30,463.0,65.0,2.1,28.0,177.0,49.58,36.42
2016,9,14,17,45,383.0,53.0,1.8,27.5,128.5,41.59,29.4
2016,9,14,18,0,303.0,41.0,1.5,27.0,80.0,31.81,20.56
2016,9,14,18,15,151.5,25.5,1.45,26.5,45.0,20.01,6.9
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.1,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,23.24,0.0
2016,9,15,6,45,88.5,33.0,1.25,23.5,44.5,125.45,87.45
2016,9,15,7,0,152.0,57.0,1.5,24.0,79.0,202.52,158.4
2016,9,15,7,15,216.5,79.0,1.4,24.5,126.0,279.54,222.63
2016,9,15,7,30,281.0,101.0,1.3,25.0,173.0,360.42,287.14
2016,9,15,7,45,331.0,119.0,1.2,25.5,223.5,427.26,337.88
2016,9,15,8,0,381.0,137.0,1.1,26.0,274.0,512.4,399.18
2016,9,15,8,15,420.5,150.5,1.1,26.5,325.5,569.37,438.26
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,626.53,476.31
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,673.72,505.32
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,719.97,532.86
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,753.85,554.65
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,785.75,575.11
2016,9,15,9,45,590.5,207.5,1.45,29.5,607.0,807.01,587.73
2016,9,15,10,0,605.0,216.0,1.6,30.0,647.0,831.43,602.28
2016,9,15,10,15,619.0,221.0,1.7,30.0,681.5,842.95,609.33
2016,9,15,10,30,633.0,226.0,1.8,30.0,716.0,851.3,614.53
2016,9,15,10,45,430.5,314.5,1.95,30.5,653.5,738.54,534.29
2016,9,15,11,0,228.0,403.0,2.1,31.0,591.0,607.9,440.93
2016,9,15,11,15,444.5,323.0,2.15,31.0,700.0,730.29,529.53
2016,9,15,11,30,661.0,243.0,2.2,31.0,809.0,824.27,595.08
2016,9,15,11,45,658.5,248.5,2.3,31.5,820.0,802.99,578.86
2016,9,15,12,0,656.0,254.0,2.4,32.0,831.0,779.18,561.86
2016,9,15,12,15,657.0,254.5,2.45,32.0,834.0,751.3,542.96
2016,9,15,12,30,658.0,255.0,2.5,32.0,837.0,721.21,522.32
2016,9,15,12,45,454.5,344.0,2.55,32.0,745.0,623.58,452.08
2016,9,15,13,0,251.0,433.0,2.6,32.0,653.0,537.38,389.31
2016,9,15,13,15,444.5,344.0,2.6,32.0,726.0,560.94,407.94
2016,9,15,13,30,638.0,255.0,2.6,32.0,799.0,567.3,412.27
2016,9,15,13,45,618.0,259.5,2.6,32.0,775.5,522.55,378.37
2016,9,15,14,0,598.0,264.0,2.6,32.0,752.0,478.78,344.77
2016,9,15,14,15,586.5,259.5,2.6,32.0,723.5,433.5,309.42
2016,9,15,14,30,575.0,255.0,2.6,32.0,695.0,387.73,273.03
2016,9,15,14,45,601.5,226.5,2.65,32.0,666.5,335.69,230.71
2016,9,15,15,0,628.0,198.0,2.7,32.0,638.0,280.92,185.68
2016,9,15,15,15,609.0,192.0,2.7,31.5,596.5,232.2,147.85
2016,9,15,15,30,590.0,186.0,2.7,31.0,555.0,185.73,115.06
2016,9,15,15,45,569.5,176.5,2.75,31.0,509.0,139.14,89.17
2016,9,15,16,0,549.0,167.0,2.8,31.0,463.0,108.07,83.38
2016,9,15,16,15,516.5,157.0,2.65,30.5,413.0,104.04,80.6
2016,9,15,16,30,484.0,147.0,2.5,30.0,363.0,99.75,77.52
2016,9,15,16,45,451.5,132.5,2.45,30.0,312.5,92.07,71.44
2016,9,15,17,0,419.0,118.0,2.4,30.0,262.0,83.94,64.87
2016,9,15,17,15,362.0,103.0,2.1,29.5,211.0,74.86,57.46
2016,9,15,17,30,305.0,88.0,1.8,29.0,160.0,65.35,49.43
2016,9,15,17,45,238.5,67.5,1.55,28.5,114.5,52.5,38.29
2016,9,15,18,0,172.0,47.0,1.3,28.0,69.0,37.16,24.69
2016,9,15,18,15,86.0,23.5,1.25,27.5,34.5,19.12,4.89
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.0,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,56.0,12.0,0.8,23.0,14.0,44.56,0.0
2016,9,16,6,45,171.5,29.5,0.95,23.5,51.0,187.43,131.21
2016,9,16,7,0,287.0,47.0,1.1,24.0,88.0,292.57,229.13
2016,9,16,7,15,369.5,60.0,0.9,24.5,137.5,376.4,297.81
2016,9,16,7,30,452.0,73.0,0.7,25.0,187.0,471.22,370.1
2016,9,16,7,45,509.0,81.5,0.5,26.0,240.5,541.26,418.01
2016,9,16,8,0,566.0,90.0,0.3,27.0,294.0,612.6,463.05
2016,9,16,8,15,605.0,97.0,0.4,27.5,347.0,667.62,498.9
2016,9,16,8,30,644.0,104.0,0.5,28.0,400.0,722.03,533.5
2016,9,16,8,45,670.5,110.0,0.6,28.5,450.5,762.99,558.43
2016,9,16,9,0,697.0,116.0,0.7,29.0,501.0,802.05,581.89
2016,9,16,9,15,718.0,120.0,0.7,29.5,548.0,831.35,597.19
2016,9,16,9,30,739.0,124.0,0.7,30.0,595.0,858.03,610.78
2016,9,16,9,45,754.5,127.5,0.7,30.5,636.5,871.21,615.85
2016,9,16,10,0,770.0,131.0,0.7,31.0,678.0,886.41,622.44
2016,9,16,10,15,781.5,134.0,0.7,31.0,713.0,893.97,625.62
2016,9,16,10,30,793.0,137.0,0.7,31.0,748.0,898.08,626.92
2016,9,16,10,45,799.5,140.0,0.7,31.5,776.0,894.07,622.18
2016,9,16,11,0,806.0,143.0,0.7,32.0,804.0,886.58,615.59
2016,9,16,11,15,812.0,144.0,0.7,32.0,824.0,873.14,606.79
2016,9,16,11,30,818.0,145.0,0.7,32.0,844.0,856.32,596.09
2016,9,16,11,45,837.5,135.5,0.75,32.5,860.0,830.61,579.64
2016,9,16,12,0,857.0,126.0,0.8,33.0,876.0,809.09,565.89
2016,9,16,12,15,857.5,126.0,0.85,33.0,879.5,777.9,547.1
2016,9,16,12,30,858.0,126.0,0.9,33.0,883.0,744.04,526.48
2016,9,16,12,45,856.5,126.0,1.0,33.0,878.0,706.26,502.09
2016,9,16,13,0,855.0,126.0,1.1,33.0,873.0,666.27,475.42
2016,9,16,13,15,852.0,125.5,1.15,33.0,859.0,622.9,445.18
2016,9,16,13,30,849.0,125.0,1.2,33.0,845.0,577.8,412.81
2016,9,16,13,45,845.0,122.5,1.25,33.5,824.0,529.07,376.09
2016,9,16,14,0,841.0,120.0,1.3,34.0,803.0,479.12,337.42
2016,9,16,14,15,832.5,118.5,1.4,33.5,773.5,427.11,297.58
2016,9,16,14,30,824.0,117.0,1.5,33.0,744.0,369.11,252.04
2016,9,16,14,45,808.0,117.0,1.6,33.0,706.5,314.76,207.63
2016,9,16,15,0,792.0,117.0,1.7,33.0,669.0,261.4,163.89
2016,9,16,15,15,776.5,114.0,1.75,33.0,626.0,207.13,121.03
2016,9,16,15,30,761.0,111.0,1.8,33.0,583.0,154.32,83.86
2016,9,16,15,45,741.0,106.5,1.85,33.0,535.5,101.89,56.96
2016,9,16,16,0,721.0,102.0,1.9,33.0,488.0,64.56,47.4
2016,9,16,16,15,692.0,97.0,1.85,32.5,436.5,63.35,46.74
2016,9,16,16,30,663.0,92.0,1.8,32.0,385.0,62.06,45.96
2016,9,16,16,45,624.0,85.5,1.75,32.0,331.5,59.49,43.99
2016,9,16,17,0,585.0,79.0,1.7,32.0,278.0,56.78,41.86
2016,9,16,17,15,525.5,71.0,1.55,31.0,224.5,52.64,38.6
2016,9,16,17,30,466.0,63.0,1.4,30.0,171.0,48.35,35.02
2016,9,16,17,45,379.0,50.5,1.25,29.5,122.5,39.82,27.56
2016,9,16,18,0,292.0,38.0,1.1,29.0,74.0,30.9,19.39
2016,9,16,18,15,146.0,19.0,1.1,28.5,37.0,14.92,1.01
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,40.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,81.0,12.0,1.4,23.0,14.0,59.45,0.0
2016,9,17,6,45,207.0,27.5,1.7,24.0,52.0,205.59,142.39
2016,9,17,7,0,333.0,43.0,2.0,25.0,90.0,320.08,250.75
2016,9,17,7,15,417.0,53.5,1.85,25.5,140.0,406.18,322.28
2016,9,17,7,30,501.0,64.0,1.7,26.0,190.0,497.1,392.84
2016,9,17,7,45,553.0,72.5,1.55,27.0,243.5,564.12,440.27
2016,9,17,8,0,605.0,81.0,1.4,28.0,297.0,632.33,485.54
2016,9,17,8,15,642.5,86.5,1.15,28.5,350.5,684.91,517.32
2016,9,17,8,30,680.0,92.0,0.9,29.0,404.0,736.82,546.57
2016,9,17,8,45,703.5,98.0,0.65,29.5,454.0,775.75,565.23
2016,9,17,9,0,727.0,104.0,0.4,30.0,504.0,812.62,581.26
2016,9,17,9,15,747.0,107.5,0.45,30.5,551.0,836.34,593.59
2016,9,17,9,30,767.0,111.0,0.5,31.0,598.0,862.08,607.32
2016,9,17,9,45,777.0,116.5,0.55,31.5,638.5,877.76,614.77
2016,9,17,10,0,787.0,122.0,0.6,32.0,679.0,890.1,620.39
2016,9,17,10,15,512.5,245.0,0.7,32.0,615.0,760.4,536.96
2016,9,17,10,30,238.0,368.0,0.8,32.0,551.0,598.44,426.23
2016,9,17,10,45,528.0,251.5,0.9,32.5,677.0,760.26,539.99
2016,9,17,11,0,818.0,135.0,1.0,33.0,803.0,886.42,619.71
2016,9,17,11,15,823.5,136.5,1.05,33.0,823.5,872.88,609.87
2016,9,17,11,30,829.0,138.0,1.1,33.0,844.0,855.94,599.68
2016,9,17,11,45,829.0,140.5,1.15,33.0,855.0,832.09,585.2
2016,9,17,12,0,829.0,143.0,1.2,33.0,866.0,805.23,568.83
2016,9,17,12,15,830.0,143.5,1.2,33.0,869.5,774.39,549.31
2016,9,17,12,30,831.0,144.0,1.2,33.0,873.0,740.86,527.12
2016,9,17,12,45,830.0,143.0,1.3,33.5,868.0,702.08,500.65
2016,9,17,13,0,829.0,142.0,1.4,34.0,863.0,661.15,472.08
2016,9,17,13,15,825.0,141.5,1.45,34.0,849.0,616.87,441.04
2016,9,17,13,30,821.0,141.0,1.5,34.0,835.0,571.05,408.01
2016,9,17,13,45,815.5,139.0,1.55,34.0,813.0,521.92,371.65
2016,9,17,14,0,810.0,137.0,1.6,34.0,791.0,471.85,333.43
2016,9,17,14,15,800.5,135.0,1.6,34.0,761.5,419.47,292.25
2016,9,17,14,30,791.0,133.0,1.6,34.0,732.0,367.0,249.94
2016,9,17,14,45,765.5,137.0,1.65,34.0,692.5,314.83,207.64
2016,9,17,15,0,740.0,141.0,1.7,34.0,653.0,258.3,162.44
2016,9,17,15,15,722.5,137.0,1.7,33.5,610.5,205.2,121.41
2016,9,17,15,30,705.0,133.0,1.7,33.0,568.0,153.89,86.1
2016,9,17,15,45,682.0,127.5,1.75,33.0,520.5,103.33,60.77
2016,9,17,16,0,659.0,122.0,1.8,33.0,473.0,77.76,58.16
2016,9,17,16,15,627.5,116.0,1.75,32.5,421.5,76.48,57.49
2016,9,17,16,30,596.0,110.0,1.7,32.0,370.0,75.11,56.71
2016,9,17,16,45,554.0,101.5,1.65,32.0,317.5,71.61,54.01
2016,9,17,17,0,512.0,93.0,1.6,32.0,265.0,67.92,51.09
2016,9,17,17,15,451.0,82.0,1.45,31.0,212.5,60.28,44.95
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,53.21,39.04
2016,9,17,17,45,301.0,56.0,1.2,29.5,113.0,42.71,29.9
2016,9,17,18,0,212.0,41.0,1.1,29.0,66.0,31.83,19.98
2016,9,17,18,15,106.0,20.5,1.15,28.5,33.0,16.11,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,34.0,10.0,1.6,24.0,11.0,29.42,0.0
2016,9,18,6,45,135.0,30.0,1.8,24.5,46.5,163.38,109.94
2016,9,18,7,0,236.0,50.0,2.0,25.0,82.0,262.14,204.74
2016,9,18,7,15,319.0,64.5,2.0,25.5,130.5,345.69,274.87
2016,9,18,7,30,402.0,79.0,2.0,26.0,179.0,435.3,346.42
2016,9,18,7,45,460.0,89.5,2.0,26.5,231.5,504.35,399.06
2016,9,18,8,0,518.0,100.0,2.0,27.0,284.0,582.38,455.3
2016,9,18,8,15,559.0,108.0,2.0,27.0,336.5,639.08,494.63
2016,9,18,8,30,600.0,116.0,2.0,27.0,389.0,695.24,532.52
2016,9,18,8,45,629.0,122.0,2.0,27.5,439.0,737.41,558.62
2016,9,18,9,0,658.0,128.0,2.0,28.0,489.0,777.79,583.0
2016,9,18,9,15,680.0,133.0,1.9,28.5,535.5,808.46,599.54
2016,9,18,9,30,702.0,138.0,1.8,29.0,582.0,836.57,614.11
2016,9,18,9,45,716.0,143.0,1.75,29.5,622.5,854.41,622.22
2016,9,18,10,0,730.0,148.0,1.7,30.0,663.0,869.14,628.4
2016,9,18,10,15,742.5,151.0,1.6,30.0,698.0,876.96,630.89
2016,9,18,10,30,755.0,154.0,1.5,30.0,733.0,876.31,628.1
2016,9,18,10,45,763.0,157.0,1.4,30.5,760.5,873.65,622.98
2016,9,18,11,0,771.0,160.0,1.3,31.0,788.0,867.58,615.84
2016,9,18,11,15,777.0,161.5,1.15,31.0,808.0,854.84,605.22
2016,9,18,11,30,783.0,163.0,1.0,31.0,828.0,838.82,592.66
2016,9,18,11,45,614.0,260.5,0.85,31.5,786.5,770.32,542.78
2016,9,18,12,0,445.0,358.0,0.7,32.0,745.0,698.43,489.84
2016,9,18,12,15,437.0,363.0,0.6,32.0,744.0,673.09,472.28
2016,9,18,12,30,429.0,368.0,0.5,32.0,743.0,646.63,453.41
2016,9,18,12,45,445.5,359.5,0.4,32.5,747.0,624.73,436.95
2016,9,18,13,0,462.0,351.0,0.3,33.0,751.0,600.56,418.81
2016,9,18,13,15,658.0,234.5,0.35,33.0,794.0,591.63,415.04
2016,9,18,13,30,854.0,118.0,0.4,33.0,837.0,568.23,399.66
2016,9,18,13,45,650.5,219.5,0.45,33.0,759.0,499.16,350.37
2016,9,18,14,0,447.0,321.0,0.5,33.0,681.0,448.45,314.45
2016,9,18,14,15,421.0,320.0,0.55,33.0,648.5,406.26,284.04
2016,9,18,14,30,395.0,319.0,0.6,33.0,616.0,372.5,258.95
2016,9,18,14,45,463.5,274.5,0.7,33.0,606.0,324.56,221.35
2016,9,18,15,0,532.0,230.0,0.8,33.0,596.0,275.55,181.52
2016,9,18,15,15,647.5,168.5,0.85,32.5,585.0,212.86,129.9
2016,9,18,15,30,763.0,107.0,0.9,32.0,574.0,144.9,77.64
2016,9,18,15,45,742.0,103.0,0.95,32.0,526.5,92.82,53.21
2016,9,18,16,0,721.0,99.0,1.0,32.0,479.0,63.05,46.39
2016,9,18,16,15,691.5,94.5,1.0,31.5,427.5,62.08,45.92
2016,9,18,16,30,662.0,90.0,1.0,31.0,376.0,61.06,45.35
2016,9,18,16,45,622.5,83.0,1.0,31.0,322.5,58.04,43.0
2016,9,18,17,0,583.0,76.0,1.0,31.0,269.0,54.86,40.45
2016,9,18,17,15,521.0,68.0,0.95,30.5,215.5,50.6,36.96
2016,9,18,17,30,459.0,60.0,0.9,30.0,162.0,46.2,33.18
2016,9,18,17,45,365.5,48.0,0.85,29.5,114.0,38.0,25.95
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,28.08,16.82
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.18,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,24.5,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,49.0,11.0,1.9,24.0,12.0,39.22,0.0
2016,9,19,6,45,185.5,27.0,2.2,24.5,49.5,188.95,125.68
2016,9,19,7,0,322.0,43.0,2.5,25.0,87.0,311.16,243.7
2016,9,19,7,15,411.5,53.5,2.55,25.5,137.0,400.61,318.98
2016,9,19,7,30,501.0,64.0,2.6,26.0,187.0,495.16,394.04
2016,9,19,7,45,563.5,70.0,2.65,27.0,242.0,567.0,446.96
2016,9,19,8,0,626.0,76.0,2.7,28.0,297.0,640.51,498.42
2016,9,19,8,15,664.0,81.5,2.6,28.5,351.0,693.75,533.44
2016,9,19,8,30,702.0,87.0,2.5,29.0,405.0,746.32,566.69
2016,9,19,8,45,729.5,91.0,2.45,30.0,456.5,782.12,586.45
2016,9,19,9,0,757.0,95.0,2.4,31.0,508.0,820.66,607.59
2016,9,19,9,15,776.5,98.0,2.25,31.5,555.0,848.27,621.37
2016,9,19,9,30,796.0,101.0,2.1,32.0,602.0,873.01,633.02
2016,9,19,9,45,810.0,104.0,2.0,32.5,644.0,889.56,639.63
2016,9,19,10,0,824.0,107.0,1.9,33.0,686.0,902.78,644.14
2016,9,19,10,15,835.0,109.0,1.85,33.0,721.0,899.84,640.29
2016,9,19,10,30,846.0,111.0,1.8,33.0,756.0,902.45,640.3
2016,9,19,10,45,854.5,112.0,1.8,33.5,784.5,898.17,635.28
2016,9,19,11,0,863.0,113.0,1.8,34.0,813.0,890.35,628.27
2016,9,19,11,15,868.0,114.0,1.9,34.0,833.0,875.92,619.54
2016,9,19,11,30,873.0,115.0,2.0,34.0,853.0,858.06,608.71
2016,9,19,11,45,878.0,114.0,2.1,34.5,865.0,834.92,593.27
2016,9,19,12,0,883.0,113.0,2.2,35.0,877.0,808.55,575.77
2016,9,19,12,15,884.0,113.0,2.25,35.0,880.5,776.94,555.64
2016,9,19,12,30,885.0,113.0,2.3,35.0,884.0,742.52,533.55
2016,9,19,12,45,884.0,112.5,2.4,35.0,878.5,703.65,506.89
2016,9,19,13,0,883.0,112.0,2.5,35.0,873.0,662.46,477.94
2016,9,19,13,15,879.5,111.0,2.55,35.0,858.5,617.21,445.2
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,570.22,410.32
2016,9,19,13,45,870.0,109.0,2.7,35.0,821.5,520.45,372.55
2016,9,19,14,0,864.0,108.0,2.8,35.0,799.0,469.57,332.77
2016,9,19,14,15,855.5,106.5,2.85,35.0,769.0,416.45,290.09
2016,9,19,14,30,847.0,105.0,2.9,35.0,739.0,362.91,246.04
2016,9,19,14,45,835.5,103.0,2.95,35.0,702.0,308.0,200.45
2016,9,19,15,0,824.0,101.0,3.0,35.0,665.0,245.94,149.93
2016,9,19,15,15,808.5,98.5,3.0,34.5,621.5,190.42,106.81
2016,9,19,15,30,793.0,96.0,3.0,34.0,578.0,136.31,70.41
2016,9,19,15,45,771.0,92.5,3.0,34.0,529.5,82.9,46.51
2016,9,19,16,0,749.0,89.0,3.0,34.0,481.0,62.95,45.98
2016,9,19,16,15,720.0,85.0,2.85,33.5,428.5,61.8,45.33
2016,9,19,16,30,691.0,81.0,2.7,33.0,376.0,55.07,40.05
2016,9,19,16,45,650.5,75.5,2.55,32.5,322.0,52.85,38.44
2016,9,19,17,0,610.0,70.0,2.4,32.0,268.0,50.54,36.69
2016,9,19,17,15,548.0,62.5,2.2,31.0,214.5,46.44,33.41
2016,9,19,17,30,486.0,55.0,2.0,30.0,161.0,42.22,29.82
2016,9,19,17,45,387.0,44.0,1.8,29.5,112.5,34.69,23.15
2016,9,19,18,0,288.0,33.0,1.6,29.0,64.0,26.88,15.65
2016,9,19,18,15,144.0,16.5,1.6,28.5,32.0,13.41,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
