Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,32.5,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,65.0,11.0,1.6,23.0,12.0,48.66,0.0
2016,9,20,6,45,207.0,26.0,1.85,24.0,50.0,199.75,130.19
2016,9,20,7,0,349.0,41.0,2.1,25.0,88.0,326.87,255.17
2016,9,20,7,15,438.0,51.0,2.0,25.5,139.0,415.88,329.65
2016,9,20,7,30,527.0,61.0,1.9,26.0,190.0,510.03,402.98
2016,9,20,7,45,588.5,66.5,1.85,27.0,245.5,580.93,453.97
2016,9,20,8,0,650.0,72.0,1.8,28.0,301.0,653.43,503.19
2016,9,20,8,15,687.5,77.5,1.7,28.5,355.5,706.73,537.12
2016,9,20,8,30,725.0,83.0,1.6,29.0,410.0,754.94,566.19
2016,9,20,8,45,753.0,86.0,1.5,29.5,462.0,795.06,588.75
2016,9,20,9,0,781.0,89.0,1.4,30.0,514.0,833.06,609.22
2016,9,20,9,15,800.0,92.0,1.45,30.5,561.5,860.4,624.04
2016,9,20,9,30,819.0,95.0,1.5,31.0,609.0,884.8,636.98
2016,9,20,9,45,833.0,98.0,1.55,31.5,651.0,892.51,639.29
2016,9,20,10,0,847.0,101.0,1.6,32.0,693.0,905.9,645.52
2016,9,20,10,15,857.0,102.5,1.65,32.0,728.5,910.46,647.51
2016,9,20,10,30,867.0,104.0,1.7,32.0,764.0,911.48,647.52
2016,9,20,10,45,874.0,105.5,1.8,32.5,792.0,906.19,642.97
2016,9,20,11,0,881.0,107.0,1.9,33.0,820.0,897.3,636.29
2016,9,20,11,15,886.0,108.0,1.9,33.0,840.0,882.56,626.34
2016,9,20,11,30,891.0,109.0,1.9,33.0,860.0,864.34,614.33
2016,9,20,11,45,893.5,110.0,1.95,33.5,872.0,840.64,598.16
2016,9,20,12,0,896.0,111.0,2.0,34.0,884.0,813.72,579.99
2016,9,20,12,15,896.5,111.0,2.0,34.0,887.0,781.26,559.03
2016,9,20,12,30,897.0,111.0,2.0,34.0,890.0,746.0,536.1
2016,9,20,12,45,895.5,111.0,2.0,34.5,884.0,706.73,507.63
2016,9,20,13,0,894.0,111.0,2.0,35.0,878.0,665.13,477.11
2016,9,20,13,15,890.5,110.5,2.0,35.0,864.0,619.77,444.36
2016,9,20,13,30,887.0,110.0,2.0,35.0,850.0,572.62,409.48
2016,9,20,13,45,881.0,108.5,2.05,35.0,827.0,521.87,371.24
2016,9,20,14,0,875.0,107.0,2.1,35.0,804.0,470.0,330.98
2016,9,20,14,15,867.0,105.5,2.05,35.0,773.5,416.47,288.07
2016,9,20,14,30,859.0,104.0,2.0,35.0,743.0,362.46,243.81
2016,9,20,14,45,830.0,110.0,2.0,35.0,702.0,301.44,194.57
2016,9,20,15,0,801.0,116.0,2.0,35.0,661.0,248.83,152.06
2016,9,20,15,15,784.5,112.5,2.0,34.5,617.0,193.67,109.94
2016,9,20,15,30,768.0,109.0,2.0,34.0,573.0,140.12,74.75
2016,9,20,15,45,745.5,105.0,2.0,34.0,524.5,87.86,52.55
2016,9,20,16,0,723.0,101.0,2.0,34.0,476.0,64.86,47.52
2016,9,20,16,15,692.0,96.0,1.9,33.5,423.5,63.59,46.79
2016,9,20,16,30,661.0,91.0,1.8,33.0,371.0,62.24,45.96
2016,9,20,16,45,617.0,84.5,1.7,33.0,316.5,59.6,43.93
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,56.85,41.74
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.5,51.83,37.72
2016,9,20,17,30,444.0,60.0,1.3,31.0,155.0,46.63,33.32
2016,9,20,17,45,344.0,47.0,1.15,30.0,107.0,37.5,25.36
2016,9,20,18,0,244.0,34.0,1.0,29.0,59.0,26.58,15.16
2016,9,20,18,15,122.0,17.0,1.0,28.5,29.5,13.44,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.6,23.5,3.5,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.7,24.0,7.0,17.04,0.0
2016,9,21,6,45,108.5,29.0,0.8,24.5,42.0,128.69,79.53
2016,9,21,7,0,199.0,51.0,0.9,25.0,77.0,238.24,183.95
2016,9,21,7,15,279.0,69.0,0.95,25.5,125.5,322.23,253.68
2016,9,21,7,30,359.0,87.0,1.0,26.0,174.0,411.86,324.5
2016,9,21,7,45,427.0,98.0,1.1,26.5,227.5,487.27,381.83
2016,9,21,8,0,495.0,109.0,1.2,27.0,281.0,565.69,438.92
2016,9,21,8,15,322.0,150.0,1.2,27.5,269.5,463.94,359.35
2016,9,21,8,30,149.0,191.0,1.2,28.0,258.0,352.22,271.42
2016,9,21,8,45,136.0,215.5,1.25,28.5,282.5,367.68,281.6
2016,9,21,9,0,123.0,240.0,1.3,29.0,307.0,381.67,289.77
2016,9,21,9,15,161.0,263.0,1.35,29.5,359.0,438.89,330.64
2016,9,21,9,30,199.0,286.0,1.4,30.0,411.0,495.71,369.96
2016,9,21,9,45,189.5,308.5,1.45,30.5,433.5,507.3,375.62
2016,9,21,10,0,180.0,331.0,1.5,31.0,456.0,517.51,380.65
2016,9,21,10,15,175.5,350.0,1.55,31.0,477.5,527.17,386.31
2016,9,21,10,30,171.0,369.0,1.6,31.0,499.0,535.65,391.2
2016,9,21,10,45,496.0,257.0,1.65,31.5,653.0,730.05,529.85
2016,9,21,11,0,821.0,145.0,1.7,32.0,807.0,888.65,633.2
2016,9,21,11,15,827.0,146.5,1.8,32.0,827.5,874.93,623.21
2016,9,21,11,30,833.0,148.0,1.9,32.0,848.0,857.76,612.79
2016,9,21,11,45,854.5,137.5,2.0,32.5,864.0,831.83,595.5
2016,9,21,12,0,876.0,127.0,2.1,33.0,880.0,809.74,580.75
2016,9,21,12,15,876.5,127.5,2.2,33.0,883.0,778.0,560.76
2016,9,21,12,30,877.0,128.0,2.3,33.0,886.0,743.5,538.04
2016,9,21,12,45,877.5,126.5,2.4,33.5,881.0,704.69,510.15
2016,9,21,13,0,878.0,125.0,2.5,34.0,876.0,663.49,480.04
2016,9,21,13,15,875.0,124.0,2.55,34.0,861.5,618.44,447.24
2016,9,21,13,30,872.0,123.0,2.6,34.0,847.0,571.61,412.28
2016,9,21,13,45,867.0,121.5,2.65,34.0,824.5,521.85,374.17
2016,9,21,14,0,862.0,120.0,2.7,34.0,802.0,470.91,334.04
2016,9,21,14,15,853.5,118.0,2.75,34.0,772.0,417.29,290.83
2016,9,21,14,30,845.0,116.0,2.8,34.0,742.0,357.57,242.22
2016,9,21,14,45,835.0,113.0,2.85,34.0,704.5,301.47,195.6
2016,9,21,15,0,825.0,110.0,2.9,34.0,667.0,245.72,149.73
2016,9,21,15,15,809.0,107.0,2.9,33.5,623.5,189.69,106.73
2016,9,21,15,30,793.0,104.0,2.9,33.0,580.0,135.17,71.24
2016,9,21,15,45,773.0,99.5,2.9,33.0,531.0,81.2,49.52
2016,9,21,16,0,753.0,95.0,2.9,33.0,482.0,67.87,50.24
2016,9,21,16,15,723.5,90.5,2.8,32.5,429.0,60.25,44.29
2016,9,21,16,30,694.0,86.0,2.7,32.0,376.0,59.07,43.58
2016,9,21,16,45,653.5,79.5,2.6,31.5,321.5,56.26,41.47
2016,9,21,17,0,613.0,73.0,2.5,31.0,267.0,53.31,39.18
2016,9,21,17,15,550.0,64.5,2.2,30.0,212.5,48.5,35.26
2016,9,21,17,30,487.0,56.0,1.9,29.0,158.0,43.52,30.99
2016,9,21,17,45,387.5,44.0,1.65,28.0,109.0,35.12,23.56
2016,9,21,18,0,288.0,32.0,1.4,27.0,60.0,26.39,14.85
2016,9,21,18,15,144.0,16.0,1.4,26.5,30.0,14.55,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,60.0,9.0,1.1,21.0,10.0,43.68,0.0
2016,9,22,6,45,185.0,26.0,1.35,22.0,46.5,183.87,113.02
2016,9,22,7,0,310.0,43.0,1.6,23.0,83.0,300.44,235.07
2016,9,22,7,15,397.0,55.5,1.5,23.5,133.5,389.79,310.19
2016,9,22,7,30,484.0,68.0,1.4,24.0,184.0,483.89,384.46
2016,9,22,7,45,534.5,78.0,1.3,24.5,237.5,550.59,433.27
2016,9,22,8,0,585.0,88.0,1.2,25.0,291.0,618.21,479.98
2016,9,22,8,15,624.5,95.0,1.3,26.0,344.5,673.34,516.19
2016,9,22,8,30,664.0,102.0,1.4,27.0,398.0,727.76,550.67
2016,9,22,8,45,688.5,109.0,1.5,28.0,449.0,767.83,574.35
2016,9,22,9,0,713.0,116.0,1.6,29.0,500.0,805.81,596.22
2016,9,22,9,15,734.0,120.5,1.7,29.5,547.0,835.17,613.23
2016,9,22,9,30,755.0,125.0,1.8,30.0,594.0,861.79,628.4
2016,9,22,9,45,769.0,129.0,1.95,30.5,635.5,873.35,634.24
2016,9,22,10,0,783.0,133.0,2.1,31.0,677.0,887.01,641.64
2016,9,22,10,15,794.5,136.0,2.15,31.0,712.0,893.85,645.08
2016,9,22,10,30,806.0,139.0,2.2,31.0,747.0,897.17,646.45
2016,9,22,10,45,811.5,142.0,2.25,31.5,774.0,891.51,640.9
2016,9,22,11,0,817.0,145.0,2.3,32.0,801.0,882.35,633.34
2016,9,22,11,15,822.0,146.5,2.35,32.0,820.5,867.76,623.71
2016,9,22,11,30,827.0,148.0,2.4,32.0,840.0,849.79,612.0
2016,9,22,11,45,820.0,154.5,2.5,32.5,848.5,823.64,594.15
2016,9,22,12,0,813.0,161.0,2.6,33.0,857.0,794.74,574.53
2016,9,22,12,15,813.0,161.5,2.65,33.0,859.5,763.02,553.03
2016,9,22,12,30,813.0,162.0,2.7,33.0,862.0,728.74,529.19
2016,9,22,12,45,806.5,164.0,2.8,33.5,854.5,689.07,500.37
2016,9,22,13,0,800.0,166.0,2.9,34.0,847.0,647.67,469.84
2016,9,22,13,15,795.5,165.0,2.95,34.0,832.5,603.42,437.48
2016,9,22,13,30,791.0,164.0,3.0,34.0,818.0,557.8,403.29
2016,9,22,13,45,778.0,165.0,3.1,34.0,793.5,508.59,365.74
2016,9,22,14,0,765.0,166.0,3.2,34.0,769.0,459.28,327.06
2016,9,22,14,15,754.0,163.5,3.25,33.5,738.5,403.16,283.05
2016,9,22,14,30,743.0,161.0,3.3,33.0,708.0,351.3,241.01
2016,9,22,14,45,708.5,167.0,3.35,33.0,667.0,300.15,199.23
2016,9,22,15,0,674.0,173.0,3.4,33.0,626.0,252.28,160.88
2016,9,22,15,15,653.5,167.5,3.4,32.5,582.5,201.58,122.72
2016,9,22,15,30,633.0,162.0,3.4,32.0,539.0,153.23,91.79
2016,9,22,15,45,603.0,156.5,3.45,32.0,490.5,107.28,73.69
2016,9,22,16,0,573.0,151.0,3.5,32.0,442.0,99.82,76.61
2016,9,22,16,15,537.0,141.5,3.4,31.5,391.0,95.66,73.64
2016,9,22,16,30,501.0,132.0,3.3,31.0,340.0,91.25,70.42
2016,9,22,16,45,452.5,120.5,3.25,31.0,287.5,85.12,65.55
2016,9,22,17,0,404.0,109.0,3.2,31.0,235.0,78.69,60.31
2016,9,22,17,15,339.0,93.5,2.9,30.0,184.5,68.9,52.3
2016,9,22,17,30,274.0,78.0,2.6,29.0,134.0,58.69,43.61
2016,9,22,17,45,185.5,56.5,2.3,28.5,89.0,44.23,30.93
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,27.91,15.47
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,15.92,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,6,45,116.5,22.5,2.4,24.5,37.5,132.6,76.21
2016,9,23,7,0,233.0,45.0,2.7,25.0,75.0,251.62,195.57
2016,9,23,7,15,323.5,59.0,2.85,25.0,123.5,338.68,270.37
2016,9,23,7,30,414.0,73.0,3.0,25.0,172.0,432.45,347.45
2016,9,23,7,45,497.0,77.5,3.2,25.5,227.0,519.47,415.49
2016,9,23,8,0,580.0,82.0,3.4,26.0,282.0,605.41,479.23
2016,9,23,8,15,321.0,131.5,3.45,26.5,245.5,437.46,347.57
2016,9,23,8,30,62.0,181.0,3.5,27.0,209.0,248.33,193.78
2016,9,23,8,45,403.0,138.0,3.6,27.5,351.5,541.45,425.31
2016,9,23,9,0,744.0,95.0,3.7,28.0,494.0,801.15,610.87
2016,9,23,9,15,764.0,98.5,3.75,28.0,540.5,829.18,626.93
2016,9,23,9,30,784.0,102.0,3.8,28.0,587.0,854.37,642.54
2016,9,23,9,45,803.5,102.0,3.85,28.5,629.0,871.91,651.65
2016,9,23,10,0,823.0,102.0,3.9,29.0,671.0,886.22,658.67
2016,9,23,10,15,833.5,104.0,3.9,29.5,706.0,882.9,653.65
2016,9,23,10,30,844.0,106.0,3.9,30.0,741.0,884.75,652.43
2016,9,23,10,45,852.5,107.0,3.95,30.5,769.0,880.2,647.3
2016,9,23,11,0,861.0,108.0,4.0,31.0,797.0,872.12,640.0
2016,9,23,11,15,581.5,252.0,4.0,31.0,722.5,767.69,565.71
2016,9,23,11,30,302.0,396.0,4.0,31.0,648.0,641.86,471.45
2016,9,23,11,45,578.5,260.0,4.0,31.5,750.5,729.63,537.94
2016,9,23,12,0,855.0,124.0,4.0,32.0,853.0,784.4,577.4
2016,9,23,12,15,855.5,124.0,4.05,32.0,856.0,752.86,555.6
2016,9,23,12,30,856.0,124.0,4.1,32.0,859.0,718.65,531.32
2016,9,23,12,45,599.0,259.0,4.15,32.0,771.5,631.51,465.02
2016,9,23,13,0,342.0,394.0,4.2,32.0,684.0,551.99,404.44
2016,9,23,13,15,292.5,398.5,4.2,32.0,644.0,503.55,369.13
2016,9,23,13,30,243.0,403.0,4.2,32.0,604.0,462.0,338.45
2016,9,23,13,45,536.0,262.5,4.25,32.5,688.0,466.19,340.06
2016,9,23,14,0,829.0,122.0,4.3,33.0,772.0,447.55,321.06
2016,9,23,14,15,502.0,237.5,4.3,32.5,627.0,365.48,261.41
2016,9,23,14,30,175.0,353.0,4.3,32.0,482.0,325.18,236.43
2016,9,23,14,45,479.5,233.5,4.35,32.0,559.5,288.94,199.23
2016,9,23,15,0,784.0,114.0,4.4,32.0,637.0,233.61,143.45
2016,9,23,15,15,767.0,111.0,4.35,31.5,594.0,179.93,102.38
2016,9,23,15,30,750.0,108.0,4.3,31.0,551.0,127.95,69.52
2016,9,23,15,45,548.0,152.0,4.3,31.0,461.0,101.85,78.36
2016,9,23,16,0,346.0,196.0,4.3,31.0,371.0,134.92,105.65
2016,9,23,16,15,492.0,142.5,4.15,30.5,360.5,96.18,74.41
2016,9,23,16,30,638.0,89.0,4.0,30.0,350.0,61.3,45.85
2016,9,23,16,45,593.0,82.5,3.85,30.0,297.0,58.6,43.74
2016,9,23,17,0,548.0,76.0,3.7,30.0,244.0,55.81,41.46
2016,9,23,17,15,479.5,66.5,3.4,29.5,191.5,50.31,36.84
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,44.6,31.82
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,33.58,22.08
2016,9,23,18,0,201.0,30.0,2.5,28.0,48.0,23.51,11.64
2016,9,23,18,15,100.5,15.0,2.55,27.5,24.0,13.64,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,6,45,113.5,22.5,2.85,24.0,36.5,129.97,70.96
2016,9,24,7,0,227.0,45.0,3.0,24.0,73.0,247.49,192.81
2016,9,24,7,15,317.0,59.0,3.1,24.0,121.0,333.61,267.42
2016,9,24,7,30,407.0,73.0,3.2,24.0,169.0,426.49,344.29
2016,9,24,7,45,470.0,82.5,3.35,24.5,221.5,497.25,400.37
2016,9,24,8,0,533.0,92.0,3.5,25.0,274.0,578.06,460.96
2016,9,24,8,15,575.0,99.0,3.6,25.5,326.5,633.79,500.47
2016,9,24,8,30,617.0,106.0,3.7,26.0,379.0,688.99,538.47
2016,9,24,8,45,417.0,169.5,3.85,26.5,364.0,590.61,461.11
2016,9,24,9,0,217.0,233.0,4.0,27.0,349.0,456.26,354.74
2016,9,24,9,15,108.5,195.0,4.0,27.5,253.0,310.26,240.78
2016,9,24,9,30,0.0,157.0,4.0,28.0,157.0,143.58,107.82
2016,9,24,9,45,74.0,242.0,4.05,28.5,293.0,309.54,237.29
2016,9,24,10,0,148.0,327.0,4.1,29.0,429.0,482.36,365.2
2016,9,24,10,15,476.0,226.0,4.05,29.0,578.0,695.27,525.3
2016,9,24,10,30,804.0,125.0,4.0,29.0,727.0,875.03,650.36
2016,9,24,10,45,573.0,244.0,4.0,29.5,681.0,779.54,579.33
2016,9,24,11,0,342.0,363.0,4.0,30.0,635.0,671.24,496.55
2016,9,24,11,15,290.0,386.0,4.0,30.0,621.0,635.71,470.13
2016,9,24,11,30,238.0,409.0,4.0,30.0,607.0,590.93,436.96
2016,9,24,11,45,305.5,396.5,4.0,30.5,654.0,627.58,462.82
2016,9,24,12,0,373.0,384.0,4.0,31.0,701.0,650.46,478.35
2016,9,24,12,15,372.0,386.0,4.0,31.0,702.5,630.93,463.9
2016,9,24,12,30,371.0,388.0,4.0,31.0,704.0,610.18,448.71
2016,9,24,12,45,602.0,260.5,4.05,31.0,770.5,632.29,467.66
2016,9,24,13,0,833.0,133.0,4.1,31.0,837.0,632.2,469.28
2016,9,24,13,15,424.0,201.5,4.05,31.0,560.0,415.53,309.66
2016,9,24,13,30,15.0,270.0,4.0,31.0,283.0,242.14,178.95
2016,9,24,13,45,411.5,200.5,4.0,31.0,522.0,356.77,263.87
2016,9,24,14,0,808.0,131.0,4.0,31.0,761.0,442.58,319.89
2016,9,24,14,15,566.5,228.5,4.0,30.5,662.0,379.89,272.56
2016,9,24,14,30,325.0,326.0,4.0,30.0,563.0,344.37,248.6
2016,9,24,14,45,509.5,240.0,4.0,30.0,588.5,298.79,206.79
2016,9,24,15,0,694.0,154.0,4.0,30.0,614.0,236.22,149.78
2016,9,24,15,15,674.0,149.0,3.95,30.0,571.0,185.06,110.87
2016,9,24,15,30,654.0,144.0,3.9,30.0,528.0,136.12,80.16
2016,9,24,15,45,624.5,139.0,3.9,30.0,480.0,89.5,68.56
2016,9,24,16,0,595.0,134.0,3.9,30.0,432.0,88.32,67.88
2016,9,24,16,15,558.5,126.5,3.7,29.5,381.0,86.27,66.56
2016,9,24,16,30,522.0,119.0,3.5,29.0,330.0,82.9,64.12
2016,9,24,16,45,469.0,109.5,3.35,28.5,277.5,77.84,60.19
2016,9,24,17,0,416.0,100.0,3.2,28.0,225.0,72.57,55.94
2016,9,24,17,15,347.0,85.5,3.0,27.5,175.0,63.28,48.1
2016,9,24,17,30,278.0,71.0,2.8,27.0,125.0,53.62,39.64
2016,9,24,17,45,187.0,51.0,2.6,27.0,82.5,40.22,27.64
2016,9,24,18,0,96.0,31.0,2.4,27.0,40.0,24.86,11.97
2016,9,24,18,15,48.0,15.5,2.4,26.5,20.0,14.1,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,16.5,2.05,23.5,16.5,14.53,2.31
2016,9,25,7,0,0.0,33.0,2.2,24.0,33.0,30.64,18.73
2016,9,25,7,15,0.0,56.0,2.3,24.0,56.0,55.77,39.86
2016,9,25,7,30,0.0,79.0,2.4,24.0,79.0,79.44,59.68
2016,9,25,7,45,9.5,101.0,2.5,24.0,104.5,108.35,83.78
2016,9,25,8,0,19.0,123.0,2.6,24.0,130.0,137.39,107.57
2016,9,25,8,15,52.0,153.0,2.6,24.0,175.5,209.78,166.31
2016,9,25,8,30,85.0,183.0,2.6,24.0,221.0,270.84,214.68
2016,9,25,8,45,125.0,209.5,2.65,24.5,272.5,349.85,275.38
2016,9,25,9,0,165.0,236.0,2.7,25.0,324.0,413.37,322.75
2016,9,25,9,15,189.5,257.5,2.65,25.0,367.5,456.65,354.13
2016,9,25,9,30,214.0,279.0,2.6,25.0,411.0,499.22,384.54
2016,9,25,9,45,227.0,299.0,2.6,25.5,447.5,528.56,403.94
2016,9,25,10,0,240.0,319.0,2.6,26.0,484.0,556.58,422.2
2016,9,25,10,15,280.0,328.5,2.6,26.0,531.0,611.21,460.59
2016,9,25,10,30,320.0,338.0,2.6,26.0,578.0,648.11,486.05
2016,9,25,10,45,393.5,323.5,2.6,26.5,629.0,687.29,513.07
2016,9,25,11,0,467.0,309.0,2.6,27.0,680.0,735.22,545.29
2016,9,25,11,15,384.5,351.0,2.55,27.0,661.5,679.93,503.78
2016,9,25,11,30,302.0,393.0,2.5,27.0,643.0,636.45,470.82
2016,9,25,11,45,305.0,398.0,2.5,27.0,653.5,627.28,464.11
2016,9,25,12,0,308.0,403.0,2.5,27.0,664.0,616.58,456.1
2016,9,25,12,15,276.0,412.0,2.45,27.0,646.5,582.39,430.86
2016,9,25,12,30,244.0,421.0,2.4,27.0,629.0,546.35,404.44
2016,9,25,12,45,263.0,413.5,2.4,27.0,636.0,536.61,397.5
2016,9,25,13,0,282.0,406.0,2.4,27.0,643.0,522.11,386.84
2016,9,25,13,15,169.5,387.0,2.3,27.0,529.0,424.1,315.12
2016,9,25,13,30,57.0,368.0,2.2,27.0,415.0,339.46,252.9
2016,9,25,13,45,82.0,371.0,2.15,27.0,436.5,345.58,257.52
2016,9,25,14,0,107.0,374.0,2.1,27.0,458.0,348.43,259.0
2016,9,25,14,15,206.5,351.5,2.0,27.0,504.0,349.91,257.83
2016,9,25,14,30,306.0,329.0,1.9,27.0,550.0,339.05,245.93
2016,9,25,14,45,153.0,201.0,1.85,27.0,311.5,197.06,142.9
2016,9,25,15,0,0.0,73.0,1.8,27.0,73.0,64.68,45.93
2016,9,25,15,15,14.0,148.5,1.8,26.5,156.5,129.69,97.02
2016,9,25,15,30,28.0,224.0,1.8,26.0,240.0,173.65,131.38
2016,9,25,15,45,14.0,116.5,1.85,26.0,124.5,101.12,79.23
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.93,1.1
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.04,0.39
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.16,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.83,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.51,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.63,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.75,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.88,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,4.0,3.7,19.0,4.0,3.5,0.0
2016,9,26,7,0,0.0,8.0,3.8,19.0,8.0,7.02,0.02
2016,9,26,7,15,0.0,14.5,3.85,19.0,14.5,12.74,4.96
2016,9,26,7,30,0.0,21.0,3.9,19.0,21.0,18.46,9.91
2016,9,26,7,45,0.0,27.5,4.0,19.0,27.5,24.2,14.82
2016,9,26,8,0,0.0,34.0,4.1,19.0,34.0,29.95,19.66
2016,9,26,8,15,0.0,46.0,4.15,19.0,46.0,40.58,28.53
2016,9,26,8,30,0.0,58.0,4.2,19.0,58.0,51.23,37.32
2016,9,26,8,45,0.0,88.0,4.3,19.0,88.0,78.21,59.55
2016,9,26,9,0,0.0,118.0,4.4,19.0,118.0,106.91,82.91
2016,9,26,9,15,0.5,143.5,4.4,19.0,144.0,131.72,102.84
2016,9,26,9,30,1.0,169.0,4.4,19.0,170.0,156.43,122.49
2016,9,26,9,45,0.5,143.0,4.4,19.5,143.5,129.84,100.47
2016,9,26,10,0,0.0,117.0,4.4,20.0,117.0,104.61,79.71
2016,9,26,10,15,0.0,103.5,4.4,20.0,103.5,92.11,69.47
2016,9,26,10,30,0.0,90.0,4.4,20.0,90.0,79.9,59.48
2016,9,26,10,45,6.0,166.0,4.4,20.5,171.0,154.74,119.38
2016,9,26,11,0,12.0,242.0,4.4,21.0,252.0,230.17,178.28
2016,9,26,11,15,12.5,248.5,4.4,21.0,259.0,235.4,182.01
2016,9,26,11,30,13.0,255.0,4.4,21.0,266.0,240.5,185.79
2016,9,26,11,45,18.5,287.5,4.4,21.5,303.0,273.12,210.56
2016,9,26,12,0,24.0,320.0,4.4,22.0,340.0,304.74,234.23
2016,9,26,12,15,17.5,281.0,4.35,22.0,296.0,262.76,201.79
2016,9,26,12,30,11.0,242.0,4.3,22.0,252.0,222.04,170.28
2016,9,26,12,45,8.5,212.5,4.25,22.0,220.5,193.33,148.01
2016,9,26,13,0,6.0,183.0,4.2,22.0,189.0,165.18,126.04
2016,9,26,13,15,14.0,242.5,4.15,22.0,255.0,219.98,168.9
2016,9,26,13,30,22.0,302.0,4.1,22.0,321.0,272.04,208.98
2016,9,26,13,45,16.0,265.5,4.1,22.5,279.0,236.39,181.16
2016,9,26,14,0,10.0,229.0,4.1,23.0,237.0,201.79,154.29
2016,9,26,14,15,6.5,202.0,4.05,22.5,207.5,176.83,135.37
2016,9,26,14,30,3.0,175.0,4.0,22.0,178.0,152.48,116.75
2016,9,26,14,45,2.0,169.0,3.95,22.0,170.5,146.42,112.23
2016,9,26,15,0,1.0,163.0,3.9,22.0,163.0,140.45,107.79
2016,9,26,15,15,0.5,93.0,3.8,22.0,93.0,82.49,61.58
2016,9,26,15,30,0.0,23.0,3.7,22.0,23.0,20.3,11.05
2016,9,26,15,45,0.0,57.5,3.65,22.0,57.5,50.83,38.07
2016,9,26,16,0,0.0,92.0,3.6,22.0,92.0,80.92,63.94
2016,9,26,16,15,0.0,81.0,3.55,21.5,81.0,71.58,56.27
2016,9,26,16,30,0.0,70.0,3.5,21.0,70.0,61.89,48.21
2016,9,26,16,45,0.0,58.5,3.45,21.0,58.5,51.67,39.47
2016,9,26,17,0,0.0,47.0,3.4,21.0,47.0,41.46,30.62
2016,9,26,17,15,0.0,36.5,3.2,20.5,36.5,32.17,22.48
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,22.88,14.22
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,14.5,6.62
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.14,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.18,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,2.0,19.5,2.95,17.0,20.0,19.39,3.55
2016,9,27,7,0,4.0,39.0,3.0,17.0,40.0,43.28,29.6
2016,9,27,7,15,22.5,62.5,3.05,17.5,67.5,90.36,70.25
2016,9,27,7,30,41.0,86.0,3.1,18.0,95.0,130.45,104.82
2016,9,27,7,45,57.5,109.0,3.2,18.5,126.5,168.28,136.78
2016,9,27,8,0,74.0,132.0,3.3,19.0,158.0,206.36,168.15
2016,9,27,8,15,37.0,124.0,3.3,19.5,137.0,160.08,128.52
2016,9,27,8,30,0.0,116.0,3.3,20.0,116.0,107.36,83.42
2016,9,27,8,45,0.0,131.5,3.35,20.5,131.5,121.78,94.77
2016,9,27,9,0,0.0,147.0,3.4,21.0,147.0,136.12,105.82
2016,9,27,9,15,14.0,191.0,3.3,21.0,200.0,192.24,150.9
2016,9,27,9,30,28.0,235.0,3.2,21.0,253.0,263.71,207.01
2016,9,27,9,45,30.0,251.0,3.1,21.5,271.5,279.32,217.93
2016,9,27,10,0,32.0,267.0,3.0,22.0,290.0,294.63,228.67
2016,9,27,10,15,174.5,294.5,2.9,22.0,423.5,462.73,359.56
2016,9,27,10,30,317.0,322.0,2.8,22.0,557.0,626.19,480.14
2016,9,27,10,45,303.5,346.5,2.7,22.5,578.5,629.37,478.42
2016,9,27,11,0,290.0,371.0,2.6,23.0,600.0,630.65,476.47
2016,9,27,11,15,246.5,389.5,2.55,23.0,587.0,588.45,444.49
2016,9,27,11,30,203.0,408.0,2.5,23.0,574.0,558.44,421.29
2016,9,27,11,45,144.5,406.0,2.45,23.0,525.0,498.06,376.07
2016,9,27,12,0,86.0,404.0,2.4,23.0,476.0,434.54,328.4
2016,9,27,12,15,117.5,413.5,2.4,23.0,512.5,462.26,349.26
2016,9,27,12,30,149.0,423.0,2.4,23.0,549.0,480.66,362.66
2016,9,27,12,45,156.5,420.0,2.4,23.0,551.5,469.69,354.37
2016,9,27,13,0,164.0,417.0,2.4,23.0,554.0,457.72,345.39
2016,9,27,13,15,145.0,407.5,2.4,23.0,527.0,424.85,320.85
2016,9,27,13,30,126.0,398.0,2.4,23.0,500.0,393.73,297.6
2016,9,27,13,45,143.5,387.0,2.4,23.0,500.0,380.03,287.11
2016,9,27,14,0,161.0,376.0,2.4,23.0,500.0,364.51,274.81
2016,9,27,14,15,257.5,343.5,2.35,23.0,532.5,353.36,263.9
2016,9,27,14,30,354.0,311.0,2.3,23.0,565.0,337.58,247.76
2016,9,27,14,45,368.0,288.5,2.3,23.0,540.0,298.76,215.67
2016,9,27,15,0,382.0,266.0,2.3,23.0,515.0,258.62,182.93
2016,9,27,15,15,312.5,259.0,2.2,23.0,453.5,217.03,154.21
2016,9,27,15,30,243.0,252.0,2.1,23.0,392.0,192.58,141.63
2016,9,27,15,45,136.5,219.0,2.05,23.0,296.5,155.32,125.41
2016,9,27,16,0,30.0,186.0,2.0,23.0,201.0,142.35,115.12
2016,9,27,16,15,26.0,165.0,1.85,22.5,177.0,134.5,109.17
2016,9,27,16,30,22.0,144.0,1.7,22.0,153.0,118.06,95.84
2016,9,27,16,45,267.5,110.0,1.55,22.0,188.5,82.14,65.47
2016,9,27,17,0,513.0,76.0,1.4,22.0,224.0,56.63,43.6
2016,9,27,17,15,441.0,65.5,1.2,21.5,173.0,50.29,38.07
2016,9,27,17,30,369.0,55.0,1.0,21.0,122.0,42.01,30.59
2016,9,27,17,45,267.5,39.5,0.85,21.0,79.0,30.64,20.07
2016,9,27,18,0,166.0,24.0,0.7,21.0,36.0,18.89,4.77
2016,9,27,18,15,83.0,12.0,0.7,20.5,18.0,10.91,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,169.5,17.5,1.9,17.5,37.5,156.66,60.5
2016,9,28,7,0,339.0,35.0,2.2,18.0,75.0,307.82,243.28
2016,9,28,7,15,432.5,45.5,2.2,18.5,125.0,397.85,323.14
2016,9,28,7,30,526.0,56.0,2.2,19.0,175.0,493.73,401.71
2016,9,28,7,45,586.5,62.5,2.2,19.5,229.5,563.54,455.68
2016,9,28,8,0,647.0,69.0,2.2,20.0,284.0,634.92,508.06
2016,9,28,8,15,686.0,74.0,2.1,21.0,338.0,687.48,542.61
2016,9,28,8,30,725.0,79.0,2.0,22.0,392.0,735.18,572.11
2016,9,28,8,45,753.5,82.5,1.9,23.0,444.0,775.24,595.01
2016,9,28,9,0,782.0,86.0,1.8,24.0,496.0,813.16,615.63
2016,9,28,9,15,801.5,89.0,1.7,24.5,543.0,839.97,629.32
2016,9,28,9,30,821.0,92.0,1.6,25.0,590.0,863.83,640.84
2016,9,28,9,45,835.5,94.5,1.55,25.5,631.5,870.98,641.78
2016,9,28,10,0,850.0,97.0,1.5,26.0,673.0,883.38,646.46
2016,9,28,10,15,860.5,98.5,1.45,26.0,708.0,887.59,647.09
2016,9,28,10,30,871.0,100.0,1.4,26.0,743.0,888.25,645.66
2016,9,28,10,45,878.5,101.5,1.35,26.5,770.5,882.66,639.12
2016,9,28,11,0,886.0,103.0,1.3,27.0,798.0,873.45,630.52
2016,9,28,11,15,891.0,104.0,1.3,27.0,817.0,858.01,620.0
2016,9,28,11,30,896.0,105.0,1.3,27.0,836.0,839.08,607.41
2016,9,28,11,45,903.0,102.5,1.35,27.5,848.0,814.88,590.92
2016,9,28,12,0,910.0,100.0,1.4,28.0,860.0,787.33,572.29
2016,9,28,12,15,910.5,100.0,1.4,28.0,862.5,754.14,550.54
2016,9,28,12,30,911.0,100.0,1.4,28.0,865.0,718.11,525.7
2016,9,28,12,45,910.0,99.5,1.45,28.5,858.5,677.99,496.4
2016,9,28,13,0,909.0,99.0,1.5,29.0,852.0,635.47,464.79
2016,9,28,13,15,906.0,98.5,1.5,29.0,837.0,589.63,430.61
2016,9,28,13,30,903.0,98.0,1.5,29.0,822.0,541.93,394.11
2016,9,28,13,45,898.0,96.0,1.5,29.0,799.0,490.45,353.79
2016,9,28,14,0,893.0,94.0,1.5,29.0,776.0,437.76,311.32
2016,9,28,14,15,885.0,92.5,1.5,29.0,745.5,383.43,266.46
2016,9,28,14,30,877.0,91.0,1.5,29.0,715.0,328.62,220.29
2016,9,28,14,45,867.5,88.5,1.5,29.0,677.5,272.46,172.97
2016,9,28,15,0,858.0,86.0,1.5,29.0,640.0,216.46,127.16
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.0,160.2,85.79
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,105.17,55.32
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,55.14,40.47
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,53.99,39.71
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,52.33,38.55
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,50.61,37.32
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.5,47.95,35.25
2016,9,28,17,0,650.0,56.0,1.1,27.0,240.0,45.24,33.03
2016,9,28,17,15,582.0,49.0,1.05,26.5,186.0,37.17,26.1
2016,9,28,17,30,514.0,42.0,1.0,26.0,132.0,32.84,22.14
2016,9,28,17,45,396.0,31.0,0.95,25.5,85.0,24.76,14.69
2016,9,28,18,0,278.0,20.0,0.9,25.0,38.0,16.38,1.45
2016,9,28,18,15,139.0,10.0,0.9,24.5,19.0,9.1,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,194.0,16.5,3.65,15.5,38.5,169.14,54.8
2016,9,29,7,0,388.0,33.0,3.9,16.0,77.0,337.21,269.06
2016,9,29,7,15,482.0,42.5,3.95,16.5,129.0,427.62,351.86
2016,9,29,7,30,576.0,52.0,4.0,17.0,181.0,523.92,432.32
2016,9,29,7,45,635.5,58.0,4.1,18.0,237.0,593.52,486.89
2016,9,29,8,0,695.0,64.0,4.2,19.0,293.0,659.96,536.13
2016,9,29,8,15,732.0,68.5,4.25,19.5,348.0,711.96,573.17
2016,9,29,8,30,769.0,73.0,4.3,20.0,403.0,762.81,608.11
2016,9,29,8,45,797.0,76.0,4.4,20.5,456.0,802.43,634.17
2016,9,29,9,0,825.0,79.0,4.5,21.0,509.0,839.8,658.27
2016,9,29,9,15,844.0,81.5,4.45,21.5,557.0,857.55,667.05
2016,9,29,9,30,863.0,84.0,4.4,22.0,605.0,880.75,679.85
2016,9,29,9,45,878.0,85.5,4.4,23.0,647.5,895.95,685.95
2016,9,29,10,0,893.0,87.0,4.4,24.0,690.0,907.71,689.74
2016,9,29,10,15,903.0,89.0,4.4,24.0,725.5,911.95,691.17
2016,9,29,10,30,913.0,91.0,4.4,24.0,761.0,912.47,690.25
2016,9,29,10,45,921.0,92.0,4.4,24.5,789.5,906.36,683.63
2016,9,29,11,0,929.0,93.0,4.4,25.0,818.0,896.49,674.66
2016,9,29,11,15,933.5,94.0,4.4,25.0,838.0,879.92,662.59
2016,9,29,11,30,938.0,95.0,4.4,25.0,858.0,859.72,648.19
2016,9,29,11,45,938.0,97.0,4.45,25.5,868.5,833.43,628.63
2016,9,29,12,0,938.0,99.0,4.5,26.0,879.0,803.88,606.91
2016,9,29,12,15,939.0,99.0,4.5,26.0,881.5,770.05,583.27
2016,9,29,12,30,940.0,99.0,4.5,26.0,884.0,733.26,556.2
2016,9,29,12,45,938.5,99.0,4.5,26.5,878.0,692.07,523.83
2016,9,29,13,0,937.0,99.0,4.5,27.0,872.0,648.42,489.14
2016,9,29,13,15,934.0,98.0,4.45,27.0,856.5,600.84,451.67
2016,9,29,13,30,931.0,97.0,4.4,27.0,841.0,551.36,411.89
2016,9,29,13,45,926.5,95.5,4.4,27.0,818.0,499.09,369.02
2016,9,29,14,0,922.0,94.0,4.4,27.0,795.0,445.5,323.93
2016,9,29,14,15,914.5,92.5,4.35,27.0,763.5,389.77,276.12
2016,9,29,14,30,907.0,91.0,4.3,27.0,732.0,333.46,227.09
2016,9,29,14,45,893.5,90.0,4.25,27.0,692.5,275.81,177.33
2016,9,29,15,0,880.0,89.0,4.2,27.0,653.0,218.7,129.85
2016,9,29,15,15,864.5,86.5,4.1,26.5,608.0,161.07,87.37
2016,9,29,15,30,849.0,84.0,4.0,26.0,563.0,95.96,49.76
2016,9,29,15,45,828.5,80.5,3.95,26.0,512.5,57.61,43.13
2016,9,29,16,0,808.0,77.0,3.9,26.0,462.0,56.51,42.39
2016,9,29,16,15,777.5,73.0,3.55,25.0,408.0,54.91,41.36
2016,9,29,16,30,747.0,69.0,3.2,24.0,354.0,53.27,40.27
2016,9,29,16,45,701.5,63.5,2.9,23.5,297.5,50.26,37.86
2016,9,29,17,0,656.0,58.0,2.6,23.0,241.0,43.15,31.8
2016,9,29,17,15,584.0,50.5,2.35,22.0,186.0,38.56,27.81
2016,9,29,17,30,512.0,43.0,2.1,21.0,131.0,33.86,23.49
2016,9,29,17,45,385.5,31.5,1.85,20.5,83.5,25.35,15.42
2016,9,29,18,0,259.0,20.0,1.6,20.0,36.0,16.51,0.0
2016,9,29,18,15,129.5,10.0,1.6,19.5,18.0,9.1,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
