Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,45,160.0,14.0,0.85,13.5,28.5,107.9,0.0
2016,10,10,7,0,320.0,28.0,0.8,14.0,57.0,278.23,204.41
2016,10,10,7,15,429.0,39.5,0.8,14.5,107.0,375.0,301.93
2016,10,10,7,30,538.0,51.0,0.8,15.0,157.0,479.33,388.45
2016,10,10,7,45,603.0,58.5,0.8,15.5,212.5,551.63,444.62
2016,10,10,8,0,668.0,66.0,0.8,16.0,268.0,625.59,498.79
2016,10,10,8,15,711.0,72.0,0.75,17.0,323.5,681.12,535.16
2016,10,10,8,30,754.0,78.0,0.7,18.0,379.0,731.37,565.97
2016,10,10,8,45,783.5,82.0,0.65,19.0,431.5,771.68,588.53
2016,10,10,9,0,813.0,86.0,0.6,20.0,484.0,809.66,608.72
2016,10,10,9,15,834.0,89.5,0.7,21.0,532.5,837.15,624.0
2016,10,10,9,30,855.0,93.0,0.8,22.0,581.0,861.53,637.19
2016,10,10,9,45,870.0,96.0,0.9,23.0,623.0,876.8,644.38
2016,10,10,10,0,885.0,99.0,1.0,24.0,665.0,880.81,644.41
2016,10,10,10,15,896.0,101.0,1.0,24.0,700.5,884.55,645.43
2016,10,10,10,30,907.0,103.0,1.0,24.0,736.0,884.59,644.23
2016,10,10,10,45,915.0,104.5,1.0,24.5,763.5,877.84,637.63
2016,10,10,11,0,923.0,106.0,1.0,25.0,791.0,867.34,628.89
2016,10,10,11,15,928.0,107.0,1.0,25.0,810.0,850.22,617.3
2016,10,10,11,30,933.0,108.0,1.0,25.0,829.0,829.51,603.57
2016,10,10,11,45,939.0,106.5,1.05,25.5,840.5,803.6,586.09
2016,10,10,12,0,945.0,105.0,1.1,26.0,852.0,774.27,566.39
2016,10,10,12,15,945.0,105.0,1.1,26.0,853.0,738.95,541.5
2016,10,10,12,30,945.0,105.0,1.1,26.0,854.0,700.76,514.17
2016,10,10,12,45,943.0,104.5,1.15,26.5,846.0,658.23,482.73
2016,10,10,13,0,941.0,104.0,1.2,27.0,838.0,613.35,448.84
2016,10,10,13,15,936.5,103.5,1.2,27.0,821.0,565.03,412.07
2016,10,10,13,30,932.0,103.0,1.2,27.0,804.0,514.97,372.91
2016,10,10,13,45,925.0,101.5,1.3,27.5,779.0,461.56,329.88
2016,10,10,14,0,918.0,100.0,1.4,28.0,754.0,407.13,284.79
2016,10,10,14,15,908.0,98.0,1.4,28.0,720.5,350.61,237.46
2016,10,10,14,30,898.0,96.0,1.4,28.0,687.0,293.85,189.58
2016,10,10,14,45,886.5,93.0,1.45,28.0,647.0,236.07,142.06
2016,10,10,15,0,875.0,90.0,1.5,28.0,607.0,171.03,92.61
2016,10,10,15,15,856.0,87.0,1.55,27.5,560.5,113.38,57.92
2016,10,10,15,30,837.0,84.0,1.6,27.0,514.0,60.49,45.34
2016,10,10,15,45,812.0,80.0,1.7,27.0,463.0,58.99,44.29
2016,10,10,16,0,787.0,76.0,1.8,27.0,412.0,57.44,43.14
2016,10,10,16,15,750.0,71.5,1.6,26.0,357.0,55.37,41.71
2016,10,10,16,30,713.0,67.0,1.4,25.0,302.0,53.29,40.2
2016,10,10,16,45,657.0,60.5,1.25,24.5,246.5,45.07,33.25
2016,10,10,17,0,601.0,54.0,1.1,24.0,191.0,41.42,30.04
2016,10,10,17,15,508.5,44.5,1.1,23.0,138.0,35.0,24.3
2016,10,10,17,30,416.0,35.0,1.1,22.0,85.0,28.4,17.99
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.5,13.97,1.03
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,155.0,14.0,0.95,14.5,27.5,104.55,0.0
2016,10,11,7,0,310.0,28.0,0.9,15.0,55.0,270.61,195.03
2016,10,11,7,15,420.5,39.0,1.0,16.0,104.5,367.51,294.7
2016,10,11,7,30,531.0,50.0,1.1,17.0,154.0,471.6,381.17
2016,10,11,7,45,595.0,57.5,1.25,18.0,208.0,542.67,437.0
2016,10,11,8,0,659.0,65.0,1.4,19.0,262.0,615.38,491.01
2016,10,11,8,15,701.5,70.5,1.4,20.0,316.5,669.43,527.57
2016,10,11,8,30,744.0,76.0,1.4,21.0,371.0,718.45,558.89
2016,10,11,8,45,774.0,80.0,1.45,22.0,423.0,758.83,583.43
2016,10,11,9,0,804.0,84.0,1.5,23.0,475.0,796.95,605.77
2016,10,11,9,15,824.5,87.5,1.55,23.5,522.5,823.81,621.16
2016,10,11,9,30,845.0,91.0,1.6,24.0,570.0,847.6,634.47
2016,10,11,9,45,861.0,93.0,1.7,25.0,611.5,862.44,641.08
2016,10,11,10,0,877.0,95.0,1.8,26.0,653.0,866.29,640.52
2016,10,11,10,15,888.0,97.0,1.8,26.5,688.0,870.08,640.39
2016,10,11,10,30,899.0,99.0,1.8,27.0,723.0,870.21,638.01
2016,10,11,10,45,907.0,100.0,1.8,27.5,750.0,863.05,631.05
2016,10,11,11,0,915.0,101.0,1.8,28.0,777.0,852.21,621.95
2016,10,11,11,15,919.5,102.0,1.85,28.0,796.0,834.92,610.5
2016,10,11,11,30,924.0,103.0,1.9,28.0,815.0,814.1,596.84
2016,10,11,11,45,929.0,102.0,2.0,28.5,825.5,788.24,579.11
2016,10,11,12,0,934.0,101.0,2.1,29.0,836.0,759.04,559.06
2016,10,11,12,15,934.5,101.0,2.1,29.0,837.0,724.5,534.11
2016,10,11,12,30,935.0,101.0,2.1,29.0,838.0,687.1,506.71
2016,10,11,12,45,933.5,100.5,2.15,29.5,830.5,645.35,474.99
2016,10,11,13,0,932.0,100.0,2.2,30.0,823.0,601.23,440.87
2016,10,11,13,15,928.0,99.0,2.25,30.0,806.5,553.24,403.97
2016,10,11,13,30,924.0,98.0,2.3,30.0,790.0,503.51,364.65
2016,10,11,13,45,918.5,96.0,2.35,30.5,765.0,450.82,321.31
2016,10,11,14,0,913.0,94.0,2.4,31.0,740.0,396.98,276.06
2016,10,11,14,15,903.0,92.5,2.4,30.5,707.5,341.27,229.63
2016,10,11,14,30,893.0,91.0,2.4,30.0,675.0,285.33,182.63
2016,10,11,14,45,876.5,90.0,2.4,30.0,634.5,228.57,136.08
2016,10,11,15,0,860.0,89.0,2.4,30.0,594.0,165.05,88.38
2016,10,11,15,15,841.0,86.5,2.35,29.5,548.5,108.76,55.45
2016,10,11,15,30,822.0,84.0,2.3,29.0,503.0,60.53,45.02
2016,10,11,15,45,797.0,80.0,2.3,29.0,452.0,59.03,43.96
2016,10,11,16,0,772.0,76.0,2.3,29.0,401.0,57.5,42.83
2016,10,11,16,15,734.5,71.0,2.0,28.0,347.5,55.03,41.07
2016,10,11,16,30,697.0,66.0,1.7,27.0,294.0,52.51,39.2
2016,10,11,16,45,642.0,59.5,1.45,26.5,239.0,44.36,32.34
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,40.7,29.13
2016,10,11,17,15,493.0,43.5,1.2,25.0,132.0,34.25,23.38
2016,10,11,17,30,399.0,34.0,1.2,24.0,80.0,27.62,17.05
2016,10,11,17,45,199.5,17.0,1.25,23.0,40.0,13.63,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,116.0,15.5,1.8,18.0,25.0,82.52,0.0
2016,10,12,7,0,232.0,31.0,2.0,19.0,50.0,223.68,156.02
2016,10,12,7,15,343.5,44.0,2.2,19.5,97.5,320.16,255.59
2016,10,12,7,30,455.0,57.0,2.4,20.0,145.0,424.81,344.23
2016,10,12,7,45,533.0,64.5,2.6,21.0,199.0,504.35,408.62
2016,10,12,8,0,611.0,72.0,2.8,22.0,253.0,585.97,470.55
2016,10,12,8,15,655.5,78.0,2.9,22.5,306.5,641.03,510.45
2016,10,12,8,30,700.0,84.0,3.0,23.0,360.0,695.47,548.52
2016,10,12,8,45,738.5,86.0,3.2,24.0,412.0,738.73,576.7
2016,10,12,9,0,777.0,88.0,3.4,25.0,464.0,776.47,600.27
2016,10,12,9,15,798.0,91.5,3.45,25.5,510.5,803.35,616.25
2016,10,12,9,30,819.0,95.0,3.5,26.0,557.0,827.24,630.05
2016,10,12,9,45,837.5,96.5,3.55,27.0,598.5,843.43,637.22
2016,10,12,10,0,856.0,98.0,3.6,28.0,640.0,856.21,642.1
2016,10,12,10,15,867.0,100.0,3.6,28.5,674.0,852.42,636.8
2016,10,12,10,30,878.0,102.0,3.6,29.0,708.0,852.59,634.52
2016,10,12,10,45,886.0,103.0,3.6,29.5,734.5,845.58,627.5
2016,10,12,11,0,894.0,104.0,3.6,30.0,761.0,834.96,618.28
2016,10,12,11,15,898.5,105.0,3.55,30.0,779.5,818.0,605.93
2016,10,12,11,30,903.0,106.0,3.5,30.0,798.0,797.59,591.41
2016,10,12,11,45,906.0,106.0,3.5,30.5,808.0,771.72,572.35
2016,10,12,12,0,909.0,106.0,3.5,31.0,818.0,742.67,550.76
2016,10,12,12,15,909.5,106.0,3.45,31.0,819.0,708.88,525.62
2016,10,12,12,30,910.0,106.0,3.4,31.0,820.0,672.3,498.11
2016,10,12,12,45,908.5,105.5,3.4,31.5,812.0,631.47,466.27
2016,10,12,13,0,907.0,105.0,3.4,32.0,804.0,588.34,432.19
2016,10,12,13,15,902.0,104.0,3.3,32.0,787.5,540.94,394.92
2016,10,12,13,30,897.0,103.0,3.2,32.0,771.0,491.94,355.54
2016,10,12,13,45,890.0,101.5,3.15,32.0,746.5,440.37,313.38
2016,10,12,14,0,883.0,100.0,3.1,32.0,722.0,387.84,269.49
2016,10,12,14,15,873.0,98.5,3.05,32.0,689.5,333.71,223.74
2016,10,12,14,30,863.0,97.0,3.0,32.0,657.0,279.37,177.81
2016,10,12,14,45,847.5,95.0,2.95,32.0,617.0,216.69,127.23
2016,10,12,15,0,832.0,93.0,2.9,32.0,577.0,161.44,86.39
2016,10,12,15,15,812.0,90.0,2.8,31.5,532.0,106.43,55.15
2016,10,12,15,30,792.0,87.0,2.7,31.0,487.0,62.65,46.39
2016,10,12,15,45,764.0,83.0,2.6,31.0,437.0,61.23,45.41
2016,10,12,16,0,736.0,79.0,2.5,31.0,387.0,59.79,44.37
2016,10,12,16,15,697.0,74.0,2.15,30.5,334.0,52.31,38.35
2016,10,12,16,30,658.0,69.0,1.8,30.0,281.0,50.19,36.73
2016,10,12,16,45,597.5,62.0,1.5,29.5,227.0,46.32,33.53
2016,10,12,17,0,537.0,55.0,1.2,29.0,173.0,42.36,30.09
2016,10,12,17,15,440.5,45.0,1.15,28.0,123.0,35.59,24.12
2016,10,12,17,30,344.0,35.0,1.1,27.0,73.0,28.63,17.45
2016,10,12,17,45,172.0,17.5,1.1,26.0,36.5,14.17,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,8.0,14.0,1.65,18.5,14.5,17.43,0.0
2016,10,13,7,0,16.0,28.0,1.9,19.0,29.0,45.24,26.4
2016,10,13,7,15,50.0,50.0,1.95,19.0,58.5,107.07,82.54
2016,10,13,7,30,84.0,72.0,2.0,19.0,88.0,156.89,126.0
2016,10,13,7,45,106.0,95.5,2.05,19.5,122.5,201.2,163.52
2016,10,13,8,0,128.0,119.0,2.1,20.0,157.0,245.53,199.92
2016,10,13,8,15,139.5,142.5,2.0,20.5,191.5,281.71,228.29
2016,10,13,8,30,151.0,166.0,1.9,21.0,226.0,317.38,255.35
2016,10,13,8,45,156.5,189.5,1.85,21.5,259.0,347.51,277.24
2016,10,13,9,0,162.0,213.0,1.8,22.0,292.0,376.7,297.91
2016,10,13,9,15,166.5,234.5,1.55,22.5,322.0,401.6,314.36
2016,10,13,9,30,171.0,256.0,1.3,23.0,352.0,425.49,329.53
2016,10,13,9,45,175.0,275.0,1.1,24.0,379.0,444.95,340.51
2016,10,13,10,0,179.0,294.0,0.9,25.0,406.0,463.32,350.28
2016,10,13,10,15,180.5,309.5,0.8,25.5,428.5,474.55,355.89
2016,10,13,10,30,182.0,325.0,0.7,26.0,451.0,484.7,360.68
2016,10,13,10,45,180.0,340.5,0.65,26.5,469.0,490.81,362.87
2016,10,13,11,0,178.0,356.0,0.6,27.0,487.0,495.79,364.32
2016,10,13,11,15,234.5,357.5,0.75,27.5,534.5,531.38,389.81
2016,10,13,11,30,291.0,359.0,0.9,28.0,582.0,572.11,417.97
2016,10,13,11,45,559.5,247.0,1.1,28.5,681.0,654.04,478.59
2016,10,13,12,0,828.0,135.0,1.3,29.0,780.0,713.54,521.82
2016,10,13,12,15,828.0,135.0,1.5,29.0,780.5,680.7,499.17
2016,10,13,12,30,828.0,135.0,1.7,29.0,781.0,645.34,474.78
2016,10,13,12,45,689.0,203.5,1.9,29.5,737.5,586.41,430.73
2016,10,13,13,0,550.0,272.0,2.1,30.0,694.0,532.51,390.1
2016,10,13,13,15,541.5,267.0,2.15,30.0,675.0,492.14,359.88
2016,10,13,13,30,533.0,262.0,2.2,30.0,656.0,451.54,328.71
2016,10,13,13,45,679.0,187.5,2.3,30.0,673.0,416.78,299.52
2016,10,13,14,0,825.0,113.0,2.4,30.0,690.0,370.4,258.83
2016,10,13,14,15,813.5,110.5,2.4,29.5,658.0,317.25,214.49
2016,10,13,14,30,802.0,108.0,2.4,29.0,626.0,264.28,170.12
2016,10,13,14,45,753.5,119.0,2.4,29.0,581.5,215.94,131.77
2016,10,13,15,0,705.0,130.0,2.4,29.0,537.0,165.0,95.59
2016,10,13,15,15,681.0,125.0,2.35,28.5,493.0,114.96,67.27
2016,10,13,15,30,657.0,120.0,2.3,28.0,449.0,78.53,60.23
2016,10,13,15,45,420.0,146.5,2.25,28.0,349.0,98.24,76.87
2016,10,13,16,0,183.0,173.0,2.2,28.0,249.0,126.95,100.88
2016,10,13,16,15,167.0,151.0,2.0,27.5,213.5,112.5,89.28
2016,10,13,16,30,151.0,129.0,1.8,27.0,178.0,97.56,77.11
2016,10,13,16,45,129.5,106.0,1.65,27.0,142.5,81.5,63.57
2016,10,13,17,0,108.0,83.0,1.5,27.0,107.0,64.95,49.34
2016,10,13,17,15,75.5,60.5,1.45,26.0,74.5,48.22,34.84
2016,10,13,17,30,43.0,38.0,1.4,25.0,42.0,31.06,19.38
2016,10,13,17,45,21.5,19.0,1.35,24.5,21.0,15.99,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,68.0,15.0,0.9,19.5,20.0,53.41,0.0
2016,10,14,7,0,136.0,30.0,1.0,20.0,40.0,158.93,103.14
2016,10,14,7,15,240.5,46.0,1.1,20.5,83.0,252.79,199.13
2016,10,14,7,30,345.0,62.0,1.2,21.0,126.0,350.03,280.86
2016,10,14,7,45,172.5,58.5,1.35,21.5,90.5,207.49,168.22
2016,10,14,8,0,0.0,55.0,1.5,22.0,55.0,48.57,34.74
2016,10,14,8,15,0.0,34.0,1.6,22.5,34.0,29.95,19.35
2016,10,14,8,30,0.0,13.0,1.7,23.0,13.0,11.44,3.87
2016,10,14,8,45,0.0,30.5,1.8,23.5,30.5,26.88,16.61
2016,10,14,9,0,0.0,48.0,1.9,24.0,48.0,42.38,29.19
2016,10,14,9,15,7.5,123.5,1.9,24.5,128.0,118.55,90.7
2016,10,14,9,30,15.0,199.0,1.9,25.0,208.0,200.17,154.45
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,209.21,160.48
2016,10,14,10,0,15.0,221.0,2.0,26.0,231.0,218.27,166.7
2016,10,14,10,15,100.0,274.0,2.0,26.5,342.0,354.49,271.22
2016,10,14,10,30,185.0,327.0,2.0,27.0,453.0,488.65,368.95
2016,10,14,10,45,214.5,337.5,2.0,27.5,489.0,515.08,386.13
2016,10,14,11,0,244.0,348.0,2.0,28.0,525.0,539.53,402.3
2016,10,14,11,15,531.0,240.0,1.95,28.0,638.5,664.71,494.88
2016,10,14,11,30,818.0,132.0,1.9,28.0,752.0,757.36,560.8
2016,10,14,11,45,834.0,125.5,1.9,28.5,764.5,735.48,543.31
2016,10,14,12,0,850.0,119.0,1.9,29.0,777.0,707.01,521.96
2016,10,14,12,15,850.5,119.0,1.9,29.0,778.5,674.97,498.57
2016,10,14,12,30,851.0,119.0,1.9,29.0,780.0,640.34,472.93
2016,10,14,12,45,851.0,117.5,1.9,29.0,773.0,601.67,443.92
2016,10,14,13,0,851.0,116.0,1.9,29.0,766.0,560.77,412.61
2016,10,14,13,15,846.5,115.0,1.9,29.0,750.0,516.03,377.69
2016,10,14,13,30,842.0,114.0,1.9,29.0,734.0,467.0,338.73
2016,10,14,13,45,836.0,112.0,1.9,29.5,710.5,417.14,297.46
2016,10,14,14,0,830.0,110.0,1.9,30.0,687.0,366.42,254.66
2016,10,14,14,15,819.0,108.0,1.9,30.0,655.5,313.65,210.32
2016,10,14,14,30,808.0,106.0,1.9,30.0,624.0,260.98,166.08
2016,10,14,14,45,793.0,103.5,1.9,30.0,585.5,207.61,122.99
2016,10,14,15,0,778.0,101.0,1.9,30.0,547.0,155.29,85.02
2016,10,14,15,15,757.0,97.5,1.9,29.5,503.0,103.18,56.83
2016,10,14,15,30,736.0,94.0,1.9,29.0,459.0,67.83,51.13
2016,10,14,15,45,706.0,90.0,1.95,29.0,410.5,60.37,45.12
2016,10,14,16,0,676.0,86.0,2.0,29.0,362.0,59.38,44.44
2016,10,14,16,15,634.0,80.0,1.85,28.5,311.0,56.79,42.48
2016,10,14,16,30,592.0,74.0,1.7,28.0,260.0,54.13,40.39
2016,10,14,16,45,528.0,66.5,1.55,27.5,208.0,50.07,37.0
2016,10,14,17,0,464.0,59.0,1.4,27.0,156.0,45.95,33.35
2016,10,14,17,15,363.0,47.0,1.3,26.0,109.0,37.57,25.9
2016,10,14,17,30,262.0,35.0,1.2,25.0,62.0,27.38,16.21
2016,10,14,17,45,131.0,17.5,1.1,24.5,31.0,13.83,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,76.5,14.5,2.95,20.5,20.5,57.74,0.0
2016,10,15,7,0,153.0,29.0,3.1,21.0,41.0,166.4,104.35
2016,10,15,7,15,265.0,44.0,3.25,21.5,84.5,265.36,209.65
2016,10,15,7,30,377.0,59.0,3.4,22.0,128.0,366.94,296.46
2016,10,15,7,45,454.0,68.0,3.6,22.5,179.0,446.09,362.13
2016,10,15,8,0,531.0,77.0,3.8,23.0,230.0,526.08,425.78
2016,10,15,8,15,265.5,100.5,3.95,23.5,177.0,336.46,273.26
2016,10,15,8,30,0.0,124.0,4.1,24.0,124.0,118.33,91.11
2016,10,15,8,45,9.5,149.5,4.35,25.0,154.0,151.06,117.34
2016,10,15,9,0,19.0,175.0,4.6,26.0,184.0,183.68,142.69
2016,10,15,9,15,21.0,192.0,4.6,26.5,203.0,200.63,155.27
2016,10,15,9,30,23.0,209.0,4.6,27.0,222.0,217.48,167.64
2016,10,15,9,45,35.5,236.5,4.65,27.5,258.0,268.2,206.28
2016,10,15,10,0,48.0,264.0,4.7,28.0,294.0,304.71,233.41
2016,10,15,10,15,147.0,291.0,4.65,28.5,390.0,425.29,325.41
2016,10,15,10,30,246.0,318.0,4.6,29.0,486.0,528.65,401.52
2016,10,15,10,45,244.5,332.0,4.6,29.5,504.0,532.86,402.33
2016,10,15,11,0,243.0,346.0,4.6,30.0,522.0,535.76,402.63
2016,10,15,11,15,168.5,353.5,4.6,30.0,477.0,474.67,356.1
2016,10,15,11,30,94.0,361.0,4.6,30.0,432.0,407.86,305.41
2016,10,15,11,45,481.0,237.0,4.6,30.5,607.0,583.66,439.83
2016,10,15,12,0,868.0,113.0,4.6,31.0,782.0,710.48,532.56
2016,10,15,12,15,535.0,247.0,4.55,31.0,660.0,583.71,435.56
2016,10,15,12,30,202.0,381.0,4.5,31.0,538.0,463.12,343.59
2016,10,15,12,45,249.0,369.0,4.5,31.5,560.0,465.24,344.66
2016,10,15,13,0,296.0,357.0,4.5,32.0,582.0,463.03,341.69
2016,10,15,13,15,305.5,346.5,4.5,32.0,574.5,438.19,322.57
2016,10,15,13,30,315.0,336.0,4.5,32.0,567.0,412.14,302.23
2016,10,15,13,45,282.5,330.0,4.5,32.0,532.0,372.11,271.76
2016,10,15,14,0,250.0,324.0,4.5,32.0,497.0,339.7,246.97
2016,10,15,14,15,291.0,299.5,4.45,32.0,492.0,308.45,221.21
2016,10,15,14,30,332.0,275.0,4.4,32.0,487.0,277.78,195.28
2016,10,15,14,45,562.5,185.5,4.4,32.0,517.0,222.62,143.38
2016,10,15,15,0,793.0,96.0,4.4,32.0,547.0,150.17,80.48
2016,10,15,15,15,772.0,92.5,4.3,31.5,502.5,97.34,52.75
2016,10,15,15,30,751.0,89.0,4.2,31.0,458.0,64.38,47.9
2016,10,15,15,45,719.5,85.5,4.15,31.0,409.0,57.53,42.4
2016,10,15,16,0,688.0,82.0,4.1,31.0,360.0,56.73,41.88
2016,10,15,16,15,645.5,76.5,3.75,30.5,308.5,54.39,40.12
2016,10,15,16,30,603.0,71.0,3.4,30.0,257.0,51.99,38.25
2016,10,15,16,45,539.0,63.5,3.1,29.5,205.0,47.82,34.76
2016,10,15,17,0,475.0,56.0,2.8,29.0,153.0,43.57,31.01
2016,10,15,17,15,371.0,44.5,2.55,28.0,106.0,35.52,23.89
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,27.21,15.62
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,13.06,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,66.5,14.5,3.9,22.5,19.5,51.74,0.0
2016,10,16,7,0,133.0,29.0,4.0,23.0,39.0,152.71,90.26
2016,10,16,7,15,244.5,45.5,4.2,23.5,83.0,253.97,198.77
2016,10,16,7,30,356.0,62.0,4.4,24.0,127.0,355.97,285.84
2016,10,16,7,45,445.5,70.5,4.65,24.5,179.5,441.02,356.55
2016,10,16,8,0,535.0,79.0,4.9,25.0,232.0,529.54,427.34
2016,10,16,8,15,584.5,86.5,5.0,25.5,284.0,588.09,471.4
2016,10,16,8,30,634.0,94.0,5.1,26.0,336.0,646.25,513.6
2016,10,16,8,45,685.0,94.5,5.25,26.5,388.5,696.24,548.68
2016,10,16,9,0,736.0,95.0,5.4,27.0,441.0,744.76,581.94
2016,10,16,9,15,759.5,98.5,5.35,27.5,487.0,768.19,595.6
2016,10,16,9,30,783.0,102.0,5.3,28.0,533.0,793.45,610.5
2016,10,16,9,45,812.0,100.0,5.3,28.5,576.0,813.91,622.09
2016,10,16,10,0,841.0,98.0,5.3,29.0,619.0,831.03,631.32
2016,10,16,10,15,853.0,100.0,5.2,29.5,652.5,835.04,630.91
2016,10,16,10,30,865.0,102.0,5.1,30.0,686.0,828.84,623.6
2016,10,16,10,45,878.5,100.5,5.1,30.5,713.5,823.53,617.69
2016,10,16,11,0,892.0,99.0,5.1,31.0,741.0,814.6,609.46
2016,10,16,11,15,897.0,100.0,5.05,31.0,759.5,798.0,597.09
2016,10,16,11,30,902.0,101.0,5.0,31.0,778.0,777.96,582.49
2016,10,16,11,45,910.0,98.5,5.0,31.5,788.5,753.24,563.84
2016,10,16,12,0,918.0,96.0,5.0,32.0,799.0,725.15,542.06
2016,10,16,12,15,918.5,96.0,4.95,32.0,800.0,691.21,516.21
2016,10,16,12,30,919.0,96.0,4.9,32.0,801.0,654.47,487.93
2016,10,16,12,45,917.0,95.5,4.85,32.5,793.5,613.21,454.94
2016,10,16,13,0,915.0,95.0,4.8,33.0,786.0,569.68,419.74
2016,10,16,13,15,910.5,94.5,4.7,33.0,769.5,522.86,382.15
2016,10,16,13,30,906.0,94.0,4.6,33.0,753.0,474.38,342.42
2016,10,16,13,45,899.0,92.5,4.6,33.0,728.0,422.67,299.56
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,370.0,255.02
2016,10,16,14,15,881.5,89.5,4.55,33.0,670.5,315.63,208.7
2016,10,16,14,30,871.0,88.0,4.5,33.0,638.0,261.11,162.6
2016,10,16,14,45,857.5,85.5,4.45,33.0,599.0,205.45,117.82
2016,10,16,15,0,844.0,83.0,4.4,33.0,560.0,142.72,72.85
2016,10,16,15,15,824.5,80.5,4.25,32.5,515.0,87.95,45.29
2016,10,16,15,30,805.0,78.0,4.1,32.0,470.0,56.83,41.49
2016,10,16,15,45,776.0,74.5,4.0,32.0,420.0,55.51,40.56
2016,10,16,16,0,747.0,71.0,3.9,32.0,370.0,54.18,39.59
2016,10,16,16,15,706.5,66.5,3.5,31.0,317.0,51.97,38.02
2016,10,16,16,30,666.0,62.0,3.1,30.0,264.0,45.45,32.75
2016,10,16,16,45,602.5,55.5,2.75,29.5,211.0,41.72,29.63
2016,10,16,17,0,539.0,49.0,2.4,29.0,158.0,37.94,26.27
2016,10,16,17,15,434.0,39.0,2.2,28.0,109.5,30.93,20.03
2016,10,16,17,30,329.0,29.0,2.0,27.0,61.0,23.71,12.61
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.5,13.19,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,62.5,14.0,3.6,22.5,18.5,48.81,0.0
2016,10,17,7,0,125.0,28.0,3.8,23.0,37.0,144.76,80.32
2016,10,17,7,15,236.0,45.0,4.05,23.5,80.5,247.31,192.93
2016,10,17,7,30,347.0,62.0,4.3,24.0,124.0,348.94,279.83
2016,10,17,7,45,440.5,70.5,4.6,24.5,176.5,432.74,349.86
2016,10,17,8,0,534.0,79.0,4.9,25.0,229.0,526.95,425.25
2016,10,17,8,15,583.5,86.0,5.0,25.5,281.0,584.73,468.88
2016,10,17,8,30,633.0,93.0,5.1,26.0,333.0,642.07,510.55
2016,10,17,8,45,688.0,92.5,5.2,26.5,386.0,693.8,546.82
2016,10,17,9,0,743.0,92.0,5.3,27.0,439.0,744.13,581.22
2016,10,17,9,15,766.0,95.5,5.3,27.5,485.0,767.38,594.95
2016,10,17,9,30,789.0,99.0,5.3,28.0,531.0,792.15,609.73
2016,10,17,9,45,816.0,97.5,5.35,28.5,573.5,811.37,620.69
2016,10,17,10,0,843.0,96.0,5.4,29.0,616.0,827.26,629.33
2016,10,17,10,15,855.0,98.0,5.35,29.5,649.5,831.21,629.17
2016,10,17,10,30,867.0,100.0,5.3,30.0,683.0,825.08,622.18
2016,10,17,10,45,879.0,99.0,5.3,30.5,710.0,819.03,615.74
2016,10,17,11,0,891.0,98.0,5.3,31.0,737.0,809.39,606.99
2016,10,17,11,15,896.0,99.0,5.25,31.0,755.0,792.8,594.6
2016,10,17,11,30,901.0,100.0,5.2,31.0,773.0,772.76,579.97
2016,10,17,11,45,903.5,100.5,5.2,31.5,782.5,747.08,560.56
2016,10,17,12,0,906.0,101.0,5.2,32.0,792.0,718.25,537.82
2016,10,17,12,15,906.0,101.0,5.15,32.0,792.5,684.3,511.85
2016,10,17,12,30,906.0,101.0,5.1,32.0,793.0,647.63,483.52
2016,10,17,12,45,904.0,100.5,5.05,32.5,785.0,606.81,450.74
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,563.76,415.78
2016,10,17,13,15,897.0,99.5,4.95,33.0,760.5,517.23,378.41
2016,10,17,13,30,892.0,99.0,4.9,33.0,744.0,469.13,338.94
2016,10,17,13,45,885.0,97.5,4.85,33.0,719.0,418.08,296.39
2016,10,17,14,0,878.0,96.0,4.8,33.0,694.0,366.1,252.26
2016,10,17,14,15,867.0,94.5,4.7,33.0,662.0,312.32,206.39
2016,10,17,14,30,856.0,93.0,4.6,33.0,630.0,258.46,160.92
2016,10,17,14,45,840.0,91.0,4.55,33.0,590.5,196.55,111.73
2016,10,17,15,0,824.0,89.0,4.5,33.0,551.0,142.18,73.68
2016,10,17,15,15,803.0,86.0,4.4,32.5,506.0,88.19,47.33
2016,10,17,15,30,782.0,83.0,4.3,32.0,461.0,60.51,44.54
2016,10,17,15,45,753.0,79.0,4.2,32.0,411.5,58.96,43.42
2016,10,17,16,0,724.0,75.0,4.1,32.0,362.0,57.39,42.26
2016,10,17,16,15,682.5,70.0,3.7,31.5,309.5,50.06,36.34
2016,10,17,16,30,641.0,65.0,3.3,31.0,257.0,47.8,34.57
2016,10,17,16,45,577.0,58.0,2.95,30.5,204.5,43.8,31.21
2016,10,17,17,0,513.0,51.0,2.6,30.0,152.0,39.73,27.6
2016,10,17,17,15,405.5,40.0,2.4,29.0,104.0,31.91,20.68
2016,10,17,17,30,298.0,29.0,2.2,28.0,56.0,23.83,12.27
2016,10,17,17,45,149.0,14.5,2.05,27.0,28.0,13.19,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,5.5,3.55,22.5,5.5,5.0,0.0
2016,10,18,7,0,0.0,11.0,3.7,23.0,11.0,9.67,0.0
2016,10,18,7,15,0.0,24.5,3.95,23.5,24.5,21.58,11.52
2016,10,18,7,30,0.0,38.0,4.2,24.0,38.0,33.53,21.72
2016,10,18,7,45,0.0,54.5,4.5,24.5,54.5,49.38,34.98
2016,10,18,8,0,0.0,71.0,4.8,25.0,71.0,65.38,48.18
2016,10,18,8,15,0.0,82.0,4.8,25.5,82.0,75.17,56.07
2016,10,18,8,30,0.0,93.0,4.8,26.0,93.0,85.07,63.86
2016,10,18,8,45,0.0,107.5,4.85,26.5,107.5,98.62,74.46
2016,10,18,9,0,0.0,122.0,4.9,27.0,122.0,112.09,84.84
2016,10,18,9,15,83.5,184.0,4.85,27.5,229.5,256.38,200.64
2016,10,18,9,30,167.0,246.0,4.8,28.0,337.0,408.17,317.15
2016,10,18,9,45,306.5,240.5,4.8,28.5,422.5,526.94,407.03
2016,10,18,10,0,446.0,235.0,4.8,29.0,508.0,644.35,492.76
2016,10,18,10,15,630.0,177.5,4.7,29.5,586.0,733.1,556.99
2016,10,18,10,30,814.0,120.0,4.6,30.0,664.0,807.13,606.66
2016,10,18,10,45,825.0,120.5,4.55,30.5,690.5,801.67,600.12
2016,10,18,11,0,836.0,121.0,4.5,31.0,717.0,792.68,591.77
2016,10,18,11,15,841.5,122.0,4.4,31.0,734.5,776.45,579.62
2016,10,18,11,30,847.0,123.0,4.3,31.0,752.0,756.89,565.33
2016,10,18,11,45,868.0,113.5,4.25,31.5,765.0,731.08,545.45
2016,10,18,12,0,889.0,104.0,4.2,32.0,778.0,706.16,525.67
2016,10,18,12,15,670.0,204.5,4.1,32.0,713.0,627.55,465.32
2016,10,18,12,30,451.0,305.0,4.0,32.0,648.0,550.08,406.28
2016,10,18,12,45,667.0,204.5,3.95,32.0,705.5,561.26,414.98
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,553.97,408.13
2016,10,18,13,15,617.0,212.0,3.8,32.0,667.5,472.65,346.01
2016,10,18,13,30,351.0,320.0,3.7,32.0,572.0,410.96,300.0
2016,10,18,13,45,320.0,315.0,3.6,32.0,539.0,371.14,269.58
2016,10,18,14,0,289.0,310.0,3.5,32.0,506.0,333.99,241.06
2016,10,18,14,15,342.5,281.5,3.4,32.0,503.0,305.62,216.76
2016,10,18,14,30,396.0,253.0,3.3,32.0,500.0,271.87,187.81
2016,10,18,14,45,395.0,235.0,3.25,32.0,468.0,231.25,156.43
2016,10,18,15,0,394.0,217.0,3.2,32.0,436.0,190.85,127.81
2016,10,18,15,15,309.5,211.0,3.0,31.5,374.5,155.03,110.05
2016,10,18,15,30,225.0,205.0,2.8,31.0,313.0,147.28,115.64
2016,10,18,15,45,217.5,184.0,2.65,31.0,279.0,134.21,105.37
2016,10,18,16,0,210.0,163.0,2.5,31.0,245.0,120.67,94.61
2016,10,18,16,15,200.0,140.0,2.15,30.0,209.0,105.43,82.63
2016,10,18,16,30,190.0,117.0,1.8,29.0,173.0,86.47,67.25
2016,10,18,16,45,168.0,94.5,1.5,28.5,137.0,71.26,54.52
2016,10,18,17,0,146.0,72.0,1.2,28.0,101.0,55.44,40.97
2016,10,18,17,15,106.0,51.0,1.2,27.5,68.5,40.04,27.48
2016,10,18,17,30,66.0,30.0,1.2,27.0,36.0,24.87,12.65
2016,10,18,17,45,33.0,15.0,1.2,26.5,18.0,13.64,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,19.5,12.0,2.05,22.5,13.0,22.07,0.0
2016,10,19,7,0,39.0,24.0,2.2,23.0,26.0,61.62,25.31
2016,10,19,7,15,101.0,44.5,2.4,23.5,59.5,145.38,110.64
2016,10,19,7,30,163.0,65.0,2.6,24.0,93.0,213.38,169.31
2016,10,19,7,45,209.5,84.0,2.85,24.5,133.5,270.94,217.69
2016,10,19,8,0,256.0,103.0,3.1,25.0,174.0,330.38,266.03
2016,10,19,8,15,282.0,121.5,3.3,25.0,214.5,374.79,301.32
2016,10,19,8,30,308.0,140.0,3.5,25.0,255.0,419.09,335.6
2016,10,19,8,45,323.0,159.5,3.7,25.5,295.0,455.37,362.04
2016,10,19,9,0,338.0,179.0,3.9,26.0,335.0,490.4,386.97
2016,10,19,9,15,317.5,204.0,3.95,26.5,362.5,501.41,392.42
2016,10,19,9,30,297.0,229.0,4.0,27.0,390.0,510.0,396.08
2016,10,19,9,45,339.0,239.0,4.05,27.5,435.5,551.03,425.23
2016,10,19,10,0,381.0,249.0,4.1,28.0,481.0,590.58,452.67
2016,10,19,10,15,311.0,280.0,4.1,28.0,476.5,559.15,426.66
2016,10,19,10,30,241.0,311.0,4.1,28.0,472.0,513.64,390.97
2016,10,19,10,45,541.0,210.0,4.1,28.5,589.0,663.31,504.29
2016,10,19,11,0,841.0,109.0,4.1,29.0,706.0,780.7,587.72
2016,10,19,11,15,846.5,110.5,4.1,29.0,723.5,760.2,572.1
2016,10,19,11,30,852.0,112.0,4.1,29.0,741.0,741.94,558.97
2016,10,19,11,45,688.0,193.0,4.1,29.5,705.5,683.16,512.42
2016,10,19,12,0,524.0,274.0,4.1,30.0,670.0,617.1,460.79
2016,10,19,12,15,455.0,302.5,4.05,30.0,646.5,573.14,427.47
2016,10,19,12,30,386.0,331.0,4.0,30.0,623.0,529.12,394.01
2016,10,19,12,45,420.0,313.0,4.0,30.5,627.5,511.73,379.99
2016,10,19,13,0,454.0,295.0,4.0,31.0,632.0,488.68,361.31
2016,10,19,13,15,398.5,307.5,3.95,30.5,598.5,445.41,328.79
2016,10,19,13,30,343.0,320.0,3.9,30.0,565.0,406.15,299.22
2016,10,19,13,45,444.5,272.5,3.9,30.0,579.0,380.78,277.26
2016,10,19,14,0,546.0,225.0,3.9,30.0,593.0,347.25,247.3
2016,10,19,14,15,531.5,217.5,3.85,30.0,561.5,302.71,210.74
2016,10,19,14,30,517.0,210.0,3.8,30.0,530.0,259.27,175.46
2016,10,19,14,45,623.5,161.5,3.75,30.0,523.0,205.74,129.0
2016,10,19,15,0,730.0,113.0,3.7,30.0,516.0,139.55,77.02
2016,10,19,15,15,588.5,138.5,3.55,29.5,446.5,107.24,69.54
2016,10,19,15,30,447.0,164.0,3.4,29.0,377.0,109.19,85.52
2016,10,19,15,45,428.5,149.0,3.25,29.0,335.0,101.39,79.32
2016,10,19,16,0,410.0,134.0,3.1,29.0,293.0,93.21,72.75
2016,10,19,16,15,467.0,107.0,2.8,28.5,263.0,76.53,59.1
2016,10,19,16,30,524.0,80.0,2.5,28.0,233.0,59.81,45.18
2016,10,19,16,45,461.5,69.0,2.2,27.5,183.5,53.02,39.41
2016,10,19,17,0,399.0,58.0,1.9,27.0,134.0,45.96,33.17
2016,10,19,17,15,289.5,44.5,1.8,26.5,90.0,34.41,22.88
2016,10,19,17,30,180.0,31.0,1.7,26.0,46.0,24.34,11.73
2016,10,19,17,45,90.0,15.5,1.6,25.5,23.0,14.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
