Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.44,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.88,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.75,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.63,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.51,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.39,0.0
2016,10,20,8,45,0.0,41.5,6.3,22.5,41.5,36.6,24.73
2016,10,20,9,0,0.0,78.0,6.6,23.0,78.0,69.01,51.21
2016,10,20,9,15,6.5,133.5,6.7,23.0,137.0,127.92,99.17
2016,10,20,9,30,13.0,189.0,6.8,23.0,196.0,188.54,147.74
2016,10,20,9,45,36.5,226.0,6.9,23.5,247.5,257.43,202.36
2016,10,20,10,0,60.0,263.0,7.0,24.0,299.0,313.39,245.84
2016,10,20,10,15,59.0,277.0,7.0,24.5,314.5,322.84,251.95
2016,10,20,10,30,58.0,291.0,7.0,25.0,330.0,331.93,257.84
2016,10,20,10,45,198.5,302.5,7.0,25.5,442.0,461.44,359.45
2016,10,20,11,0,339.0,314.0,7.0,26.0,554.0,583.69,452.15
2016,10,20,11,15,346.0,318.5,6.95,26.0,568.5,579.78,448.03
2016,10,20,11,30,353.0,323.0,6.9,26.0,583.0,574.14,442.95
2016,10,20,11,45,599.5,224.5,6.9,26.5,672.0,647.84,500.44
2016,10,20,12,0,846.0,126.0,6.9,27.0,761.0,694.32,535.97
2016,10,20,12,15,528.5,247.0,6.9,27.0,644.0,568.77,436.93
2016,10,20,12,30,211.0,368.0,6.9,27.0,527.0,452.77,345.28
2016,10,20,12,45,533.5,243.0,6.9,27.0,639.0,513.94,393.37
2016,10,20,13,0,856.0,118.0,6.9,27.0,751.0,544.62,414.97
2016,10,20,13,15,851.5,117.0,6.9,27.0,734.5,498.85,376.51
2016,10,20,13,30,847.0,116.0,6.9,27.0,718.0,451.62,336.23
2016,10,20,13,45,479.0,215.5,6.9,27.0,554.0,347.69,257.67
2016,10,20,14,0,111.0,315.0,6.9,27.0,390.0,288.79,217.92
2016,10,20,14,15,87.0,292.0,6.85,27.0,349.0,255.23,192.43
2016,10,20,14,30,63.0,269.0,6.8,27.0,308.0,224.75,169.59
2016,10,20,14,45,104.5,258.5,6.8,27.0,318.5,214.99,160.47
2016,10,20,15,0,146.0,248.0,6.8,27.0,329.0,192.54,142.31
2016,10,20,15,15,447.5,170.0,6.7,26.5,387.0,122.83,86.31
2016,10,20,15,30,749.0,92.0,6.6,26.0,445.0,61.33,46.47
2016,10,20,15,45,729.5,85.0,6.5,26.0,397.5,58.18,43.97
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,54.85,41.27
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,52.35,39.31
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,49.81,37.23
2016,10,20,16,45,571.0,58.0,5.5,24.5,195.5,44.26,32.42
2016,10,20,17,0,516.0,49.0,5.2,24.0,144.0,38.5,27.22
2016,10,20,17,15,404.0,37.5,4.85,23.0,96.5,30.14,19.59
2016,10,20,17,30,292.0,26.0,4.5,22.0,49.0,21.48,9.23
2016,10,20,17,45,146.0,13.0,4.2,21.5,24.5,11.82,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,164.5,10.0,2.4,11.5,20.0,102.39,0.0
2016,10,21,7,0,329.0,20.0,2.6,12.0,40.0,243.79,87.39
2016,10,21,7,15,457.0,30.0,2.8,12.5,89.0,359.46,288.63
2016,10,21,7,30,585.0,40.0,3.0,13.0,138.0,472.16,390.24
2016,10,21,7,45,656.5,46.0,3.2,14.0,193.0,546.9,453.04
2016,10,21,8,0,728.0,52.0,3.4,15.0,248.0,622.99,513.21
2016,10,21,8,15,770.5,56.0,3.45,15.5,303.0,675.5,552.73
2016,10,21,8,30,813.0,60.0,3.5,16.0,358.0,726.92,589.72
2016,10,21,8,45,843.0,63.0,3.6,17.0,410.5,765.61,614.99
2016,10,21,9,0,873.0,66.0,3.7,18.0,463.0,794.66,632.48
2016,10,21,9,15,893.0,68.5,3.6,18.5,510.5,819.59,646.88
2016,10,21,9,30,913.0,71.0,3.5,19.0,558.0,841.41,658.82
2016,10,21,9,45,927.5,72.5,3.4,19.5,599.5,854.11,664.17
2016,10,21,10,0,942.0,74.0,3.3,20.0,641.0,863.24,667.1
2016,10,21,10,15,952.0,75.5,3.2,20.5,675.5,864.96,664.94
2016,10,21,10,30,962.0,77.0,3.1,21.0,710.0,862.86,660.35
2016,10,21,10,45,969.5,78.0,3.05,21.5,736.5,854.34,651.82
2016,10,21,11,0,977.0,79.0,3.0,22.0,763.0,841.97,640.89
2016,10,21,11,15,981.0,79.5,2.9,22.0,781.5,822.6,626.24
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,799.58,609.23
2016,10,21,11,45,986.0,81.0,2.75,22.5,809.0,771.39,587.9
2016,10,21,12,0,987.0,82.0,2.7,23.0,818.0,739.85,563.03
2016,10,21,12,15,987.0,82.0,2.65,23.0,818.5,703.52,535.1
2016,10,21,12,30,987.0,82.0,2.6,23.0,819.0,664.22,504.52
2016,10,21,12,45,984.5,81.5,2.6,23.5,810.5,620.3,469.22
2016,10,21,13,0,982.0,81.0,2.6,24.0,802.0,573.98,431.4
2016,10,21,13,15,977.5,80.5,2.55,24.0,784.5,524.54,391.0
2016,10,21,13,30,973.0,80.0,2.5,24.0,767.0,473.3,348.11
2016,10,21,13,45,966.0,79.0,2.45,24.0,741.0,419.14,301.92
2016,10,21,14,0,959.0,78.0,2.4,24.0,715.0,363.89,253.89
2016,10,21,14,15,949.0,76.5,2.35,24.0,681.5,306.62,203.9
2016,10,21,14,30,939.0,75.0,2.3,24.0,648.0,249.08,154.36
2016,10,21,14,45,925.5,73.0,2.25,24.0,607.5,190.6,107.21
2016,10,21,15,0,912.0,71.0,2.2,24.0,567.0,132.73,67.75
2016,10,21,15,15,893.0,69.0,2.1,23.5,520.5,75.53,43.86
2016,10,21,15,30,874.0,67.0,2.0,23.0,474.0,57.82,44.07
2016,10,21,15,45,847.0,63.5,1.95,23.0,422.5,55.28,42.06
2016,10,21,16,0,820.0,60.0,1.9,23.0,371.0,46.69,34.79
2016,10,21,16,15,780.0,56.0,1.65,22.5,316.5,44.47,33.03
2016,10,21,16,30,740.0,52.0,1.4,22.0,262.0,42.24,31.18
2016,10,21,16,45,676.0,46.5,1.15,21.5,207.0,38.61,27.98
2016,10,21,17,0,612.0,41.0,0.9,21.0,152.0,34.99,24.59
2016,10,21,17,15,496.5,32.0,0.95,20.0,102.0,27.89,17.96
2016,10,21,17,30,381.0,23.0,1.0,19.0,52.0,20.66,8.03
2016,10,21,17,45,190.5,11.5,1.05,18.0,26.0,10.46,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.0,9.5,1.0,10.5,19.0,99.53,0.0
2016,10,22,7,0,322.0,19.0,1.0,11.0,38.0,236.88,61.81
2016,10,22,7,15,451.5,29.0,1.2,12.0,86.5,353.53,280.6
2016,10,22,7,30,581.0,39.0,1.4,13.0,135.0,466.46,380.79
2016,10,22,7,45,650.0,45.5,1.65,14.0,189.5,539.57,441.7
2016,10,22,8,0,719.0,52.0,1.9,15.0,244.0,614.01,500.09
2016,10,22,8,15,762.5,56.5,2.05,16.0,298.5,667.54,539.23
2016,10,22,8,30,806.0,61.0,2.2,17.0,353.0,720.04,575.85
2016,10,22,8,45,834.0,64.5,2.35,18.0,405.0,757.54,600.18
2016,10,22,9,0,862.0,68.0,2.5,19.0,457.0,785.39,616.95
2016,10,22,9,15,882.0,70.5,2.55,19.5,504.0,810.04,631.67
2016,10,22,9,30,902.0,73.0,2.6,20.0,551.0,831.63,644.07
2016,10,22,9,45,915.0,75.5,2.65,21.0,592.0,844.15,648.86
2016,10,22,10,0,928.0,78.0,2.7,22.0,633.0,853.09,651.29
2016,10,22,10,15,938.5,79.5,2.65,22.0,667.5,855.14,650.9
2016,10,22,10,30,949.0,81.0,2.6,22.0,702.0,853.41,648.12
2016,10,22,10,45,954.5,83.0,2.6,22.5,728.0,844.46,639.71
2016,10,22,11,0,960.0,85.0,2.6,23.0,754.0,831.73,628.97
2016,10,22,11,15,964.5,85.5,2.6,23.5,772.0,812.94,614.26
2016,10,22,11,30,969.0,86.0,2.6,24.0,790.0,790.53,597.26
2016,10,22,11,45,969.0,87.5,2.6,24.5,799.0,762.45,576.48
2016,10,22,12,0,969.0,89.0,2.6,25.0,808.0,731.13,551.8
2016,10,22,12,15,969.0,89.0,2.6,25.0,808.5,695.29,524.68
2016,10,22,12,30,969.0,89.0,2.6,25.0,809.0,656.54,494.93
2016,10,22,12,45,965.5,89.5,2.6,25.5,800.0,613.6,460.54
2016,10,22,13,0,962.0,90.0,2.6,26.0,791.0,568.36,423.75
2016,10,22,13,15,957.0,89.0,2.6,26.0,773.5,519.05,383.9
2016,10,22,13,30,952.0,88.0,2.6,26.0,756.0,468.04,341.65
2016,10,22,13,45,944.0,87.5,2.65,26.0,730.0,414.91,296.76
2016,10,22,14,0,936.0,87.0,2.7,26.0,704.0,360.8,250.12
2016,10,22,14,15,925.5,85.0,2.7,26.0,671.0,304.15,201.12
2016,10,22,14,30,915.0,83.0,2.7,26.0,638.0,247.32,152.72
2016,10,22,14,45,898.0,82.0,2.75,26.0,597.0,190.38,107.55
2016,10,22,15,0,881.0,81.0,2.8,26.0,556.0,134.39,70.38
2016,10,22,15,15,860.5,78.0,2.8,25.5,509.5,70.13,41.52
2016,10,22,15,30,840.0,75.0,2.8,25.0,463.0,55.8,42.01
2016,10,22,15,45,810.5,71.5,2.8,25.0,412.0,54.35,40.92
2016,10,22,16,0,781.0,68.0,2.8,25.0,361.0,52.9,39.8
2016,10,22,16,15,738.0,63.0,2.45,24.0,307.0,50.12,37.67
2016,10,22,16,30,695.0,58.0,2.1,23.0,253.0,47.32,35.41
2016,10,22,16,45,627.5,51.5,1.8,22.5,198.5,39.4,28.5
2016,10,22,17,0,560.0,45.0,1.5,22.0,144.0,35.46,24.83
2016,10,22,17,15,440.0,34.5,1.5,21.0,95.5,27.8,17.7
2016,10,22,17,30,320.0,24.0,1.5,20.0,47.0,19.92,6.45
2016,10,22,17,45,160.0,12.0,1.55,19.0,23.5,10.91,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,50.0,10.5,1.8,13.5,13.5,37.64,0.0
2016,10,23,7,0,100.0,21.0,2.0,14.0,27.0,110.37,12.25
2016,10,23,7,15,194.5,38.5,2.1,14.5,65.0,208.81,163.77
2016,10,23,7,30,289.0,56.0,2.2,15.0,103.0,296.52,243.14
2016,10,23,7,45,340.0,72.5,2.35,15.5,148.0,358.01,296.53
2016,10,23,8,0,391.0,89.0,2.5,16.0,193.0,421.32,349.12
2016,10,23,8,15,445.0,96.5,2.55,16.5,238.5,476.35,393.17
2016,10,23,8,30,499.0,104.0,2.6,17.0,284.0,532.33,436.3
2016,10,23,8,45,410.5,139.5,2.65,17.5,302.0,510.93,415.73
2016,10,23,9,0,322.0,175.0,2.7,18.0,320.0,468.49,379.38
2016,10,23,9,15,404.0,177.5,2.9,18.5,378.0,550.77,442.52
2016,10,23,9,30,486.0,180.0,3.1,19.0,436.0,618.11,492.54
2016,10,23,9,45,649.0,144.0,3.35,19.5,513.0,714.07,564.72
2016,10,23,10,0,812.0,108.0,3.6,20.0,590.0,796.88,622.82
2016,10,23,10,15,622.0,183.0,3.7,20.5,564.5,719.73,562.76
2016,10,23,10,30,432.0,258.0,3.8,21.0,539.0,630.02,491.28
2016,10,23,10,45,311.5,296.0,3.95,21.5,503.0,552.2,430.08
2016,10,23,11,0,191.0,334.0,4.1,22.0,467.0,476.65,369.88
2016,10,23,11,15,200.0,342.5,4.1,22.5,484.5,481.82,372.78
2016,10,23,11,30,209.0,351.0,4.1,23.0,502.0,485.6,374.3
2016,10,23,11,45,228.5,353.0,4.15,23.5,520.5,489.02,375.85
2016,10,23,12,0,248.0,355.0,4.2,24.0,539.0,490.48,375.84
2016,10,23,12,15,228.5,358.0,4.15,24.0,527.5,466.43,356.94
2016,10,23,12,30,209.0,361.0,4.1,24.0,516.0,442.91,338.54
2016,10,23,12,45,125.0,334.5,4.1,24.0,427.0,360.66,275.92
2016,10,23,13,0,41.0,308.0,4.1,24.0,338.0,286.04,218.88
2016,10,23,13,15,162.5,316.0,4.05,24.0,430.0,340.48,260.0
2016,10,23,13,30,284.0,324.0,4.0,24.0,522.0,379.88,287.39
2016,10,23,13,45,384.0,282.5,3.95,24.5,540.5,362.97,270.51
2016,10,23,14,0,484.0,241.0,3.9,25.0,559.0,332.62,241.93
2016,10,23,14,15,642.0,175.0,3.8,24.5,575.0,290.8,201.89
2016,10,23,14,30,800.0,109.0,3.7,24.0,591.0,235.93,149.87
2016,10,23,14,45,751.0,113.0,3.6,24.0,542.0,178.27,105.37
2016,10,23,15,0,702.0,117.0,3.5,24.0,493.0,130.5,74.95
2016,10,23,15,15,692.0,107.0,3.15,23.5,451.0,78.72,52.31
2016,10,23,15,30,682.0,97.0,2.8,23.0,409.0,64.9,50.15
2016,10,23,15,45,640.0,96.0,2.5,23.0,363.0,66.17,51.4
2016,10,23,16,0,598.0,95.0,2.2,23.0,317.0,67.73,52.89
2016,10,23,16,15,556.5,85.5,2.05,22.5,267.5,62.63,48.69
2016,10,23,16,30,515.0,76.0,1.9,22.0,218.0,57.31,44.18
2016,10,23,16,45,455.0,64.5,1.75,21.5,170.0,49.94,37.71
2016,10,23,17,0,395.0,53.0,1.6,21.0,122.0,42.26,30.73
2016,10,23,17,15,285.5,39.0,1.6,20.5,79.5,30.33,19.76
2016,10,23,17,30,176.0,25.0,1.6,20.0,37.0,19.71,5.03
2016,10,23,17,45,88.0,12.5,1.6,20.0,18.5,11.37,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.0,0.85,16.5,5.0,4.55,0.0
2016,10,24,7,0,0.0,10.0,0.9,17.0,10.0,8.79,0.0
2016,10,24,7,15,0.0,26.5,1.1,17.5,26.5,23.51,13.05
2016,10,24,7,30,0.0,43.0,1.3,18.0,43.0,40.43,27.93
2016,10,24,7,45,0.0,62.5,1.5,19.0,62.5,60.32,44.84
2016,10,24,8,0,0.0,82.0,1.7,20.0,82.0,79.53,60.87
2016,10,24,8,15,0.5,101.5,1.95,21.0,101.5,98.69,76.5
2016,10,24,8,30,1.0,121.0,2.2,22.0,121.0,117.6,91.53
2016,10,24,8,45,19.5,148.5,2.5,23.0,157.0,159.46,125.36
2016,10,24,9,0,38.0,176.0,2.8,24.0,193.0,214.62,168.86
2016,10,24,9,15,151.0,200.5,2.75,24.5,278.0,343.77,271.49
2016,10,24,9,30,264.0,225.0,2.7,25.0,363.0,473.72,370.01
2016,10,24,9,45,211.5,249.5,2.65,25.5,365.5,439.76,340.92
2016,10,24,10,0,159.0,274.0,2.6,26.0,368.0,418.81,322.29
2016,10,24,10,15,114.0,282.0,2.5,26.0,351.5,372.04,285.53
2016,10,24,10,30,69.0,290.0,2.4,26.0,335.0,339.2,259.13
2016,10,24,10,45,154.0,308.0,2.35,26.5,413.5,429.76,327.17
2016,10,24,11,0,239.0,326.0,2.3,27.0,492.0,504.26,380.96
2016,10,24,11,15,211.0,338.0,2.3,27.5,487.0,484.75,364.38
2016,10,24,11,30,183.0,350.0,2.3,28.0,482.0,465.33,348.54
2016,10,24,11,45,107.5,324.0,2.3,28.5,402.0,371.68,278.51
2016,10,24,12,0,32.0,298.0,2.3,29.0,322.0,291.45,217.74
2016,10,24,12,15,73.0,327.0,2.3,29.0,381.0,338.18,252.89
2016,10,24,12,30,114.0,356.0,2.3,29.0,440.0,380.32,283.54
2016,10,24,12,45,463.5,244.0,2.3,29.0,579.0,468.98,349.5
2016,10,24,13,0,813.0,132.0,2.3,29.0,718.0,523.28,386.22
2016,10,24,13,15,539.0,228.5,2.3,29.0,613.5,436.54,320.77
2016,10,24,13,30,265.0,325.0,2.3,29.0,509.0,371.91,273.75
2016,10,24,13,45,247.0,315.0,2.35,29.0,482.0,341.17,250.32
2016,10,24,14,0,229.0,305.0,2.4,29.0,455.0,309.63,226.1
2016,10,24,14,15,251.5,285.5,2.4,29.0,442.5,277.96,200.51
2016,10,24,14,30,274.0,266.0,2.4,29.0,430.0,248.38,176.36
2016,10,24,14,45,494.5,190.5,2.45,29.0,462.5,198.8,129.54
2016,10,24,15,0,715.0,115.0,2.5,29.0,495.0,127.81,71.33
2016,10,24,15,15,689.5,110.5,2.5,28.5,451.0,79.01,60.53
2016,10,24,15,30,664.0,106.0,2.5,28.0,407.0,71.5,54.63
2016,10,24,15,45,630.5,99.5,2.55,28.0,359.5,68.98,52.69
2016,10,24,16,0,597.0,93.0,2.6,28.0,312.0,66.38,50.65
2016,10,24,16,15,546.5,85.5,2.3,27.5,262.5,62.8,47.81
2016,10,24,16,30,496.0,78.0,2.0,27.0,213.0,59.16,44.8
2016,10,24,16,45,423.5,67.0,1.75,26.5,164.5,50.46,37.31
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,42.89,30.52
2016,10,24,17,15,237.0,40.5,1.45,25.0,74.5,31.46,20.14
2016,10,24,17,30,123.0,25.0,1.4,24.0,33.0,19.69,3.21
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.5,11.37,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,3.0,1.2,16.5,3.0,2.73,0.0
2016,10,25,7,0,0.0,6.0,1.3,17.0,6.0,5.26,0.0
2016,10,25,7,15,0.0,16.0,1.4,17.5,16.0,14.07,5.47
2016,10,25,7,30,0.0,26.0,1.5,18.0,26.0,22.89,13.37
2016,10,25,7,45,0.0,38.0,1.65,18.5,38.0,33.51,22.53
2016,10,25,8,0,0.0,50.0,1.8,19.0,50.0,44.14,31.58
2016,10,25,8,15,0.0,63.0,1.95,19.5,63.0,55.83,41.34
2016,10,25,8,30,0.0,76.0,2.1,20.0,76.0,68.08,51.39
2016,10,25,8,45,76.0,133.0,2.25,20.5,166.5,196.33,158.47
2016,10,25,9,0,152.0,190.0,2.4,21.0,257.0,336.31,269.95
2016,10,25,9,15,183.0,209.5,2.45,21.5,299.0,379.94,302.52
2016,10,25,9,30,214.0,229.0,2.5,22.0,341.0,422.98,334.35
2016,10,25,9,45,163.0,249.0,2.55,22.5,338.0,399.54,313.4
2016,10,25,10,0,112.0,269.0,2.6,23.0,335.0,361.73,282.08
2016,10,25,10,15,235.0,271.5,2.65,23.0,420.0,469.47,365.65
2016,10,25,10,30,358.0,274.0,2.7,23.0,505.0,573.69,443.34
2016,10,25,10,45,371.5,283.0,2.75,23.5,530.5,582.73,447.7
2016,10,25,11,0,385.0,292.0,2.8,24.0,556.0,589.66,451.07
2016,10,25,11,15,345.5,311.0,2.85,24.0,552.5,565.29,431.73
2016,10,25,11,30,306.0,330.0,2.9,24.0,549.0,540.63,412.38
2016,10,25,11,45,331.5,328.0,2.95,24.5,567.5,540.71,411.48
2016,10,25,12,0,357.0,326.0,3.0,25.0,586.0,538.25,408.46
2016,10,25,12,15,307.0,338.0,3.0,25.0,562.0,499.15,378.44
2016,10,25,12,30,257.0,350.0,3.0,25.0,538.0,462.12,350.09
2016,10,25,12,45,313.5,332.0,3.05,25.5,559.0,459.55,347.23
2016,10,25,13,0,370.0,314.0,3.1,26.0,580.0,452.14,339.98
2016,10,25,13,15,303.5,320.5,3.05,26.0,535.5,404.16,303.14
2016,10,25,13,30,237.0,327.0,3.0,26.0,491.0,363.52,272.16
2016,10,25,13,45,343.0,289.5,2.95,26.0,517.0,351.15,259.73
2016,10,25,14,0,449.0,252.0,2.9,26.0,543.0,327.19,236.7
2016,10,25,14,15,619.5,183.0,2.85,26.0,563.0,287.58,198.03
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,232.94,146.14
2016,10,25,14,45,485.0,175.5,2.75,26.0,457.5,185.44,121.36
2016,10,25,15,0,180.0,237.0,2.7,26.0,332.0,184.3,135.25
2016,10,25,15,15,237.5,209.0,2.45,25.5,323.0,143.97,115.32
2016,10,25,15,30,295.0,181.0,2.2,25.0,314.0,126.52,101.42
2016,10,25,15,45,280.0,163.0,1.95,25.0,278.0,115.89,92.83
2016,10,25,16,0,265.0,145.0,1.7,25.0,242.0,104.84,83.76
2016,10,25,16,15,247.5,124.0,1.5,24.5,203.5,91.36,72.66
2016,10,25,16,30,230.0,103.0,1.3,24.0,165.0,77.35,60.84
2016,10,25,16,45,201.5,82.0,1.15,23.5,127.5,62.74,48.23
2016,10,25,17,0,173.0,61.0,1.0,23.0,90.0,47.59,34.87
2016,10,25,17,15,113.0,41.5,1.0,22.5,57.5,32.93,21.48
2016,10,25,17,30,53.0,22.0,1.0,22.0,25.0,17.87,0.58
2016,10,25,17,45,26.5,11.0,1.05,21.5,12.5,10.01,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,52.5,9.5,1.25,16.5,12.0,8.64,0.0
2016,10,26,7,0,105.0,19.0,1.3,17.0,24.0,106.75,0.0
2016,10,26,7,15,231.0,34.0,1.5,17.5,63.5,223.62,169.89
2016,10,26,7,30,357.0,49.0,1.7,18.0,103.0,329.69,265.63
2016,10,26,7,45,440.5,58.0,1.95,19.0,152.0,408.21,331.96
2016,10,26,8,0,524.0,67.0,2.2,20.0,201.0,489.2,397.26
2016,10,26,8,15,576.0,74.0,2.5,21.0,251.0,546.51,441.42
2016,10,26,8,30,628.0,81.0,2.8,22.0,301.0,603.68,483.26
2016,10,26,8,45,663.5,86.0,3.1,23.0,349.0,644.91,511.83
2016,10,26,9,0,699.0,91.0,3.4,24.0,397.0,684.48,538.43
2016,10,26,9,15,441.0,161.0,3.3,24.5,361.0,556.98,438.14
2016,10,26,9,30,183.0,231.0,3.2,25.0,325.0,399.98,312.76
2016,10,26,9,45,184.0,250.0,3.15,25.5,351.0,417.1,324.56
2016,10,26,10,0,185.0,269.0,3.1,26.0,377.0,433.09,334.69
2016,10,26,10,15,158.0,285.0,3.0,26.5,381.5,422.4,324.24
2016,10,26,10,30,131.0,301.0,2.9,27.0,386.0,411.17,313.65
2016,10,26,10,45,476.5,208.5,2.8,27.5,531.5,597.45,455.47
2016,10,26,11,0,822.0,116.0,2.7,28.0,677.0,751.64,565.23
2016,10,26,11,15,827.5,117.5,2.65,28.0,694.0,736.17,552.49
2016,10,26,11,30,833.0,119.0,2.6,28.0,711.0,717.44,537.97
2016,10,26,11,45,847.5,113.5,2.55,28.5,722.5,694.63,519.63
2016,10,26,12,0,862.0,108.0,2.5,29.0,734.0,666.23,497.25
2016,10,26,12,15,605.5,217.0,2.45,29.0,657.0,579.01,430.85
2016,10,26,12,30,349.0,326.0,2.4,29.0,580.0,493.09,365.93
2016,10,26,12,45,288.0,335.0,2.4,29.0,543.0,447.33,332.08
2016,10,26,13,0,227.0,344.0,2.4,29.0,506.0,405.26,300.68
2016,10,26,13,15,536.5,225.0,2.4,29.0,595.5,428.77,315.69
2016,10,26,13,30,846.0,106.0,2.4,29.0,685.0,424.96,306.42
2016,10,26,13,45,466.5,201.0,2.4,29.5,518.5,321.84,231.57
2016,10,26,14,0,87.0,296.0,2.4,30.0,352.0,264.45,195.39
2016,10,26,14,15,68.0,272.5,2.35,29.5,315.0,233.85,173.3
2016,10,26,14,30,49.0,249.0,2.3,29.0,278.0,205.83,153.16
2016,10,26,14,45,60.5,237.5,2.3,29.0,271.0,192.02,142.51
2016,10,26,15,0,72.0,226.0,2.3,29.0,264.0,176.68,131.29
2016,10,26,15,15,388.5,159.5,2.25,29.0,335.5,106.27,82.86
2016,10,26,15,30,705.0,93.0,2.2,29.0,407.0,62.84,47.18
2016,10,26,15,45,673.0,87.5,2.2,29.0,359.5,60.68,45.55
2016,10,26,16,0,641.0,82.0,2.2,29.0,312.0,58.47,43.81
2016,10,26,16,15,591.5,75.5,1.9,28.0,262.0,55.32,41.4
2016,10,26,16,30,542.0,69.0,1.6,27.0,212.0,52.12,38.82
2016,10,26,16,45,471.0,59.0,1.35,26.5,163.0,45.76,33.29
2016,10,26,17,0,400.0,49.0,1.1,26.0,114.0,39.2,27.35
2016,10,26,17,15,277.5,35.5,1.1,25.0,72.5,29.01,17.9
2016,10,26,17,30,155.0,22.0,1.1,24.0,31.0,17.39,0.0
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.5,10.01,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.0,9.0,1.45,17.5,10.5,8.19,0.0
2016,10,27,7,0,70.0,18.0,1.6,18.0,21.0,74.9,0.0
2016,10,27,7,15,184.5,35.5,1.75,18.5,59.5,197.29,147.52
2016,10,27,7,30,299.0,53.0,1.9,19.0,98.0,296.04,237.49
2016,10,27,7,45,386.5,64.0,2.05,20.0,146.0,374.14,303.53
2016,10,27,8,0,474.0,75.0,2.2,21.0,194.0,460.6,373.01
2016,10,27,8,15,528.5,83.0,2.05,21.5,243.5,520.11,418.48
2016,10,27,8,30,583.0,91.0,1.9,22.0,293.0,579.43,461.61
2016,10,27,8,45,625.0,96.0,1.8,23.0,341.5,625.01,491.47
2016,10,27,9,0,667.0,101.0,1.7,24.0,390.0,669.06,519.03
2016,10,27,9,15,485.5,157.0,1.5,24.5,379.5,586.0,452.97
2016,10,27,9,30,304.0,213.0,1.3,25.0,369.0,488.99,376.38
2016,10,27,9,45,532.5,164.5,1.15,26.0,463.0,627.03,476.65
2016,10,27,10,0,761.0,116.0,1.0,27.0,557.0,756.63,561.21
2016,10,27,10,15,775.0,118.5,1.05,27.0,589.5,758.69,560.5
2016,10,27,10,30,789.0,121.0,1.1,27.0,622.0,761.06,561.61
2016,10,27,10,45,797.5,123.5,1.2,27.5,647.0,755.73,557.17
2016,10,27,11,0,806.0,126.0,1.3,28.0,672.0,747.01,550.62
2016,10,27,11,15,812.5,127.0,1.4,28.0,689.5,731.93,540.52
2016,10,27,11,30,819.0,128.0,1.5,28.0,707.0,713.58,527.75
2016,10,27,11,45,842.5,118.5,1.65,28.5,720.5,693.17,513.01
2016,10,27,12,0,866.0,109.0,1.8,29.0,734.0,666.68,493.67
2016,10,27,12,15,866.0,109.0,1.85,29.0,734.5,634.11,469.59
2016,10,27,12,30,866.0,109.0,1.9,29.0,735.0,598.97,443.15
2016,10,27,12,45,865.0,108.0,1.95,29.5,727.0,560.0,412.48
2016,10,27,13,0,864.0,107.0,2.0,30.0,719.0,518.87,379.53
2016,10,27,13,15,858.5,106.0,2.0,30.0,702.5,473.77,343.46
2016,10,27,13,30,853.0,105.0,2.0,30.0,686.0,424.06,303.1
2016,10,27,13,45,846.5,102.5,2.05,30.0,662.0,373.93,261.5
2016,10,27,14,0,840.0,100.0,2.1,30.0,638.0,323.02,218.46
2016,10,27,14,15,828.0,98.0,2.1,29.5,606.0,270.63,174.57
2016,10,27,14,30,816.0,96.0,2.1,29.0,574.0,218.45,131.77
2016,10,27,14,45,794.5,95.0,2.15,29.0,535.0,166.34,92.5
2016,10,27,15,0,773.0,94.0,2.2,29.0,496.0,115.97,62.15
2016,10,27,15,15,749.5,90.5,2.2,28.5,452.0,65.96,49.73
2016,10,27,15,30,726.0,87.0,2.2,28.0,408.0,58.93,44.15
2016,10,27,15,45,693.0,82.5,2.25,28.0,360.0,57.32,42.93
2016,10,27,16,0,660.0,78.0,2.3,28.0,312.0,55.69,41.67
2016,10,27,16,15,611.0,71.5,2.05,27.5,261.5,52.4,39.02
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,49.04,36.2
2016,10,27,16,45,491.5,55.5,1.55,26.5,162.0,42.96,30.9
2016,10,27,17,0,421.0,46.0,1.3,26.0,113.0,36.7,25.21
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,26.86,16.01
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,16.61,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,9.1,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.0,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,158.0,16.0,0.9,16.0,23.0,106.5,0.0
2016,10,28,7,15,295.5,29.5,1.0,16.5,65.0,257.47,192.16
2016,10,28,7,30,433.0,43.0,1.1,17.0,107.0,370.54,296.7
2016,10,28,7,45,515.5,51.5,1.25,18.0,157.5,448.59,362.26
2016,10,28,8,0,598.0,60.0,1.4,19.0,208.0,529.32,426.36
2016,10,28,8,15,648.5,66.0,1.5,20.0,260.0,585.37,467.67
2016,10,28,8,30,699.0,72.0,1.6,21.0,312.0,641.11,506.86
2016,10,28,8,45,735.0,76.0,1.75,22.0,362.0,678.17,531.32
2016,10,28,9,0,771.0,80.0,1.9,23.0,412.0,718.1,557.19
2016,10,28,9,15,795.0,83.5,2.0,23.5,457.5,745.6,574.37
2016,10,28,9,30,819.0,87.0,2.1,24.0,503.0,770.2,589.4
2016,10,28,9,45,838.0,88.5,2.25,24.5,543.5,785.32,598.12
2016,10,28,10,0,857.0,90.0,2.4,25.0,584.0,797.08,604.6
2016,10,28,10,15,869.0,92.0,2.45,25.5,617.0,800.36,604.65
2016,10,28,10,30,881.0,94.0,2.5,26.0,650.0,794.27,598.46
2016,10,28,10,45,891.5,94.0,2.55,26.5,676.5,787.46,592.03
2016,10,28,11,0,902.0,94.0,2.6,27.0,703.0,777.07,583.31
2016,10,28,11,15,907.0,95.0,2.6,27.0,720.0,760.12,571.08
2016,10,28,11,30,912.0,96.0,2.6,27.0,737.0,739.75,556.53
2016,10,28,11,45,919.0,94.0,2.6,27.5,747.0,714.39,536.33
2016,10,28,12,0,926.0,92.0,2.6,28.0,757.0,685.72,513.6
2016,10,28,12,15,926.0,92.0,2.6,28.0,757.0,651.46,487.5
2016,10,28,12,30,926.0,92.0,2.6,28.0,757.0,614.45,458.92
2016,10,28,12,45,924.0,91.5,2.6,28.5,748.5,573.35,425.87
2016,10,28,13,0,922.0,91.0,2.6,29.0,740.0,530.0,390.48
2016,10,28,13,15,916.5,90.0,2.6,29.0,723.0,482.62,352.08
2016,10,28,13,30,911.0,89.0,2.6,29.0,706.0,433.71,311.49
2016,10,28,13,45,903.0,87.5,2.6,29.0,681.0,382.21,268.02
2016,10,28,14,0,895.0,86.0,2.6,29.0,656.0,329.87,223.15
2016,10,28,14,15,883.5,84.5,2.55,29.0,623.0,276.1,177.18
2016,10,28,14,30,872.0,83.0,2.5,29.0,590.0,222.28,132.5
2016,10,28,14,45,856.0,81.0,2.5,29.0,550.5,167.74,91.35
2016,10,28,15,0,840.0,79.0,2.5,29.0,511.0,106.63,53.48
2016,10,28,15,15,424.0,116.0,2.45,28.5,334.0,77.21,59.13
2016,10,28,15,30,8.0,153.0,2.4,28.0,157.0,126.09,100.06
2016,10,28,15,45,370.0,109.0,2.4,28.0,240.0,75.25,57.95
2016,10,28,16,0,732.0,65.0,2.4,28.0,323.0,50.93,37.64
2016,10,28,16,15,685.0,60.0,2.1,27.0,271.0,48.08,35.44
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,41.36,29.81
2016,10,28,16,45,562.0,48.0,1.5,25.5,168.0,36.98,25.94
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,32.55,21.81
2016,10,28,17,15,351.5,30.0,1.15,24.0,73.0,24.32,13.9
2016,10,28,17,30,217.0,19.0,1.1,23.0,29.0,15.82,0.0
2016,10,28,17,45,108.5,9.5,1.1,22.5,14.5,8.64,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,70.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,141.0,16.0,1.6,17.0,22.0,96.18,0.0
2016,10,29,7,15,285.5,29.0,1.85,17.5,63.0,249.82,183.91
2016,10,29,7,30,430.0,42.0,2.1,18.0,104.0,365.98,293.74
2016,10,29,7,45,521.0,49.0,2.4,19.0,155.0,447.45,363.34
2016,10,29,8,0,612.0,56.0,2.7,20.0,206.0,531.96,431.66
2016,10,29,8,15,662.0,61.5,2.75,21.0,257.5,587.0,472.78
2016,10,29,8,30,712.0,67.0,2.8,22.0,309.0,637.58,508.56
2016,10,29,8,45,749.5,70.0,2.9,23.0,359.0,679.43,536.61
2016,10,29,9,0,787.0,73.0,3.0,24.0,409.0,719.3,562.32
2016,10,29,9,15,542.5,142.0,3.05,24.5,385.0,609.8,478.35
2016,10,29,9,30,298.0,211.0,3.1,25.0,361.0,479.94,375.42
2016,10,29,9,45,580.0,147.0,3.15,25.5,469.0,647.86,503.77
2016,10,29,10,0,862.0,83.0,3.2,26.0,577.0,783.39,598.6
2016,10,29,10,15,873.0,85.0,3.2,26.5,609.0,786.33,597.23
2016,10,29,10,30,884.0,87.0,3.2,27.0,641.0,785.75,594.52
2016,10,29,10,45,890.5,88.5,3.25,27.5,666.0,777.61,587.0
2016,10,29,11,0,897.0,90.0,3.3,28.0,691.0,765.96,577.26
2016,10,29,11,15,902.0,90.5,3.3,28.0,708.0,748.69,564.69
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,728.05,549.77
2016,10,29,11,45,908.5,91.5,3.35,28.5,733.5,701.75,528.81
2016,10,29,12,0,910.0,92.0,3.4,29.0,742.0,672.39,505.46
2016,10,29,12,15,909.5,92.0,3.4,29.0,742.0,638.42,479.3
2016,10,29,12,30,909.0,92.0,3.4,29.0,742.0,601.79,450.7
2016,10,29,12,45,662.0,193.5,3.45,29.5,664.0,522.5,388.94
2016,10,29,13,0,415.0,295.0,3.5,30.0,586.0,452.77,335.28
2016,10,29,13,15,654.0,192.5,3.5,30.0,638.5,448.51,329.19
2016,10,29,13,30,893.0,90.0,3.5,30.0,691.0,424.75,305.2
2016,10,29,13,45,555.0,193.0,3.55,30.0,562.0,340.62,243.84
2016,10,29,14,0,217.0,296.0,3.6,30.0,433.0,295.17,215.52
2016,10,29,14,15,266.0,272.0,3.6,30.0,431.5,267.17,191.69
2016,10,29,14,30,315.0,248.0,3.6,30.0,430.0,238.33,166.97
2016,10,29,14,45,556.5,167.5,3.6,30.0,462.5,182.29,114.75
2016,10,29,15,0,798.0,87.0,3.6,30.0,495.0,107.81,56.27
2016,10,29,15,15,774.5,84.0,3.55,29.5,451.0,61.55,45.92
2016,10,29,15,30,751.0,81.0,3.5,29.0,407.0,60.74,45.51
2016,10,29,15,45,715.5,77.0,3.45,29.0,358.5,53.77,39.79
2016,10,29,16,0,680.0,73.0,3.4,29.0,310.0,52.32,38.66
2016,10,29,16,15,630.0,67.0,3.0,28.0,259.0,49.24,36.26
2016,10,29,16,30,580.0,61.0,2.6,27.0,208.0,46.11,33.7
2016,10,29,16,45,501.0,53.0,2.25,26.5,158.5,41.14,29.31
2016,10,29,17,0,422.0,45.0,1.9,26.0,109.0,36.11,24.62
2016,10,29,17,15,211.0,35.5,1.75,25.0,67.5,27.72,16.32
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,21.2,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.5,13.0,11.82,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
