Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,23.5,7.5,1.4,18.5,8.5,0.0,0.0
2016,10,30,7,0,47.0,15.0,1.5,19.0,17.0,40.71,0.0
2016,10,30,7,15,165.0,33.5,1.75,19.5,54.5,182.11,129.67
2016,10,30,7,30,283.0,52.0,2.0,20.0,92.0,282.29,224.46
2016,10,30,7,45,378.5,63.0,2.3,21.0,140.5,364.1,294.05
2016,10,30,8,0,474.0,74.0,2.6,22.0,189.0,454.07,366.98
2016,10,30,8,15,530.5,82.5,2.6,22.5,238.5,515.1,414.57
2016,10,30,8,30,587.0,91.0,2.6,23.0,288.0,575.98,460.08
2016,10,30,8,45,639.0,93.0,2.6,23.5,338.0,625.3,494.93
2016,10,30,9,0,691.0,95.0,2.6,24.0,388.0,673.17,527.46
2016,10,30,9,15,717.5,99.5,2.5,24.5,432.5,702.34,545.19
2016,10,30,9,30,744.0,104.0,2.4,25.0,477.0,728.91,560.77
2016,10,30,9,45,766.0,106.0,2.3,26.0,516.5,746.1,568.36
2016,10,30,10,0,788.0,108.0,2.2,27.0,556.0,757.04,571.57
2016,10,30,10,15,801.5,110.0,2.1,27.5,588.5,761.63,571.6
2016,10,30,10,30,815.0,112.0,2.0,28.0,621.0,762.79,569.43
2016,10,30,10,45,827.5,112.5,1.95,28.5,647.0,758.08,563.8
2016,10,30,11,0,840.0,113.0,1.9,29.0,673.0,749.84,556.0
2016,10,30,11,15,846.0,114.0,1.9,29.0,690.0,733.89,544.37
2016,10,30,11,30,852.0,115.0,1.9,29.0,707.0,714.62,529.88
2016,10,30,11,45,868.5,109.0,1.9,29.5,719.0,689.19,510.29
2016,10,30,12,0,885.0,103.0,1.9,30.0,731.0,664.06,490.55
2016,10,30,12,15,572.5,220.5,1.95,30.0,627.0,551.51,407.54
2016,10,30,12,30,260.0,338.0,2.0,30.0,523.0,448.71,331.27
2016,10,30,12,45,224.5,338.0,2.1,30.5,496.5,411.32,303.61
2016,10,30,13,0,189.0,338.0,2.2,31.0,470.0,378.88,279.12
2016,10,30,13,15,533.5,217.5,2.25,31.0,577.0,414.2,302.04
2016,10,30,13,30,878.0,97.0,2.3,31.0,684.0,422.12,300.2
2016,10,30,13,45,873.0,94.0,2.35,31.0,660.0,372.04,258.1
2016,10,30,14,0,868.0,91.0,2.4,31.0,636.0,320.93,214.7
2016,10,30,14,15,857.0,89.5,2.45,31.0,604.5,268.78,170.65
2016,10,30,14,30,846.0,88.0,2.5,31.0,573.0,210.21,123.1
2016,10,30,14,45,832.0,84.5,2.55,31.0,534.5,155.8,82.79
2016,10,30,15,0,818.0,81.0,2.6,31.0,496.0,102.29,51.87
2016,10,30,15,15,796.0,78.0,2.6,30.5,452.0,57.36,42.24
2016,10,30,15,30,774.0,75.0,2.6,30.0,408.0,56.37,41.68
2016,10,30,15,45,744.5,70.5,2.6,30.0,360.0,54.16,39.95
2016,10,30,16,0,715.0,66.0,2.6,30.0,312.0,51.9,38.15
2016,10,30,16,15,667.5,60.5,2.25,29.0,261.0,48.67,35.62
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,41.51,29.65
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,36.74,25.5
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,31.88,21.05
2016,10,30,17,15,334.5,28.5,1.25,25.0,67.5,23.15,12.53
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,14.11,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,79.5,7.0,1.1,15.5,9.5,0.0,0.0
2016,10,31,7,0,159.0,14.0,1.1,16.0,19.0,103.83,0.0
2016,10,31,7,15,311.0,26.5,1.35,16.5,61.0,259.82,184.59
2016,10,31,7,30,463.0,39.0,1.6,17.0,103.0,380.79,304.35
2016,10,31,7,45,553.0,46.0,1.9,18.0,155.0,461.55,373.8
2016,10,31,8,0,643.0,53.0,2.2,19.0,207.0,539.82,437.36
2016,10,31,8,15,693.0,58.5,2.25,20.0,259.5,596.21,479.5
2016,10,31,8,30,743.0,64.0,2.3,21.0,312.0,651.88,518.95
2016,10,31,8,45,779.0,67.0,2.4,22.0,362.5,692.74,546.11
2016,10,31,9,0,815.0,70.0,2.5,23.0,413.0,731.53,570.92
2016,10,31,9,15,837.0,72.5,2.6,23.5,458.0,756.37,586.27
2016,10,31,9,30,859.0,75.0,2.7,24.0,503.0,778.23,599.41
2016,10,31,9,45,875.0,77.0,2.8,24.5,542.5,785.11,601.96
2016,10,31,10,0,891.0,79.0,2.9,25.0,582.0,795.3,607.02
2016,10,31,10,15,901.0,80.5,2.9,25.5,614.5,796.73,605.46
2016,10,31,10,30,911.0,82.0,2.9,26.0,647.0,794.59,601.65
2016,10,31,10,45,917.5,83.0,2.95,26.5,672.0,785.62,593.6
2016,10,31,11,0,924.0,84.0,3.0,27.0,697.0,773.09,583.28
2016,10,31,11,15,927.5,85.0,3.05,27.5,713.5,754.85,569.19
2016,10,31,11,30,931.0,86.0,3.1,28.0,730.0,733.2,552.65
2016,10,31,11,45,929.5,88.0,3.15,28.5,737.5,705.91,530.96
2016,10,31,12,0,928.0,90.0,3.2,29.0,745.0,675.61,506.91
2016,10,31,12,15,927.0,90.0,3.2,29.0,744.5,640.84,480.19
2016,10,31,12,30,926.0,90.0,3.2,29.0,744.0,603.41,451.0
2016,10,31,12,45,921.5,89.5,3.25,29.0,734.5,561.22,417.83
2016,10,31,13,0,917.0,89.0,3.3,29.0,725.0,517.01,382.31
2016,10,31,13,15,911.0,88.5,3.3,29.0,707.5,470.32,343.91
2016,10,31,13,30,905.0,88.0,3.3,29.0,690.0,422.15,303.39
2016,10,31,13,45,895.5,87.0,3.35,29.5,664.5,371.12,259.43
2016,10,31,14,0,886.0,86.0,3.4,30.0,639.0,319.4,214.48
2016,10,31,14,15,873.5,84.5,3.4,29.5,606.0,266.15,169.41
2016,10,31,14,30,861.0,83.0,3.4,29.0,573.0,212.98,125.85
2016,10,31,14,45,842.5,81.0,3.4,29.0,533.5,152.08,80.5
2016,10,31,15,0,824.0,79.0,3.4,29.0,494.0,99.0,50.4
2016,10,31,15,15,800.0,76.0,3.3,28.5,449.5,56.03,41.53
2016,10,31,15,30,776.0,73.0,3.2,28.0,405.0,54.97,40.88
2016,10,31,15,45,741.5,69.5,3.15,28.0,356.0,53.46,39.73
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,51.98,38.56
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,44.54,32.43
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,41.57,29.96
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,36.78,25.7
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,31.94,21.16
2016,10,31,17,15,306.5,28.0,1.45,24.0,64.0,22.76,12.06
2016,10,31,17,30,167.0,16.0,1.4,23.0,23.0,14.55,0.0
2016,10,31,17,45,83.5,8.0,1.35,22.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,34.5,6.5,2.15,20.5,7.5,0.0,0.0
2016,11,1,7,0,69.0,13.0,2.3,21.0,15.0,51.15,0.0
2016,11,1,7,15,203.5,28.0,2.6,21.5,52.0,192.77,130.66
2016,11,1,7,30,338.0,43.0,2.9,22.0,89.0,303.46,239.61
2016,11,1,7,45,426.5,53.0,3.2,22.5,136.5,383.71,308.78
2016,11,1,8,0,515.0,63.0,3.5,23.0,184.0,467.07,377.45
2016,11,1,8,15,570.0,69.5,3.65,23.5,233.0,524.54,423.13
2016,11,1,8,30,625.0,76.0,3.8,24.0,282.0,581.97,466.47
2016,11,1,8,45,664.5,80.0,4.0,24.5,330.0,624.05,496.72
2016,11,1,9,0,704.0,84.0,4.2,25.0,378.0,664.61,525.08
2016,11,1,9,15,481.0,148.0,4.2,25.5,358.5,563.39,444.58
2016,11,1,9,30,258.0,212.0,4.2,26.0,339.0,447.14,350.62
2016,11,1,9,45,131.5,196.0,4.25,26.5,261.0,311.49,243.61
2016,11,1,10,0,5.0,180.0,4.3,27.0,183.0,170.05,129.66
2016,11,1,10,15,58.5,233.5,4.3,27.5,269.5,274.79,211.8
2016,11,1,10,30,112.0,287.0,4.3,28.0,356.0,368.0,282.35
2016,11,1,10,45,161.5,300.0,4.3,28.5,404.0,423.14,322.99
2016,11,1,11,0,211.0,313.0,4.3,29.0,452.0,464.16,352.63
2016,11,1,11,15,217.0,317.5,4.3,29.0,464.0,462.93,350.97
2016,11,1,11,30,223.0,322.0,4.3,29.0,476.0,460.62,348.66
2016,11,1,11,45,167.5,330.0,4.3,29.5,446.5,420.09,316.68
2016,11,1,12,0,112.0,338.0,4.3,30.0,417.0,376.9,283.04
2016,11,1,12,15,237.5,324.0,4.3,30.0,491.0,434.04,326.17
2016,11,1,12,30,363.0,310.0,4.3,30.0,565.0,479.62,359.13
2016,11,1,12,45,319.0,316.0,4.3,30.5,538.5,441.15,328.77
2016,11,1,13,0,275.0,322.0,4.3,31.0,512.0,405.13,300.62
2016,11,1,13,15,571.0,206.5,4.3,31.0,588.0,417.72,306.73
2016,11,1,13,30,867.0,91.0,4.3,31.0,664.0,407.74,292.0
2016,11,1,13,45,857.0,90.0,4.3,31.0,639.5,358.47,249.9
2016,11,1,14,0,847.0,89.0,4.3,31.0,615.0,308.63,206.97
2016,11,1,14,15,567.0,168.0,4.25,31.0,512.5,251.54,168.47
2016,11,1,14,30,287.0,247.0,4.2,31.0,410.0,229.97,161.33
2016,11,1,14,45,143.5,201.5,4.2,31.0,283.5,168.99,121.14
2016,11,1,15,0,0.0,156.0,4.2,31.0,157.0,130.97,97.82
2016,11,1,15,15,373.5,115.0,4.1,30.5,273.5,76.71,58.31
2016,11,1,15,30,747.0,74.0,4.0,30.0,390.0,55.65,41.1
2016,11,1,15,45,712.0,70.5,3.95,30.0,342.5,54.19,40.0
2016,11,1,16,0,677.0,67.0,3.9,30.0,295.0,48.15,35.01
2016,11,1,16,15,626.5,61.5,3.45,29.5,245.5,45.28,32.68
2016,11,1,16,30,576.0,56.0,3.0,29.0,196.0,42.37,30.21
2016,11,1,16,45,491.5,48.0,2.65,28.5,147.5,37.21,25.66
2016,11,1,17,0,407.0,40.0,2.3,28.0,99.0,31.96,20.81
2016,11,1,17,15,269.0,27.5,2.2,27.0,59.5,22.35,11.28
2016,11,1,17,30,131.0,15.0,2.1,26.0,20.0,13.64,0.0
2016,11,1,17,45,65.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.0,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,20.0,12.0,2.5,22.0,12.0,22.25,0.0
2016,11,2,7,15,129.5,30.5,2.7,22.0,46.5,151.22,97.78
2016,11,2,7,30,239.0,49.0,2.9,22.0,81.0,248.18,194.94
2016,11,2,7,45,338.0,60.5,3.15,22.5,127.5,330.54,265.88
2016,11,2,8,0,437.0,72.0,3.4,23.0,174.0,418.33,338.46
2016,11,2,8,15,496.5,80.0,3.55,23.5,222.0,482.18,389.38
2016,11,2,8,30,556.0,88.0,3.7,24.0,270.0,543.41,436.49
2016,11,2,8,45,605.5,91.5,3.85,24.5,318.0,591.54,472.14
2016,11,2,9,0,655.0,95.0,4.0,25.0,366.0,638.34,505.29
2016,11,2,9,15,682.5,99.5,4.05,25.5,409.5,667.68,524.54
2016,11,2,9,30,710.0,104.0,4.1,26.0,453.0,694.57,541.77
2016,11,2,9,45,734.5,105.5,4.15,26.5,491.5,712.84,552.57
2016,11,2,10,0,759.0,107.0,4.2,27.0,530.0,725.01,558.99
2016,11,2,10,15,453.0,197.5,4.15,27.5,454.0,576.75,444.6
2016,11,2,10,30,147.0,288.0,4.1,28.0,378.0,406.88,311.12
2016,11,2,10,45,476.5,201.5,4.05,28.5,510.0,577.91,443.16
2016,11,2,11,0,806.0,115.0,4.0,29.0,642.0,718.46,546.14
2016,11,2,11,15,811.5,116.0,3.9,29.0,658.5,702.87,532.54
2016,11,2,11,30,817.0,117.0,3.8,29.0,675.0,684.12,517.51
2016,11,2,11,45,417.5,185.0,3.75,29.0,470.0,459.87,350.1
2016,11,2,12,0,18.0,253.0,3.7,29.0,265.0,236.59,177.66
2016,11,2,12,15,131.0,293.5,3.6,29.0,385.0,343.89,259.81
2016,11,2,12,30,244.0,334.0,3.5,29.0,505.0,431.08,323.6
2016,11,2,12,45,226.0,332.0,3.4,29.0,489.0,404.72,302.87
2016,11,2,13,0,208.0,330.0,3.3,29.0,473.0,379.23,283.18
2016,11,2,13,15,169.5,322.0,3.15,29.0,436.5,341.46,254.54
2016,11,2,13,30,131.0,314.0,3.0,29.0,400.0,307.04,228.64
2016,11,2,13,45,442.0,218.5,2.95,29.0,493.5,317.4,229.12
2016,11,2,14,0,753.0,123.0,2.9,29.0,587.0,299.12,203.24
2016,11,2,14,15,439.0,190.5,2.8,28.5,457.5,238.54,164.29
2016,11,2,14,30,125.0,258.0,2.7,28.0,328.0,215.44,158.41
2016,11,2,14,45,376.0,194.0,2.65,28.0,384.5,181.5,122.84
2016,11,2,15,0,627.0,130.0,2.6,28.0,441.0,116.94,71.52
2016,11,2,15,15,597.0,124.5,2.45,27.5,399.0,84.43,65.48
2016,11,2,15,30,567.0,119.0,2.3,27.0,357.0,83.08,64.71
2016,11,2,15,45,513.5,114.0,2.2,27.0,310.0,80.35,62.59
2016,11,2,16,0,460.0,109.0,2.1,27.0,263.0,78.12,60.82
2016,11,2,16,15,401.0,98.0,1.9,26.5,216.5,71.47,55.34
2016,11,2,16,30,342.0,87.0,1.7,26.0,170.0,64.62,49.48
2016,11,2,16,45,250.5,72.5,1.55,26.0,125.0,56.13,41.89
2016,11,2,17,0,159.0,58.0,1.4,26.0,80.0,45.1,31.86
2016,11,2,17,15,79.5,35.0,1.5,25.5,46.0,27.83,15.17
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,17.5,1.2,21.0,17.5,15.41,4.45
2016,11,3,7,30,0.0,31.0,1.4,21.0,31.0,27.49,16.56
2016,11,3,7,45,0.0,48.5,1.6,21.5,48.5,45.45,31.84
2016,11,3,8,0,0.0,66.0,1.8,22.0,66.0,62.73,46.39
2016,11,3,8,15,0.0,84.5,1.85,22.0,84.5,80.78,61.45
2016,11,3,8,30,0.0,103.0,1.9,22.0,103.0,98.5,76.0
2016,11,3,8,45,0.0,112.0,1.95,22.5,112.0,105.45,81.36
2016,11,3,9,0,0.0,121.0,2.0,23.0,121.0,112.79,86.93
2016,11,3,9,15,3.5,144.0,2.0,23.0,146.0,137.64,106.79
2016,11,3,9,30,7.0,167.0,2.0,23.0,171.0,162.27,126.19
2016,11,3,9,45,3.5,153.0,2.0,23.5,155.0,143.48,110.53
2016,11,3,10,0,0.0,139.0,2.0,24.0,139.0,126.05,96.13
2016,11,3,10,15,9.0,181.0,1.9,24.0,186.5,172.83,133.1
2016,11,3,10,30,18.0,223.0,1.8,24.0,234.0,219.26,169.01
2016,11,3,10,45,9.0,175.0,1.75,24.5,180.5,164.97,125.93
2016,11,3,11,0,0.0,127.0,1.7,25.0,127.0,113.36,84.96
2016,11,3,11,15,134.0,222.5,1.6,25.0,313.5,310.16,239.52
2016,11,3,11,30,268.0,318.0,1.5,25.0,500.0,493.57,373.85
2016,11,3,11,45,134.0,200.0,1.45,25.0,291.0,275.75,210.91
2016,11,3,12,0,0.0,82.0,1.4,25.0,82.0,72.72,52.46
2016,11,3,12,15,0.0,78.0,1.3,25.0,78.0,69.16,49.87
2016,11,3,12,30,0.0,74.0,1.2,25.0,74.0,65.6,47.05
2016,11,3,12,45,0.0,82.5,1.2,25.5,82.5,73.16,52.97
2016,11,3,13,0,0.0,91.0,1.2,26.0,91.0,80.73,58.86
2016,11,3,13,15,4.5,150.5,1.25,26.0,153.5,134.12,100.76
2016,11,3,13,30,9.0,210.0,1.3,26.0,216.0,184.92,139.93
2016,11,3,13,45,4.5,111.5,1.4,26.0,114.5,99.82,73.89
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,11.47,3.63
2016,11,3,14,15,0.0,17.5,1.55,26.0,17.5,15.44,6.89
2016,11,3,14,30,0.0,22.0,1.6,26.0,22.0,19.41,10.14
2016,11,3,14,45,0.0,19.0,1.65,26.0,19.0,16.75,8.01
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,14.1,5.87
2016,11,3,15,15,0.0,11.5,1.65,25.5,11.5,10.12,3.03
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,21.0,3.25,18.0,21.0,19.23,6.43
2016,11,4,7,30,0.0,37.0,3.3,18.0,37.0,36.15,23.76
2016,11,4,7,45,3.0,58.5,3.4,18.5,59.0,61.19,45.32
2016,11,4,8,0,6.0,80.0,3.5,19.0,81.0,85.1,65.73
2016,11,4,8,15,14.5,100.0,3.55,19.0,104.0,110.37,87.26
2016,11,4,8,30,23.0,120.0,3.6,19.0,127.0,135.66,108.46
2016,11,4,8,45,29.5,140.0,3.7,19.5,151.0,171.02,137.25
2016,11,4,9,0,36.0,160.0,3.8,20.0,175.0,195.43,156.61
2016,11,4,9,15,19.5,159.5,3.8,20.0,168.0,166.6,132.29
2016,11,4,9,30,3.0,159.0,3.8,20.0,161.0,150.96,118.73
2016,11,4,9,45,14.5,186.0,3.8,20.5,194.5,185.65,146.48
2016,11,4,10,0,26.0,213.0,3.8,21.0,228.0,219.9,173.37
2016,11,4,10,15,14.0,195.5,3.75,21.0,204.0,190.95,149.56
2016,11,4,10,30,2.0,178.0,3.7,21.0,180.0,163.54,127.11
2016,11,4,10,45,5.5,195.0,3.65,21.5,199.0,181.36,140.92
2016,11,4,11,0,9.0,212.0,3.6,22.0,218.0,198.84,154.26
2016,11,4,11,15,8.0,207.5,3.55,22.0,213.0,192.73,149.19
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,186.85,144.4
2016,11,4,11,45,13.5,229.5,3.5,22.5,239.0,214.11,165.45
2016,11,4,12,0,20.0,256.0,3.5,23.0,270.0,240.4,185.45
2016,11,4,12,15,10.0,156.0,3.45,23.0,163.0,144.13,110.01
2016,11,4,12,30,0.0,56.0,3.4,23.0,56.0,49.6,34.55
2016,11,4,12,45,7.5,148.0,3.35,23.0,153.5,134.48,102.56
2016,11,4,13,0,15.0,240.0,3.3,23.0,251.0,215.91,166.34
2016,11,4,13,15,13.5,231.0,3.25,23.0,241.0,205.75,158.29
2016,11,4,13,30,12.0,222.0,3.2,23.0,231.0,195.81,150.63
2016,11,4,13,45,6.0,186.0,3.2,23.0,190.5,162.67,124.87
2016,11,4,14,0,0.0,150.0,3.2,23.0,150.0,130.4,99.68
2016,11,4,14,15,0.0,136.0,3.15,23.0,136.0,118.31,90.25
2016,11,4,14,30,0.0,122.0,3.1,23.0,122.0,106.32,80.84
2016,11,4,14,45,0.0,105.5,3.1,23.0,105.5,92.38,69.81
2016,11,4,15,0,0.0,89.0,3.1,23.0,89.0,78.51,58.76
2016,11,4,15,15,0.0,96.0,3.0,22.5,96.0,83.78,66.39
2016,11,4,15,30,0.0,103.0,2.9,22.0,103.0,88.7,70.92
2016,11,4,15,45,0.0,90.0,2.85,22.0,90.0,77.92,61.85
2016,11,4,16,0,0.0,77.0,2.8,22.0,77.0,67.03,52.59
2016,11,4,16,15,0.0,63.0,2.6,21.5,63.0,55.25,42.5
2016,11,4,16,30,0.0,49.0,2.4,21.0,49.0,43.26,32.05
2016,11,4,16,45,0.0,36.0,2.25,21.0,36.0,31.74,21.8
2016,11,4,17,0,0.0,23.0,2.1,21.0,23.0,20.25,11.49
2016,11,4,17,15,0.0,13.0,2.0,20.5,13.0,11.43,2.69
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.91,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,7.46,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,14.06,5.81
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,22.89,13.5
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,31.73,21.13
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,41.47,29.47
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,51.23,37.72
2016,11,5,8,45,0.0,88.0,3.4,18.5,88.0,80.11,61.76
2016,11,5,9,0,0.0,118.0,3.4,19.0,118.0,109.88,86.11
2016,11,5,9,15,0.0,132.5,3.3,19.0,132.5,123.17,96.75
2016,11,5,9,30,0.0,147.0,3.2,19.0,147.0,136.39,107.24
2016,11,5,9,45,6.0,170.5,3.15,19.5,174.0,163.26,128.68
2016,11,5,10,0,12.0,194.0,3.1,20.0,201.0,189.84,149.52
2016,11,5,10,15,13.5,205.0,3.0,20.5,213.5,200.07,156.98
2016,11,5,10,30,15.0,216.0,2.9,21.0,226.0,210.2,164.33
2016,11,5,10,45,11.0,209.5,2.85,21.5,217.0,199.29,154.99
2016,11,5,11,0,7.0,203.0,2.8,22.0,208.0,188.93,146.21
2016,11,5,11,15,3.5,147.5,2.75,22.0,150.0,134.31,102.83
2016,11,5,11,30,0.0,92.0,2.7,22.0,92.0,81.61,60.6
2016,11,5,11,45,9.0,171.0,2.65,22.5,177.0,158.25,121.65
2016,11,5,12,0,18.0,250.0,2.6,23.0,262.0,233.74,180.08
2016,11,5,12,15,18.5,252.0,2.55,23.0,265.0,233.89,179.87
2016,11,5,12,30,19.0,254.0,2.5,23.0,268.0,233.89,179.78
2016,11,5,12,45,27.5,266.5,2.5,23.0,286.0,247.06,189.91
2016,11,5,13,0,36.0,279.0,2.5,23.0,304.0,257.1,197.5
2016,11,5,13,15,22.0,243.5,2.5,23.0,258.5,219.53,168.57
2016,11,5,13,30,8.0,208.0,2.5,23.0,213.0,182.75,140.29
2016,11,5,13,45,101.5,245.5,2.55,23.0,307.0,233.4,177.75
2016,11,5,14,0,195.0,283.0,2.6,23.0,401.0,274.81,206.1
2016,11,5,14,15,97.5,193.5,2.6,23.0,252.5,175.77,131.73
2016,11,5,14,30,0.0,104.0,2.6,23.0,104.0,91.44,68.8
2016,11,5,14,45,0.0,103.0,2.65,23.0,103.0,90.3,68.15
2016,11,5,15,0,0.0,102.0,2.7,23.0,102.0,89.05,67.32
2016,11,5,15,15,117.5,135.5,2.7,22.5,183.5,103.91,83.49
2016,11,5,15,30,235.0,169.0,2.7,22.0,265.0,119.25,96.9
2016,11,5,15,45,205.0,154.0,2.7,22.0,230.5,114.62,93.18
2016,11,5,16,0,175.0,139.0,2.7,22.0,196.0,103.99,84.25
2016,11,5,16,15,150.5,117.5,2.55,21.5,160.5,89.16,71.7
2016,11,5,16,30,126.0,96.0,2.4,21.0,125.0,73.9,58.47
2016,11,5,16,45,146.5,74.5,2.3,21.0,100.0,57.05,43.47
2016,11,5,17,0,167.0,53.0,2.2,21.0,75.0,41.49,29.32
2016,11,5,17,15,92.0,31.0,2.15,20.5,42.0,24.82,11.91
2016,11,5,17,30,17.0,9.0,2.1,20.0,9.0,8.19,0.0
2016,11,5,17,45,8.5,4.5,2.05,20.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,16.0,13.5,11.88,0.78
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,23.8,13.76
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,40.6,28.37
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,57.44,42.86
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,75.04,57.89
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,92.31,72.42
2016,11,6,8,45,0.0,100.0,2.9,17.5,100.0,92.9,72.66
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,94.33,73.54
2016,11,6,9,15,0.0,113.0,3.05,18.5,113.0,103.26,80.57
2016,11,6,9,30,0.0,123.0,3.1,19.0,123.0,112.21,87.52
2016,11,6,9,45,0.0,94.0,3.2,19.5,94.0,83.63,63.7
2016,11,6,10,0,0.0,65.0,3.3,20.0,65.0,57.49,41.97
2016,11,6,10,15,81.0,172.5,3.35,20.5,221.0,238.04,189.76
2016,11,6,10,30,162.0,280.0,3.4,21.0,377.0,408.01,321.69
2016,11,6,10,45,165.0,290.5,3.5,21.5,392.5,413.58,324.05
2016,11,6,11,0,168.0,301.0,3.6,22.0,408.0,418.23,326.37
2016,11,6,11,15,123.0,302.0,3.55,22.0,381.5,379.35,295.28
2016,11,6,11,30,78.0,303.0,3.5,22.0,355.0,334.67,259.95
2016,11,6,11,45,74.5,307.5,3.5,22.0,358.0,330.67,256.58
2016,11,6,12,0,71.0,312.0,3.5,22.0,361.0,326.53,253.03
2016,11,6,12,15,35.5,173.0,3.4,21.5,197.5,175.88,136.05
2016,11,6,12,30,0.0,34.0,3.3,21.0,34.0,30.08,18.96
2016,11,6,12,45,0.0,53.0,3.25,21.0,53.0,46.92,32.77
2016,11,6,13,0,0.0,72.0,3.2,21.0,72.0,63.8,46.52
2016,11,6,13,15,0.0,106.0,3.1,21.0,106.0,93.82,70.85
2016,11,6,13,30,0.0,140.0,3.0,21.0,140.0,122.88,94.28
2016,11,6,13,45,0.0,99.5,2.95,21.0,99.5,88.06,66.31
2016,11,6,14,0,0.0,59.0,2.9,21.0,59.0,52.2,37.27
2016,11,6,14,15,0.0,38.0,2.9,21.0,38.0,33.57,22.07
2016,11,6,14,30,0.0,17.0,2.9,21.0,17.0,14.99,6.77
2016,11,6,14,45,0.0,29.5,2.9,21.0,29.5,26.02,15.96
2016,11,6,15,0,0.0,42.0,2.9,21.0,42.0,37.07,25.17
2016,11,6,15,15,0.0,24.0,2.9,20.5,24.0,21.15,12.81
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.07,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.63,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.75,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.88,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.44,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,125.0,20.5,1.7,17.0,35.0,123.73,54.05
2016,11,7,7,30,250.0,41.0,1.9,17.0,70.0,240.75,189.35
2016,11,7,7,45,345.0,52.5,2.15,17.5,114.5,319.05,259.39
2016,11,7,8,0,440.0,64.0,2.4,18.0,159.0,406.41,332.96
2016,11,7,8,15,220.0,34.0,2.45,18.5,81.5,218.47,180.98
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.5,2.6,19.5,5.5,4.83,0.0
2016,11,7,9,0,0.0,7.0,2.7,20.0,7.0,6.15,0.0
2016,11,7,9,15,0.0,8.0,2.7,20.0,8.0,7.04,0.25
2016,11,7,9,30,0.0,9.0,2.7,20.0,9.0,7.92,0.98
2016,11,7,9,45,0.0,15.0,2.75,20.5,15.0,13.22,5.36
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,18.52,9.71
2016,11,7,10,15,0.0,72.5,2.8,21.0,72.5,64.17,47.22
2016,11,7,10,30,0.0,124.0,2.8,21.0,124.0,111.06,85.13
2016,11,7,10,45,0.0,117.5,2.85,21.5,117.5,104.84,79.75
2016,11,7,11,0,0.0,111.0,2.9,22.0,111.0,98.78,74.62
2016,11,7,11,15,4.0,160.5,2.85,22.0,163.5,146.55,112.78
2016,11,7,11,30,8.0,210.0,2.8,22.0,216.0,193.92,150.0
2016,11,7,11,45,8.5,213.0,2.8,22.5,219.5,195.87,151.01
2016,11,7,12,0,9.0,216.0,2.8,23.0,223.0,197.72,152.07
2016,11,7,12,15,4.5,183.5,2.75,23.0,187.0,165.22,126.54
2016,11,7,12,30,0.0,151.0,2.7,23.0,151.0,133.6,101.63
2016,11,7,12,45,0.0,147.5,2.7,23.0,147.5,130.24,99.06
2016,11,7,13,0,0.0,144.0,2.7,23.0,144.0,126.91,96.49
2016,11,7,13,15,0.0,102.5,2.65,23.0,102.5,90.77,67.78
2016,11,7,13,30,0.0,61.0,2.6,23.0,61.0,54.0,38.28
2016,11,7,13,45,0.0,77.5,2.55,23.5,77.5,68.65,50.11
2016,11,7,14,0,0.0,94.0,2.5,24.0,94.0,83.26,61.82
2016,11,7,14,15,0.0,89.0,2.4,23.5,89.0,78.85,58.51
2016,11,7,14,30,0.0,84.0,2.3,23.0,84.0,74.39,55.15
2016,11,7,14,45,0.0,105.0,2.25,23.0,105.0,91.88,69.46
2016,11,7,15,0,0.0,126.0,2.2,23.0,126.0,107.8,82.49
2016,11,7,15,15,0.0,69.5,2.1,23.0,69.5,61.45,47.23
2016,11,7,15,30,0.0,13.0,2.0,23.0,13.0,11.44,4.27
2016,11,7,15,45,0.0,11.5,1.9,23.0,11.5,10.11,3.15
2016,11,7,16,0,0.0,10.0,1.8,23.0,10.0,8.79,2.01
2016,11,7,16,15,212.0,40.5,1.6,22.5,88.0,29.41,19.99
2016,11,7,16,30,424.0,71.0,1.4,22.0,166.0,53.37,40.61
2016,11,7,16,45,335.0,58.5,1.25,21.5,121.0,44.63,32.72
2016,11,7,17,0,246.0,46.0,1.1,21.0,76.0,35.65,24.31
2016,11,7,17,15,136.0,28.0,1.1,20.5,43.0,21.98,8.76
2016,11,7,17,30,26.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,13.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,18.0,9.5,8.34,0.0
2016,11,8,7,30,0.0,19.0,3.3,18.0,19.0,16.72,7.77
2016,11,8,7,45,0.0,32.0,3.45,18.0,32.0,28.21,17.82
2016,11,8,8,0,0.0,45.0,3.6,18.0,45.0,39.72,27.79
2016,11,8,8,15,0.0,59.0,3.6,18.0,59.0,52.89,39.06
2016,11,8,8,30,0.0,73.0,3.6,18.0,73.0,66.19,50.3
2016,11,8,8,45,0.0,69.5,3.65,18.0,69.5,61.56,46.36
2016,11,8,9,0,0.0,66.0,3.7,18.0,66.0,58.33,43.55
2016,11,8,9,15,0.0,90.0,3.7,18.0,90.0,80.54,61.97
2016,11,8,9,30,0.0,114.0,3.7,18.0,114.0,103.42,80.72
2016,11,8,9,45,2.0,143.5,3.7,18.5,144.5,133.21,104.8
2016,11,8,10,0,4.0,173.0,3.7,19.0,175.0,162.84,128.39
2016,11,8,10,15,9.5,192.0,3.75,19.0,197.5,184.31,145.5
2016,11,8,10,30,15.0,211.0,3.8,19.0,220.0,205.41,162.22
2016,11,8,10,45,10.5,204.0,3.9,19.0,210.5,193.73,152.45
2016,11,8,11,0,6.0,197.0,4.0,19.0,201.0,182.63,143.27
2016,11,8,11,15,3.0,155.0,4.1,19.0,157.0,140.82,109.53
2016,11,8,11,30,0.0,113.0,4.2,19.0,113.0,100.44,76.76
2016,11,8,11,45,5.0,167.0,4.3,19.0,170.5,152.04,118.53
2016,11,8,12,0,10.0,221.0,4.4,19.0,228.0,202.78,159.02
2016,11,8,12,15,14.0,233.5,4.4,19.0,243.0,214.81,168.47
2016,11,8,12,30,18.0,246.0,4.4,19.0,258.0,226.18,177.43
2016,11,8,12,45,12.0,222.0,4.45,19.0,230.5,200.61,157.1
2016,11,8,13,0,6.0,198.0,4.5,19.0,203.0,175.95,137.52
2016,11,8,13,15,10.0,211.0,4.5,19.0,218.0,187.34,146.69
2016,11,8,13,30,14.0,224.0,4.5,19.0,233.0,197.79,155.03
2016,11,8,13,45,8.5,200.5,4.5,19.5,206.0,174.97,136.73
2016,11,8,14,0,3.0,177.0,4.5,20.0,179.0,153.0,119.2
2016,11,8,14,15,1.5,155.0,4.45,20.0,156.0,133.86,104.05
2016,11,8,14,30,0.0,133.0,4.4,20.0,133.0,115.08,89.09
2016,11,8,14,45,0.0,120.5,4.35,20.0,120.5,104.35,80.57
2016,11,8,15,0,0.0,108.0,4.3,20.0,108.0,93.7,72.05
2016,11,8,15,15,38.0,137.5,4.15,19.5,153.0,110.36,90.16
2016,11,8,15,30,76.0,167.0,4.0,19.0,198.0,127.67,105.44
2016,11,8,15,45,66.5,147.0,3.85,19.0,171.5,113.63,93.54
2016,11,8,16,0,57.0,127.0,3.7,19.0,145.0,99.24,81.22
2016,11,8,16,15,46.0,105.5,3.6,18.5,118.5,83.57,67.72
2016,11,8,16,30,35.0,84.0,3.5,18.0,92.0,67.55,53.61
2016,11,8,16,45,18.5,62.5,3.4,18.0,66.5,51.16,38.81
2016,11,8,17,0,2.0,41.0,3.3,18.0,41.0,34.87,23.88
2016,11,8,17,15,1.0,23.0,3.3,17.5,23.0,19.93,6.91
2016,11,8,17,30,0.0,5.0,3.3,17.0,5.0,4.55,0.0
2016,11,8,17,45,0.0,2.5,3.35,17.0,2.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
