Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.31,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.63,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.82,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,7.02,0.33
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,9.22,2.25
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,11.42,4.16
2016,11,9,8,45,0.0,24.0,3.8,15.5,24.0,21.12,12.44
2016,11,9,9,0,0.0,35.0,3.9,16.0,35.0,30.85,20.65
2016,11,9,9,15,0.0,54.5,3.95,16.0,54.5,48.13,35.21
2016,11,9,9,30,0.0,74.0,4.0,16.0,74.0,65.46,49.67
2016,11,9,9,45,0.0,92.5,4.05,16.0,92.5,82.27,63.58
2016,11,9,10,0,0.0,111.0,4.1,16.0,111.0,99.48,77.7
2016,11,9,10,15,0.0,118.0,4.1,16.0,118.0,105.76,82.7
2016,11,9,10,30,0.0,125.0,4.1,16.0,125.0,112.02,87.69
2016,11,9,10,45,0.0,69.0,4.15,16.5,69.0,61.08,45.33
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,11.48,3.94
2016,11,9,11,15,0.0,59.5,4.2,17.0,59.5,52.67,38.2
2016,11,9,11,30,0.0,106.0,4.2,17.0,106.0,94.14,72.3
2016,11,9,11,45,0.0,105.5,4.25,17.5,105.5,93.66,71.68
2016,11,9,12,0,0.0,105.0,4.3,18.0,105.0,93.18,71.12
2016,11,9,12,15,0.5,137.0,4.2,18.0,137.5,121.77,94.37
2016,11,9,12,30,1.0,169.0,4.1,18.0,170.0,149.9,117.08
2016,11,9,12,45,0.5,136.0,4.1,18.0,136.5,120.44,93.26
2016,11,9,13,0,0.0,103.0,4.1,18.0,103.0,91.25,69.58
2016,11,9,13,15,0.0,103.0,4.05,18.0,103.0,91.2,69.62
2016,11,9,13,30,0.0,103.0,4.0,18.0,103.0,91.13,69.64
2016,11,9,13,45,0.0,106.5,4.0,18.5,106.5,94.04,71.99
2016,11,9,14,0,0.0,110.0,4.0,19.0,110.0,96.86,74.27
2016,11,9,14,15,0.0,79.5,4.0,19.0,79.5,70.39,52.69
2016,11,9,14,30,0.0,49.0,4.0,19.0,49.0,43.29,30.42
2016,11,9,14,45,0.0,72.0,4.0,19.0,72.0,63.69,47.44
2016,11,9,15,0,0.0,95.0,4.0,19.0,95.0,83.26,63.77
2016,11,9,15,15,0.0,68.5,3.9,19.0,68.5,60.56,47.31
2016,11,9,15,30,0.0,42.0,3.8,19.0,42.0,37.04,26.91
2016,11,9,15,45,0.0,36.0,3.7,19.0,36.0,31.73,22.31
2016,11,9,16,0,0.0,30.0,3.6,19.0,30.0,26.42,17.67
2016,11,9,16,15,0.0,24.5,3.3,18.5,24.5,21.55,13.41
2016,11,9,16,30,0.0,19.0,3.0,18.0,19.0,16.7,9.08
2016,11,9,16,45,0.0,13.5,2.7,17.5,13.5,11.85,4.71
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,7.02,0.31
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.5,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,11.5,2.3,13.0,11.5,10.11,0.0
2016,11,10,7,30,0.0,23.0,2.3,13.0,23.0,20.26,10.75
2016,11,10,7,45,0.0,39.0,2.35,13.5,39.0,35.35,24.17
2016,11,10,8,0,0.0,55.0,2.4,14.0,55.0,51.17,37.98
2016,11,10,8,15,0.0,72.0,2.35,14.0,72.0,67.77,52.37
2016,11,10,8,30,0.0,89.0,2.3,14.0,89.0,84.06,66.29
2016,11,10,8,45,100.0,124.5,2.25,14.5,163.5,215.99,179.13
2016,11,10,9,0,200.0,160.0,2.2,15.0,238.0,330.15,272.87
2016,11,10,9,15,134.5,178.0,2.2,15.0,233.0,299.47,245.39
2016,11,10,9,30,69.0,196.0,2.2,15.0,228.0,254.34,206.76
2016,11,10,9,45,96.0,217.5,2.25,15.5,266.0,294.53,238.82
2016,11,10,10,0,123.0,239.0,2.3,16.0,304.0,346.08,278.82
2016,11,10,10,15,77.5,236.0,2.25,16.5,278.0,291.37,233.3
2016,11,10,10,30,32.0,233.0,2.2,17.0,252.0,250.36,198.9
2016,11,10,10,45,157.5,258.0,2.2,17.5,356.0,372.8,296.79
2016,11,10,11,0,283.0,283.0,2.2,18.0,460.0,488.5,384.82
2016,11,10,11,15,228.5,298.0,2.2,18.0,443.5,445.8,350.19
2016,11,10,11,30,174.0,313.0,2.2,18.0,427.0,413.92,324.55
2016,11,10,11,45,134.5,313.5,2.2,18.5,402.5,379.52,296.8
2016,11,10,12,0,95.0,314.0,2.2,19.0,378.0,341.98,266.79
2016,11,10,12,15,49.5,252.5,2.3,19.0,286.0,254.4,198.82
2016,11,10,12,30,4.0,191.0,2.4,19.0,194.0,170.73,132.79
2016,11,10,12,45,196.5,233.5,2.5,19.5,363.0,303.41,237.14
2016,11,10,13,0,389.0,276.0,2.6,20.0,532.0,411.04,316.22
2016,11,10,13,15,329.0,282.0,2.7,20.0,494.5,368.72,282.24
2016,11,10,13,30,269.0,288.0,2.8,20.0,457.0,330.7,252.44
2016,11,10,13,45,172.0,275.5,2.9,20.0,382.0,275.26,210.52
2016,11,10,14,0,75.0,263.0,3.0,20.0,307.0,231.6,178.78
2016,11,10,14,15,50.0,234.5,2.95,20.0,263.5,198.3,153.37
2016,11,10,14,30,25.0,206.0,2.9,20.0,220.0,174.65,135.84
2016,11,10,14,45,247.0,183.0,2.9,20.0,300.0,155.37,112.18
2016,11,10,15,0,469.0,160.0,2.9,20.0,380.0,122.35,86.49
2016,11,10,15,15,340.5,162.0,2.75,19.5,314.0,115.38,94.38
2016,11,10,15,30,212.0,164.0,2.6,19.0,248.0,121.4,99.97
2016,11,10,15,45,199.5,144.5,2.5,19.0,215.5,108.46,89.03
2016,11,10,16,0,187.0,125.0,2.4,19.0,183.0,95.12,77.61
2016,11,10,16,15,170.0,104.5,2.05,18.5,150.0,80.72,65.18
2016,11,10,16,30,153.0,84.0,1.7,18.0,117.0,63.92,50.39
2016,11,10,16,45,124.0,63.0,1.4,17.5,85.0,48.88,36.87
2016,11,10,17,0,95.0,42.0,1.1,17.0,53.0,33.32,22.56
2016,11,10,17,15,47.5,21.0,1.05,16.5,26.5,17.82,4.24
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,8.5,1.75,11.5,8.5,7.46,0.0
2016,11,11,7,30,0.0,17.0,2.0,12.0,17.0,14.95,6.42
2016,11,11,7,45,0.0,28.5,2.25,13.0,28.5,25.11,15.56
2016,11,11,8,0,0.0,40.0,2.5,14.0,40.0,35.28,24.47
2016,11,11,8,15,0.0,52.0,2.35,14.5,52.0,45.92,33.69
2016,11,11,8,30,0.0,64.0,2.2,15.0,64.0,57.06,43.17
2016,11,11,8,45,141.5,107.0,2.05,15.5,161.0,223.34,185.76
2016,11,11,9,0,283.0,150.0,1.9,16.0,258.0,391.14,321.53
2016,11,11,9,15,141.5,113.5,1.95,16.5,167.5,227.36,186.55
2016,11,11,9,30,0.0,77.0,2.0,17.0,77.0,68.12,51.54
2016,11,11,9,45,0.0,47.0,2.05,18.0,47.0,41.5,29.19
2016,11,11,10,0,0.0,17.0,2.1,19.0,17.0,14.99,6.89
2016,11,11,10,15,0.0,59.0,2.1,19.5,59.0,52.17,37.69
2016,11,11,10,30,0.0,101.0,2.1,20.0,101.0,89.81,68.29
2016,11,11,10,45,0.0,116.0,2.15,20.5,116.0,103.49,79.06
2016,11,11,11,0,0.0,131.0,2.2,21.0,131.0,117.08,89.7
2016,11,11,11,15,141.0,214.5,2.2,21.0,306.5,303.95,239.6
2016,11,11,11,30,282.0,298.0,2.2,21.0,482.0,477.14,370.57
2016,11,11,11,45,248.0,308.0,2.2,21.5,471.0,444.91,343.65
2016,11,11,12,0,214.0,318.0,2.2,22.0,460.0,421.06,324.16
2016,11,11,12,15,180.0,319.5,2.2,22.0,439.0,390.76,300.61
2016,11,11,12,30,146.0,321.0,2.2,22.0,418.0,362.22,278.45
2016,11,11,12,45,515.5,203.5,2.25,22.5,540.5,433.62,331.41
2016,11,11,13,0,885.0,86.0,2.3,23.0,663.0,472.83,355.17
2016,11,11,13,15,880.0,85.0,2.3,23.0,647.0,428.51,317.09
2016,11,11,13,30,875.0,84.0,2.3,23.0,631.0,382.7,277.38
2016,11,11,13,45,867.5,82.5,2.3,23.0,607.5,334.43,235.06
2016,11,11,14,0,860.0,81.0,2.3,23.0,584.0,285.32,191.75
2016,11,11,14,15,748.5,109.5,2.25,23.0,530.5,228.75,147.28
2016,11,11,14,30,637.0,138.0,2.2,23.0,477.0,190.82,120.58
2016,11,11,14,45,334.5,161.0,2.2,23.0,338.0,147.8,101.46
2016,11,11,15,0,32.0,184.0,2.2,23.0,199.0,142.81,110.0
2016,11,11,15,15,29.0,167.0,2.05,22.5,180.0,128.76,104.44
2016,11,11,15,30,26.0,150.0,1.9,22.0,161.0,122.3,99.46
2016,11,11,15,45,21.5,131.5,1.8,22.0,140.0,107.84,87.38
2016,11,11,16,0,17.0,113.0,1.7,22.0,119.0,93.2,74.99
2016,11,11,16,15,9.5,94.0,1.45,21.5,97.0,78.03,62.05
2016,11,11,16,30,2.0,75.0,1.2,21.0,75.0,62.71,48.7
2016,11,11,16,45,1.0,54.5,0.95,20.5,54.5,46.18,34.06
2016,11,11,17,0,0.0,34.0,0.7,20.0,34.0,29.41,18.94
2016,11,11,17,15,0.0,17.0,0.7,19.5,17.0,14.98,1.87
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,173.0,15.5,3.2,12.0,33.0,140.02,0.0
2016,11,12,7,30,346.0,31.0,3.3,12.0,66.0,282.77,220.98
2016,11,12,7,45,444.5,40.0,3.45,12.5,112.0,363.72,300.36
2016,11,12,8,0,543.0,49.0,3.6,13.0,158.0,449.08,374.99
2016,11,12,8,15,601.0,55.5,3.6,13.5,206.5,506.72,423.87
2016,11,12,8,30,659.0,62.0,3.6,14.0,255.0,564.68,470.51
2016,11,12,8,45,696.5,66.5,3.65,15.0,302.0,601.12,497.0
2016,11,12,9,0,734.0,71.0,3.7,16.0,349.0,640.45,524.69
2016,11,12,9,15,760.0,74.5,3.65,16.5,392.5,667.99,543.17
2016,11,12,9,30,786.0,78.0,3.6,17.0,436.0,692.87,559.26
2016,11,12,9,45,802.5,81.0,3.55,17.5,473.5,707.16,567.18
2016,11,12,10,0,819.0,84.0,3.5,18.0,511.0,718.28,572.77
2016,11,12,10,15,832.5,86.0,3.4,18.0,543.0,722.72,574.34
2016,11,12,10,30,846.0,88.0,3.3,18.0,575.0,723.74,573.55
2016,11,12,10,45,852.5,90.5,3.2,18.5,599.0,716.83,566.02
2016,11,12,11,0,859.0,93.0,3.1,19.0,623.0,706.51,555.84
2016,11,12,11,15,864.5,94.0,3.0,19.5,640.0,687.02,538.66
2016,11,12,11,30,870.0,95.0,2.9,20.0,657.0,668.43,521.98
2016,11,12,11,45,876.5,93.5,2.85,20.5,666.5,644.81,501.75
2016,11,12,12,0,883.0,92.0,2.8,21.0,676.0,618.09,479.02
2016,11,12,12,15,883.0,92.5,2.7,21.0,676.5,586.58,453.08
2016,11,12,12,30,883.0,93.0,2.6,21.0,677.0,552.48,424.73
2016,11,12,12,45,879.5,92.5,2.55,21.0,669.0,513.34,392.18
2016,11,12,13,0,876.0,92.0,2.5,21.0,661.0,472.21,357.35
2016,11,12,13,15,870.5,91.5,2.45,21.0,645.0,428.49,319.72
2016,11,12,13,30,865.0,91.0,2.4,21.0,629.0,383.32,280.11
2016,11,12,13,45,438.0,145.5,2.4,21.0,418.0,248.52,181.67
2016,11,12,14,0,11.0,200.0,2.4,21.0,207.0,173.03,134.02
2016,11,12,14,15,5.5,126.5,2.4,21.0,130.0,111.32,85.18
2016,11,12,14,30,0.0,53.0,2.4,21.0,53.0,46.83,33.07
2016,11,12,14,45,4.0,107.5,2.4,21.0,109.5,94.1,71.82
2016,11,12,15,0,8.0,162.0,2.4,21.0,166.0,134.12,104.47
2016,11,12,15,15,4.5,147.5,2.3,20.5,150.0,121.88,99.51
2016,11,12,15,30,1.0,133.0,2.2,20.0,134.0,110.28,90.05
2016,11,12,15,45,0.5,115.5,2.1,20.0,116.0,96.42,78.33
2016,11,12,16,0,0.0,98.0,2.0,20.0,98.0,82.39,66.31
2016,11,12,16,15,0.0,79.5,1.75,19.5,79.5,67.46,53.42
2016,11,12,16,30,0.0,61.0,1.5,19.0,61.0,52.36,40.13
2016,11,12,16,45,0.0,44.0,1.3,18.5,44.0,38.21,27.46
2016,11,12,17,0,0.0,27.0,1.1,18.0,27.0,23.81,14.35
2016,11,12,17,15,0.0,13.5,1.1,17.5,13.5,11.88,0.0
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,130.0,17.0,1.2,11.5,30.0,113.84,0.0
2016,11,13,7,30,260.0,34.0,1.4,12.0,60.0,233.55,179.31
2016,11,13,7,45,360.5,46.0,1.65,12.5,104.5,316.02,258.79
2016,11,13,8,0,461.0,58.0,1.9,13.0,149.0,404.12,334.85
2016,11,13,8,15,523.5,66.0,1.8,13.5,196.5,465.26,385.46
2016,11,13,8,30,586.0,74.0,1.7,14.0,244.0,526.73,433.79
2016,11,13,8,45,552.5,91.5,1.6,14.5,274.0,530.48,434.44
2016,11,13,9,0,519.0,109.0,1.5,15.0,304.0,525.02,427.82
2016,11,13,9,15,626.5,101.5,1.4,16.0,364.5,603.39,485.16
2016,11,13,9,30,734.0,94.0,1.3,17.0,425.0,674.18,533.19
2016,11,13,9,45,755.0,97.0,1.25,18.0,463.5,691.08,540.83
2016,11,13,10,0,776.0,100.0,1.2,19.0,502.0,702.1,544.69
2016,11,13,10,15,791.0,102.5,1.1,19.5,534.5,708.28,545.68
2016,11,13,10,30,806.0,105.0,1.0,20.0,567.0,711.1,544.4
2016,11,13,10,45,614.5,175.0,0.95,20.5,536.0,636.33,485.78
2016,11,13,11,0,423.0,245.0,0.9,21.0,505.0,553.77,422.18
2016,11,13,11,15,631.5,178.5,0.9,21.0,578.0,618.86,471.31
2016,11,13,11,30,840.0,112.0,0.9,21.0,651.0,666.97,505.54
2016,11,13,11,45,840.0,114.0,0.95,21.5,659.5,642.59,485.66
2016,11,13,12,0,840.0,116.0,1.0,22.0,668.0,615.41,464.28
2016,11,13,12,15,840.0,116.0,1.05,22.0,668.5,583.67,440.13
2016,11,13,12,30,840.0,116.0,1.1,22.0,669.0,549.47,413.57
2016,11,13,12,45,839.0,114.5,1.15,22.5,661.5,511.11,382.5
2016,11,13,13,0,838.0,113.0,1.2,23.0,654.0,470.72,349.14
2016,11,13,13,15,832.0,112.0,1.2,23.0,638.0,426.94,312.87
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,381.91,274.75
2016,11,13,13,45,817.5,108.5,1.3,23.0,598.5,333.84,233.85
2016,11,13,14,0,809.0,106.0,1.4,23.0,575.0,285.23,192.04
2016,11,13,14,15,795.0,104.0,1.4,23.0,544.0,235.65,150.05
2016,11,13,14,30,781.0,102.0,1.4,23.0,513.0,186.55,110.83
2016,11,13,14,45,740.0,105.5,1.4,23.0,472.0,134.03,75.41
2016,11,13,15,0,699.0,109.0,1.4,23.0,431.0,90.63,57.33
2016,11,13,15,15,670.0,104.0,1.35,22.5,388.5,71.77,56.21
2016,11,13,15,30,641.0,99.0,1.3,22.0,346.0,70.13,55.09
2016,11,13,15,45,591.5,94.0,1.3,22.0,299.0,68.41,53.73
2016,11,13,16,0,542.0,89.0,1.3,22.0,252.0,66.8,52.39
2016,11,13,16,15,481.5,79.0,1.2,21.5,205.0,60.85,47.28
2016,11,13,16,30,421.0,69.0,1.1,21.0,158.0,52.18,39.62
2016,11,13,16,45,328.0,55.5,1.0,20.5,113.0,42.58,30.93
2016,11,13,17,0,235.0,42.0,0.9,20.0,68.0,32.71,21.51
2016,11,13,17,15,117.5,21.0,0.95,19.5,34.0,16.5,0.84
2016,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,126.5,17.5,2.1,12.5,29.5,111.78,0.0
2016,11,14,7,30,253.0,35.0,2.4,13.0,59.0,230.95,175.0
2016,11,14,7,45,354.5,47.0,2.7,14.0,103.5,311.73,254.59
2016,11,14,8,0,456.0,59.0,3.0,15.0,148.0,400.2,330.84
2016,11,14,8,15,519.0,68.0,3.05,15.5,196.0,462.68,383.43
2016,11,14,8,30,582.0,77.0,3.1,16.0,244.0,525.47,433.99
2016,11,14,8,45,629.0,82.0,3.2,17.0,291.5,572.06,469.24
2016,11,14,9,0,676.0,87.0,3.3,18.0,339.0,617.29,502.1
2016,11,14,9,15,705.5,91.5,3.3,18.5,382.0,647.38,522.69
2016,11,14,9,30,735.0,96.0,3.3,19.0,425.0,675.03,541.0
2016,11,14,9,45,759.5,98.0,3.3,20.0,464.0,693.29,551.0
2016,11,14,10,0,784.0,100.0,3.3,21.0,503.0,705.62,556.57
2016,11,14,10,15,798.5,102.5,3.25,21.5,535.0,711.39,558.24
2016,11,14,10,30,813.0,105.0,3.2,22.0,567.0,713.79,557.6
2016,11,14,10,45,825.5,105.5,3.2,22.5,592.5,709.19,551.82
2016,11,14,11,0,838.0,106.0,3.2,23.0,618.0,701.14,543.5
2016,11,14,11,15,844.0,107.0,3.15,23.0,634.5,685.78,530.64
2016,11,14,11,30,850.0,108.0,3.1,23.0,651.0,667.18,515.35
2016,11,14,11,45,870.0,100.5,3.05,23.5,663.5,645.5,496.92
2016,11,14,12,0,890.0,93.0,3.0,24.0,676.0,618.82,474.6
2016,11,14,12,15,890.0,93.0,2.9,24.0,676.0,586.73,448.45
2016,11,14,12,30,890.0,93.0,2.8,24.0,676.0,552.05,419.9
2016,11,14,12,45,888.0,92.5,2.75,24.5,668.5,513.51,387.26
2016,11,14,13,0,886.0,92.0,2.7,25.0,661.0,472.85,352.38
2016,11,14,13,15,881.0,91.0,2.65,25.0,645.0,428.63,314.78
2016,11,14,13,30,876.0,90.0,2.6,25.0,629.0,382.91,275.2
2016,11,14,13,45,868.5,88.0,2.55,25.5,605.5,334.32,232.35
2016,11,14,14,0,861.0,86.0,2.5,26.0,582.0,284.92,188.81
2016,11,14,14,15,848.5,84.0,2.4,26.0,551.0,228.35,141.11
2016,11,14,14,30,836.0,82.0,2.3,26.0,520.0,176.93,100.05
2016,11,14,14,45,819.5,79.5,2.25,26.0,482.5,125.22,65.0
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,74.62,42.82
2016,11,14,15,15,778.5,74.0,2.0,25.5,402.5,55.89,42.11
2016,11,14,15,30,754.0,71.0,1.8,25.0,360.0,54.76,41.36
2016,11,14,15,45,721.5,66.0,1.65,25.0,313.5,51.96,39.05
2016,11,14,16,0,689.0,61.0,1.5,25.0,267.0,49.11,36.65
2016,11,14,16,15,634.5,55.0,1.35,24.0,218.0,41.38,30.11
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,37.82,26.98
2016,11,14,16,45,494.0,40.5,1.05,22.0,122.5,31.97,21.68
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,25.99,15.81
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,12.75,0.0
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,221.0,12.5,2.5,12.5,32.5,135.11,0.0
2016,11,15,7,30,442.0,25.0,2.8,13.0,65.0,321.55,241.43
2016,11,15,7,45,539.5,32.0,3.15,14.0,112.5,402.36,327.97
2016,11,15,8,0,637.0,39.0,3.5,15.0,160.0,486.71,401.58
2016,11,15,8,15,693.5,43.5,3.3,15.5,210.5,543.01,448.75
2016,11,15,8,30,750.0,48.0,3.1,16.0,261.0,599.19,492.22
2016,11,15,8,45,785.5,51.5,2.95,17.0,309.5,638.51,519.7
2016,11,15,9,0,821.0,55.0,2.8,18.0,358.0,669.75,539.68
2016,11,15,9,15,845.5,57.0,2.6,18.5,402.5,695.06,555.15
2016,11,15,9,30,870.0,59.0,2.4,19.0,447.0,717.7,568.08
2016,11,15,9,45,887.0,61.0,2.25,20.0,486.0,731.83,573.65
2016,11,15,10,0,904.0,63.0,2.1,21.0,525.0,742.66,576.74
2016,11,15,10,15,916.0,64.5,2.0,22.0,557.5,745.77,574.69
2016,11,15,10,30,928.0,66.0,1.9,23.0,590.0,745.32,570.3
2016,11,15,10,45,935.5,67.0,1.85,24.0,615.0,737.48,561.32
2016,11,15,11,0,943.0,68.0,1.8,25.0,640.0,726.06,550.12
2016,11,15,11,15,948.0,68.5,1.75,25.5,657.5,708.84,535.59
2016,11,15,11,30,953.0,69.0,1.7,26.0,675.0,688.17,518.1
2016,11,15,11,45,951.5,71.5,1.65,26.5,683.5,662.15,496.67
2016,11,15,12,0,950.0,74.0,1.6,27.0,692.0,633.08,472.9
2016,11,15,12,15,950.0,74.0,1.55,27.0,692.5,599.47,446.56
2016,11,15,12,30,950.0,74.0,1.5,27.0,693.0,563.1,417.69
2016,11,15,12,45,947.0,74.0,1.5,27.0,685.0,522.68,385.48
2016,11,15,13,0,944.0,74.0,1.5,27.0,677.0,480.05,350.76
2016,11,15,13,15,939.0,73.5,1.45,27.0,661.0,434.16,312.54
2016,11,15,13,30,934.0,73.0,1.4,27.0,645.0,386.63,272.17
2016,11,15,13,45,926.0,72.0,1.35,27.5,620.5,336.36,228.59
2016,11,15,14,0,918.0,71.0,1.3,28.0,596.0,285.18,184.21
2016,11,15,14,15,906.0,69.5,1.25,27.5,564.5,232.14,140.07
2016,11,15,14,30,894.0,68.0,1.2,27.0,533.0,179.06,98.52
2016,11,15,14,45,877.0,66.0,1.15,27.0,495.0,125.38,62.87
2016,11,15,15,0,860.0,64.0,1.1,27.0,457.0,72.66,40.83
2016,11,15,15,15,836.5,61.5,1.0,27.0,413.0,53.77,40.04
2016,11,15,15,30,813.0,59.0,0.9,27.0,369.0,45.76,33.39
2016,11,15,15,45,778.5,55.5,0.85,27.0,321.5,43.8,31.8
2016,11,15,16,0,744.0,52.0,0.8,27.0,274.0,41.85,30.16
2016,11,15,16,15,691.0,47.5,0.75,26.5,224.0,38.97,27.72
2016,11,15,16,30,638.0,43.0,0.7,26.0,174.0,36.11,25.16
2016,11,15,16,45,548.5,36.0,0.65,25.5,126.0,30.85,20.37
2016,11,15,17,0,459.0,29.0,0.6,25.0,78.0,25.57,15.08
2016,11,15,17,15,229.5,14.5,0.7,24.0,39.0,11.49,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,205.5,13.0,2.05,14.0,31.0,126.27,0.0
2016,11,16,7,30,411.0,26.0,2.3,15.0,62.0,302.06,220.87
2016,11,16,7,45,511.0,34.0,2.55,16.0,109.0,384.99,310.26
2016,11,16,8,0,611.0,42.0,2.8,17.0,156.0,471.4,384.64
2016,11,16,8,15,669.5,47.0,2.75,17.5,206.0,529.26,432.91
2016,11,16,8,30,728.0,52.0,2.7,18.0,256.0,586.93,477.83
2016,11,16,8,45,764.0,56.0,2.7,18.5,304.5,626.87,507.07
2016,11,16,9,0,800.0,60.0,2.7,19.0,353.0,664.95,533.77
2016,11,16,9,15,825.5,63.0,2.55,20.0,397.5,691.9,549.57
2016,11,16,9,30,851.0,66.0,2.4,21.0,442.0,710.1,558.41
2016,11,16,9,45,867.5,68.5,2.25,22.0,481.0,724.22,564.03
2016,11,16,10,0,884.0,71.0,2.1,23.0,520.0,735.1,567.19
2016,11,16,10,15,896.5,73.0,2.5,23.5,552.5,739.07,570.15
2016,11,16,10,30,909.0,75.0,2.9,24.0,585.0,739.53,570.44
2016,11,16,10,45,916.0,76.5,3.3,25.0,610.0,731.96,563.75
2016,11,16,11,0,923.0,78.0,3.7,26.0,635.0,720.88,554.46
2016,11,16,11,15,928.5,79.0,3.8,26.0,652.5,704.76,541.57
2016,11,16,11,30,934.0,80.0,3.9,26.0,670.0,685.2,526.01
2016,11,16,11,45,938.0,79.5,4.05,26.5,679.5,659.82,505.14
2016,11,16,12,0,942.0,79.0,4.2,27.0,689.0,631.26,481.62
2016,11,16,12,15,942.5,79.0,4.25,27.0,689.5,598.16,455.0
2016,11,16,12,30,943.0,79.0,4.3,27.0,690.0,562.29,425.72
2016,11,16,12,45,940.0,79.0,4.35,27.0,682.0,522.13,392.55
2016,11,16,13,0,937.0,79.0,4.4,27.0,674.0,479.78,356.87
2016,11,16,13,15,932.0,78.5,4.4,27.0,658.0,434.19,317.81
2016,11,16,13,30,927.0,78.0,4.4,27.0,642.0,386.97,276.65
2016,11,16,13,45,918.5,77.0,4.45,27.0,618.0,336.88,232.75
2016,11,16,14,0,910.0,76.0,4.5,27.0,594.0,285.94,188.01
2016,11,16,14,15,898.0,74.0,4.4,26.5,562.5,232.91,142.92
2016,11,16,14,30,886.0,72.0,4.3,26.0,531.0,179.86,100.7
2016,11,16,14,45,868.0,70.5,4.25,26.0,492.5,126.9,65.26
2016,11,16,15,0,850.0,69.0,4.2,26.0,454.0,67.86,37.95
2016,11,16,15,15,826.0,66.0,3.9,25.5,410.5,50.25,37.34
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,48.87,36.34
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.5,47.02,34.83
2016,11,16,16,0,732.0,56.0,3.0,25.0,272.0,45.2,33.29
2016,11,16,16,15,677.5,50.5,2.75,24.0,222.0,41.58,30.26
2016,11,16,16,30,623.0,45.0,2.5,23.0,172.0,37.94,27.04
2016,11,16,16,45,531.5,37.5,2.3,22.0,124.0,32.29,21.89
2016,11,16,17,0,440.0,30.0,2.1,21.0,76.0,24.36,14.3
2016,11,16,17,15,220.0,15.0,2.1,20.0,38.0,11.95,0.0
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,31.5,15.0,2.45,13.5,17.5,31.09,0.0
2016,11,17,7,30,63.0,30.0,2.8,14.0,35.0,84.53,57.51
2016,11,17,7,45,89.5,50.0,3.2,15.0,63.5,126.72,100.37
2016,11,17,8,0,116.0,70.0,3.6,16.0,92.0,167.56,136.55
2016,11,17,8,15,131.0,91.0,3.95,16.5,122.0,202.37,166.75
2016,11,17,8,30,146.0,112.0,4.3,17.0,152.0,236.64,195.68
2016,11,17,8,45,153.0,132.5,4.65,18.0,181.5,264.1,217.7
2016,11,17,9,0,160.0,153.0,5.0,19.0,211.0,290.79,238.46
2016,11,17,9,15,162.5,173.0,5.15,19.5,238.0,312.73,255.15
2016,11,17,9,30,165.0,193.0,5.3,20.0,265.0,333.69,270.74
2016,11,17,9,45,167.5,210.0,5.5,20.5,289.0,350.07,282.55
2016,11,17,10,0,170.0,227.0,5.7,21.0,313.0,365.52,293.5
2016,11,17,10,15,535.0,152.0,5.75,21.5,446.0,565.27,454.78
2016,11,17,10,30,900.0,77.0,5.8,22.0,579.0,732.99,583.12
2016,11,17,10,45,909.0,78.0,5.9,22.5,604.5,726.38,575.71
2016,11,17,11,0,918.0,79.0,6.0,23.0,630.0,716.25,566.36
2016,11,17,11,15,922.5,79.5,6.05,23.0,646.5,699.07,551.93
2016,11,17,11,30,927.0,80.0,6.1,23.0,663.0,678.56,534.84
2016,11,17,11,45,924.5,82.5,6.15,23.5,670.5,652.51,512.25
2016,11,17,12,0,922.0,85.0,6.2,24.0,678.0,623.55,487.22
2016,11,17,12,15,920.5,85.0,6.15,24.0,678.0,589.98,459.12
2016,11,17,12,30,919.0,85.0,6.1,24.0,678.0,553.85,428.53
2016,11,17,12,45,916.0,84.0,6.1,24.5,669.5,513.67,393.53
2016,11,17,13,0,913.0,83.0,6.1,25.0,661.0,471.4,356.29
2016,11,17,13,15,906.0,82.0,6.0,25.0,643.5,425.67,316.27
2016,11,17,13,30,899.0,81.0,5.9,25.0,626.0,378.58,274.44
2016,11,17,13,45,889.0,80.0,5.85,25.5,601.5,329.45,230.15
2016,11,17,14,0,879.0,79.0,5.8,26.0,577.0,279.66,185.5
2016,11,17,14,15,865.0,77.0,5.65,25.5,545.0,227.89,141.22
2016,11,17,14,30,851.0,75.0,5.5,25.0,513.0,176.35,100.07
2016,11,17,14,45,829.5,73.5,5.4,25.0,474.5,118.37,60.38
2016,11,17,15,0,808.0,72.0,5.3,25.0,436.0,68.21,39.6
2016,11,17,15,15,781.0,69.0,5.05,25.0,393.0,52.28,39.16
2016,11,17,15,30,754.0,66.0,4.8,25.0,350.0,50.98,38.15
2016,11,17,15,45,711.0,63.0,4.6,25.0,302.5,49.63,37.07
2016,11,17,16,0,668.0,60.0,4.4,25.0,255.0,48.37,36.0
2016,11,17,16,15,609.5,54.0,4.05,24.0,207.0,40.67,29.45
2016,11,17,16,30,551.0,48.0,3.7,23.0,159.0,37.08,26.28
2016,11,17,16,45,446.0,40.0,3.4,22.5,113.0,31.59,21.22
2016,11,17,17,0,341.0,32.0,3.1,22.0,67.0,26.07,15.53
2016,11,17,17,15,170.5,16.0,3.2,21.5,33.5,12.83,0.0
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,47.5,16.5,2.2,19.0,20.5,41.18,0.0
2016,11,18,7,30,95.0,33.0,2.5,19.0,41.0,120.68,80.27
2016,11,18,7,45,215.5,48.5,2.9,19.5,83.0,225.47,178.41
2016,11,18,8,0,336.0,64.0,3.3,20.0,125.0,323.27,261.97
2016,11,18,8,15,406.0,74.5,3.7,19.5,170.5,386.19,316.51
2016,11,18,8,30,476.0,85.0,4.1,19.0,216.0,451.05,371.23
2016,11,18,8,45,550.5,87.0,4.55,19.0,264.5,515.08,423.72
2016,11,18,9,0,625.0,89.0,5.0,19.0,313.0,575.15,472.2
2016,11,18,9,15,659.0,94.0,5.25,18.5,357.0,608.42,498.98
2016,11,18,9,30,693.0,99.0,5.5,18.0,401.0,639.46,523.78
2016,11,18,9,45,346.5,53.5,5.75,18.0,204.5,328.94,273.92
2016,11,18,10,0,0.0,8.0,6.0,18.0,8.0,7.05,0.25
2016,11,18,10,15,0.0,25.0,6.0,18.0,25.0,22.05,12.83
2016,11,18,10,30,0.0,42.0,6.0,18.0,42.0,37.1,25.35
2016,11,18,10,45,0.0,77.0,6.0,18.0,77.0,68.18,51.07
2016,11,18,11,0,0.0,112.0,6.0,18.0,112.0,99.73,76.97
2016,11,18,11,15,1.5,146.0,5.95,18.0,147.0,131.63,102.98
2016,11,18,11,30,3.0,180.0,5.9,18.0,182.0,163.24,128.56
2016,11,18,11,45,9.5,206.0,5.85,18.5,212.0,190.07,149.91
2016,11,18,12,0,16.0,232.0,5.8,19.0,242.0,215.99,170.32
2016,11,18,12,15,77.5,269.5,5.85,19.0,319.5,284.05,224.87
2016,11,18,12,30,139.0,307.0,5.9,19.0,397.0,344.53,272.21
2016,11,18,12,45,239.5,291.0,5.95,19.5,443.5,367.58,288.94
2016,11,18,13,0,340.0,275.0,6.0,20.0,490.0,383.06,298.52
2016,11,18,13,15,607.5,184.5,6.05,20.0,555.5,393.01,300.94
2016,11,18,13,30,875.0,94.0,6.1,20.0,621.0,376.79,278.97
2016,11,18,13,45,479.0,173.5,6.2,20.0,461.0,278.24,206.12
2016,11,18,14,0,83.0,253.0,6.3,20.0,301.0,224.45,174.15
2016,11,18,14,15,68.0,234.5,6.3,19.5,272.5,200.0,155.36
2016,11,18,14,30,53.0,216.0,6.3,19.0,244.0,177.43,138.26
2016,11,18,14,45,34.0,190.5,6.35,19.0,207.5,151.99,118.92
2016,11,18,15,0,15.0,165.0,6.4,19.0,171.0,135.6,106.88
2016,11,18,15,15,374.5,121.5,6.3,18.5,262.0,83.08,67.1
2016,11,18,15,30,734.0,78.0,6.2,18.0,353.0,55.28,43.08
2016,11,18,15,45,709.0,71.0,6.15,17.5,308.0,51.46,39.88
2016,11,18,16,0,684.0,64.0,6.1,17.0,263.0,47.5,36.48
2016,11,18,16,15,626.0,57.5,5.85,16.5,214.0,43.65,33.06
2016,11,18,16,30,568.0,51.0,5.6,16.0,165.0,39.75,29.44
2016,11,18,16,45,489.0,41.0,5.45,15.5,119.0,32.65,22.81
2016,11,18,17,0,410.0,31.0,5.3,15.0,73.0,25.33,15.38
2016,11,18,17,15,205.0,15.5,5.2,14.5,36.5,12.45,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,236.5,11.5,3.5,3.5,30.5,140.17,0.0
2016,11,19,7,30,473.0,23.0,3.6,4.0,61.0,328.36,231.57
2016,11,19,7,45,579.0,30.5,3.75,4.5,110.5,417.83,349.57
2016,11,19,8,0,685.0,38.0,3.9,5.0,160.0,508.03,432.74
2016,11,19,8,15,743.5,43.0,4.1,6.0,212.5,566.83,484.94
2016,11,19,8,30,802.0,48.0,4.3,7.0,265.0,625.39,533.31
