Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,0,919.0,85.0,2.4,23.0,646.0,604.33,463.38
2016,11,29,12,15,919.5,85.0,2.35,23.0,647.5,573.07,437.73
2016,11,29,12,30,920.0,85.0,2.3,23.0,649.0,539.1,409.56
2016,11,29,12,45,919.0,84.5,2.25,23.5,642.5,501.43,377.24
2016,11,29,13,0,918.0,84.0,2.2,24.0,636.0,461.46,342.56
2016,11,29,13,15,912.5,83.0,2.25,24.0,621.0,417.24,304.88
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,371.48,265.11
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,323.11,222.82
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,273.88,179.74
2016,11,29,14,15,877.0,77.5,2.55,24.0,530.0,223.22,136.71
2016,11,29,14,30,864.0,76.0,2.6,24.0,500.0,166.72,92.25
2016,11,29,14,45,848.0,73.0,2.7,24.0,463.5,114.54,58.23
2016,11,29,15,0,832.0,70.0,2.8,24.0,427.0,63.31,38.63
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.5,51.53,38.82
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,50.13,37.8
2016,11,29,15,45,740.5,60.0,2.05,22.5,296.0,47.87,35.98
2016,11,29,16,0,702.0,56.0,1.8,22.0,250.0,45.63,34.11
2016,11,29,16,15,641.0,50.5,1.7,20.5,201.5,41.99,31.04
2016,11,29,16,30,580.0,45.0,1.6,19.0,153.0,35.11,24.97
2016,11,29,16,45,474.5,36.5,1.5,18.0,107.5,29.04,19.33
2016,11,29,17,0,369.0,28.0,1.4,17.0,62.0,22.87,12.62
2016,11,29,17,15,184.5,14.0,1.45,16.5,31.0,11.29,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,14.1,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,46.05,0.0
2016,11,30,7,45,288.0,33.0,4.1,7.5,74.5,241.02,188.69
2016,11,30,8,0,576.0,35.0,4.2,8.0,118.0,417.36,349.1
2016,11,30,8,15,649.5,41.0,4.4,8.5,168.0,483.16,409.37
2016,11,30,8,30,723.0,47.0,4.6,9.0,218.0,549.62,467.4
2016,11,30,8,45,773.5,50.0,4.85,10.0,268.0,597.09,506.83
2016,11,30,9,0,824.0,53.0,5.1,11.0,318.0,643.17,542.8
2016,11,30,9,15,854.5,55.5,5.0,11.5,364.0,667.26,559.74
2016,11,30,9,30,885.0,58.0,4.9,12.0,410.0,694.53,578.57
2016,11,30,9,45,909.0,59.0,4.8,12.5,451.5,712.51,589.67
2016,11,30,10,0,933.0,60.0,4.7,13.0,493.0,727.32,598.13
2016,11,30,10,15,947.5,61.5,4.5,13.5,527.5,732.7,598.78
2016,11,30,10,30,962.0,63.0,4.3,14.0,562.0,734.47,596.75
2016,11,30,10,45,973.0,63.5,4.1,14.5,589.5,729.01,589.57
2016,11,30,11,0,984.0,64.0,3.9,15.0,617.0,719.85,579.1
2016,11,30,11,15,990.0,64.5,3.75,15.5,635.5,703.74,563.48
2016,11,30,11,30,996.0,65.0,3.6,16.0,654.0,684.05,545.08
2016,11,30,11,45,999.5,65.5,3.5,16.5,665.0,659.33,522.93
2016,11,30,12,0,1003.0,66.0,3.4,17.0,676.0,631.26,497.99
2016,11,30,12,15,1003.5,66.0,3.35,17.0,677.5,597.82,469.71
2016,11,30,12,30,1004.0,66.0,3.3,17.0,679.0,561.45,438.57
2016,11,30,12,45,1002.0,65.5,3.25,17.0,672.0,520.66,403.34
2016,11,30,13,0,1000.0,65.0,3.2,17.0,665.0,477.45,365.36
2016,11,30,13,15,995.5,64.5,3.15,17.0,650.0,431.05,323.99
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,382.81,280.28
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.5,331.53,233.22
2016,11,30,14,0,975.0,62.0,3.1,18.0,588.0,279.18,185.42
2016,11,30,14,15,963.5,61.0,3.1,17.5,557.0,225.38,138.52
2016,11,30,14,30,952.0,60.0,3.1,17.0,526.0,171.31,94.88
2016,11,30,14,45,932.5,59.5,3.1,17.0,488.0,117.0,58.98
2016,11,30,15,0,913.0,59.0,3.1,17.0,450.0,63.7,39.26
2016,11,30,15,15,889.0,56.5,2.9,16.5,406.0,50.55,39.14
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,48.5,37.5
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,45.92,35.26
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,39.27,29.36
2016,11,30,16,15,738.5,43.5,2.0,14.5,216.0,36.2,26.71
2016,11,30,16,30,683.0,39.0,1.7,13.0,166.0,33.14,23.91
2016,11,30,16,45,584.5,32.0,1.4,12.0,117.5,27.67,18.69
2016,11,30,17,0,486.0,25.0,1.1,11.0,69.0,22.16,12.44
2016,11,30,17,15,243.0,12.5,1.1,10.5,34.5,10.85,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,122.5,8.5,1.3,4.0,14.0,71.25,0.0
2016,12,1,7,30,245.0,17.0,1.5,5.0,28.0,174.47,0.0
2016,12,1,7,45,373.0,28.0,1.7,6.0,69.0,284.61,220.11
2016,12,1,8,0,501.0,39.0,1.9,7.0,110.0,382.14,317.01
2016,12,1,8,15,576.5,46.0,1.95,7.5,158.0,447.47,375.78
2016,12,1,8,30,652.0,53.0,2.0,8.0,206.0,508.97,428.5
2016,12,1,8,45,695.5,58.5,2.1,9.0,253.0,553.96,464.72
2016,12,1,9,0,739.0,64.0,2.2,10.0,300.0,597.46,497.99
2016,12,1,9,15,770.0,68.0,2.45,11.0,344.0,628.74,521.12
2016,12,1,9,30,801.0,72.0,2.7,12.0,388.0,657.51,541.32
2016,12,1,9,45,821.5,75.0,2.95,13.0,427.0,674.99,552.42
2016,12,1,10,0,842.0,78.0,3.2,14.0,466.0,689.35,561.01
2016,12,1,10,15,857.0,80.0,3.35,14.5,499.0,695.44,563.84
2016,12,1,10,30,872.0,82.0,3.5,15.0,532.0,698.13,563.84
2016,12,1,10,45,882.5,83.5,3.65,15.5,558.0,693.72,558.4
2016,12,1,11,0,893.0,85.0,3.8,16.0,584.0,682.13,547.58
2016,12,1,11,15,899.5,86.0,3.75,16.5,602.0,668.19,534.15
2016,12,1,11,30,906.0,87.0,3.7,17.0,620.0,650.94,518.1
2016,12,1,11,45,911.5,86.5,3.65,17.5,631.0,628.3,497.86
2016,12,1,12,0,917.0,86.0,3.6,18.0,642.0,602.51,475.0
2016,12,1,12,15,917.5,86.0,3.6,18.0,643.5,571.49,448.8
2016,12,1,12,30,918.0,86.0,3.6,18.0,645.0,537.77,419.98
2016,12,1,12,45,916.0,85.5,3.6,18.5,638.5,499.9,386.56
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,459.81,350.77
2016,12,1,13,15,908.0,84.5,3.6,19.0,617.0,416.2,312.18
2016,12,1,13,30,902.0,84.0,3.6,19.0,602.0,371.05,271.61
2016,12,1,13,45,893.0,83.0,3.6,19.0,579.5,323.33,228.53
2016,12,1,14,0,884.0,82.0,3.6,19.0,557.0,274.78,184.83
2016,12,1,14,15,871.0,80.0,3.6,19.0,527.0,218.89,136.57
2016,12,1,14,30,858.0,78.0,3.6,19.0,497.0,167.77,95.4
2016,12,1,14,45,840.5,75.5,3.6,19.0,460.5,116.3,61.15
2016,12,1,15,0,823.0,73.0,3.6,19.0,424.0,65.92,41.47
2016,12,1,15,15,797.0,70.0,3.3,18.5,382.5,53.89,41.73
2016,12,1,15,30,771.0,67.0,3.0,18.0,341.0,52.59,40.77
2016,12,1,15,45,732.0,62.5,2.75,17.5,294.5,49.98,38.61
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,47.38,36.39
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.5,39.67,29.59
2016,12,1,16,30,572.0,46.0,1.9,15.0,153.0,35.96,26.17
2016,12,1,16,45,468.5,37.5,1.6,14.0,107.5,29.93,20.47
2016,12,1,17,0,365.0,29.0,1.3,13.0,62.0,23.81,13.62
2016,12,1,17,15,182.5,14.5,1.3,12.5,31.0,11.75,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,3.18,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,6.37,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,17.62,8.07
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,29.19,19.06
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,44.71,32.87
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,59.79,46.21
2016,12,2,8,45,0.0,79.5,3.25,10.5,79.5,74.59,59.04
2016,12,2,9,0,0.0,95.0,3.3,11.0,95.0,89.2,71.49
2016,12,2,9,15,4.5,118.0,3.3,11.5,120.0,114.93,93.3
2016,12,2,9,30,9.0,141.0,3.3,12.0,145.0,140.37,114.5
2016,12,2,9,45,49.5,170.5,3.35,12.5,193.0,208.28,171.67
2016,12,2,10,0,90.0,200.0,3.4,13.0,241.0,265.8,218.92
2016,12,2,10,15,65.0,205.5,3.45,13.5,236.5,249.87,204.26
2016,12,2,10,30,40.0,211.0,3.5,14.0,232.0,234.49,190.34
2016,12,2,10,45,29.5,209.5,3.6,15.0,225.5,222.13,179.05
2016,12,2,11,0,19.0,208.0,3.7,16.0,219.0,202.72,162.19
2016,12,2,11,15,14.5,204.5,3.75,16.0,213.0,194.77,155.47
2016,12,2,11,30,10.0,201.0,3.8,16.0,207.0,187.27,149.14
2016,12,2,11,45,5.0,154.0,3.85,16.5,157.0,140.29,110.54
2016,12,2,12,0,0.0,107.0,3.9,17.0,107.0,94.92,73.14
2016,12,2,12,15,4.0,153.0,3.9,16.5,155.5,137.79,108.49
2016,12,2,12,30,8.0,199.0,3.9,16.0,204.0,179.61,142.65
2016,12,2,12,45,4.0,134.0,3.9,16.0,136.5,120.17,94.15
2016,12,2,13,0,0.0,69.0,3.9,16.0,69.0,61.08,45.45
2016,12,2,13,15,0.0,81.5,3.9,16.0,81.5,72.19,54.76
2016,12,2,13,30,0.0,94.0,3.9,16.0,94.0,83.23,63.98
2016,12,2,13,45,9.0,147.0,3.9,16.0,152.0,130.42,102.76
2016,12,2,14,0,18.0,200.0,3.9,16.0,210.0,173.6,137.81
2016,12,2,14,15,174.0,199.5,3.9,16.0,285.0,189.75,144.37
2016,12,2,14,30,330.0,199.0,3.9,16.0,360.0,190.96,138.62
2016,12,2,14,45,165.0,133.0,3.95,16.0,213.5,111.3,81.89
2016,12,2,15,0,0.0,67.0,4.0,16.0,67.0,59.22,44.53
2016,12,2,15,15,0.0,60.0,3.95,15.5,60.0,53.0,41.47
2016,12,2,15,30,0.0,53.0,3.9,15.0,53.0,46.78,36.12
2016,12,2,15,45,0.0,45.5,3.85,15.0,45.5,40.13,30.25
2016,12,2,16,0,0.0,38.0,3.8,15.0,38.0,33.49,24.31
2016,12,2,16,15,0.0,30.5,3.75,14.5,30.5,26.86,18.36
2016,12,2,16,30,0.0,23.0,3.7,14.0,23.0,20.23,12.33
2016,12,2,16,45,0.0,16.0,3.7,13.5,16.0,14.06,6.64
2016,12,2,17,0,0.0,9.0,3.7,13.0,9.0,7.9,0.73
2016,12,2,17,15,0.0,4.5,3.7,13.0,4.5,3.94,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.5,4.2,8.0,0.5,0.45,0.0
2016,12,3,7,30,0.0,1.0,4.1,8.0,1.0,0.91,0.0
2016,12,3,7,45,0.0,5.0,4.1,8.0,5.0,4.38,0.0
2016,12,3,8,0,0.0,9.0,4.1,8.0,9.0,7.9,1.07
2016,12,3,8,15,0.0,13.0,4.0,8.0,13.0,11.41,4.26
2016,12,3,8,30,0.0,17.0,3.9,8.0,17.0,14.94,7.45
2016,12,3,8,45,0.0,21.5,3.8,8.5,21.5,18.91,10.96
2016,12,3,9,0,0.0,26.0,3.7,9.0,26.0,22.88,14.42
2016,12,3,9,15,0.0,61.0,3.75,9.0,61.0,53.89,41.43
2016,12,3,9,30,0.0,96.0,3.8,9.0,96.0,87.09,70.03
2016,12,3,9,45,0.0,109.0,3.85,9.0,109.0,99.13,80.18
2016,12,3,10,0,0.0,122.0,3.9,9.0,122.0,111.09,90.19
2016,12,3,10,15,0.0,79.0,4.05,9.0,79.0,69.91,54.78
2016,12,3,10,30,0.0,36.0,4.2,9.0,36.0,31.77,21.87
2016,12,3,10,45,0.0,80.5,4.35,9.0,80.5,71.27,55.77
2016,12,3,11,0,0.0,125.0,4.5,9.0,125.0,111.85,90.2
2016,12,3,11,15,0.0,139.5,4.6,9.0,139.5,124.91,101.09
2016,12,3,11,30,0.0,154.0,4.7,9.0,154.0,137.83,111.85
2016,12,3,11,45,1.5,166.5,4.85,9.5,167.5,149.61,121.46
2016,12,3,12,0,3.0,179.0,5.0,10.0,181.0,161.1,130.79
2016,12,3,12,15,1.5,116.0,4.9,10.0,117.0,103.63,82.54
2016,12,3,12,30,0.0,53.0,4.8,10.0,53.0,46.88,34.46
2016,12,3,12,45,0.0,39.5,4.75,10.0,39.5,34.91,24.27
2016,12,3,13,0,0.0,26.0,4.7,10.0,26.0,22.96,14.06
2016,12,3,13,15,0.0,41.5,4.45,10.0,41.5,36.67,25.83
2016,12,3,13,30,0.0,57.0,4.2,10.0,57.0,50.41,37.6
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,52.61,39.54
2016,12,3,14,0,0.0,62.0,3.7,10.0,62.0,54.82,41.5
2016,12,3,14,15,0.0,42.0,3.75,10.0,42.0,37.08,26.35
2016,12,3,14,30,0.0,22.0,3.8,10.0,22.0,19.39,11.14
2016,12,3,14,45,0.0,74.0,3.9,10.0,74.0,65.45,50.92
2016,12,3,15,0,0.0,126.0,4.0,10.0,126.0,106.54,86.18
2016,12,3,15,15,0.0,113.5,3.75,10.0,113.5,96.25,81.2
2016,12,3,15,30,0.0,101.0,3.5,10.0,101.0,86.03,72.2
2016,12,3,15,45,0.0,87.0,3.25,10.0,87.0,74.56,61.99
2016,12,3,16,0,0.0,73.0,3.0,10.0,73.0,62.98,51.53
2016,12,3,16,15,0.0,58.5,2.7,9.5,58.5,50.88,40.54
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,38.66,29.27
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,26.89,18.24
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.96,6.63
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,7.47,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.02,0.29
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,10.53,3.46
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.06,6.63
2016,12,4,8,45,0.0,20.5,4.1,9.5,20.5,18.03,10.12
2016,12,4,9,0,0.0,25.0,4.3,10.0,25.0,22.0,13.57
2016,12,4,9,15,0.0,33.5,4.55,10.0,33.5,29.51,20.1
2016,12,4,9,30,0.0,42.0,4.8,10.0,42.0,37.04,26.58
2016,12,4,9,45,0.0,72.0,5.1,10.5,72.0,63.67,49.41
2016,12,4,10,0,0.0,102.0,5.4,11.0,102.0,91.63,73.07
2016,12,4,10,15,0.0,71.0,5.25,11.0,71.0,62.79,48.31
2016,12,4,10,30,0.0,40.0,5.1,11.0,40.0,35.31,24.71
2016,12,4,10,45,0.0,40.0,4.95,11.0,40.0,35.32,24.67
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.64
2016,12,4,11,15,0.0,76.0,4.6,11.0,76.0,67.28,51.8
2016,12,4,11,30,0.0,112.0,4.4,11.0,112.0,99.58,79.01
2016,12,4,11,45,0.0,122.5,4.2,11.0,122.5,108.93,86.75
2016,12,4,12,0,0.0,133.0,4.0,11.0,133.0,118.17,94.42
2016,12,4,12,15,3.0,163.0,4.15,11.0,165.0,146.16,117.77
2016,12,4,12,30,6.0,193.0,4.3,11.0,197.0,173.39,140.33
2016,12,4,12,45,6.0,192.5,4.45,11.0,196.5,171.92,139.1
2016,12,4,13,0,6.0,192.0,4.6,11.0,196.0,170.39,137.89
2016,12,4,13,15,3.0,152.5,4.8,11.0,154.5,134.72,108.34
2016,12,4,13,30,0.0,113.0,5.0,11.0,113.0,99.58,79.04
2016,12,4,13,45,0.0,93.5,5.2,11.5,93.5,82.73,64.8
2016,12,4,14,0,0.0,74.0,5.4,12.0,74.0,65.48,50.19
2016,12,4,14,15,23.0,137.5,5.3,12.0,149.0,120.35,95.64
2016,12,4,14,30,46.0,201.0,5.2,12.0,224.0,165.52,132.58
2016,12,4,14,45,89.5,193.0,5.15,12.0,233.0,156.67,124.18
2016,12,4,15,0,133.0,185.0,5.1,12.0,242.0,136.98,109.7
2016,12,4,15,15,127.5,167.5,4.85,11.5,217.5,122.78,104.29
2016,12,4,15,30,122.0,150.0,4.6,11.0,193.0,111.32,94.49
2016,12,4,15,45,112.5,130.5,4.35,11.0,166.0,98.28,82.97
2016,12,4,16,0,103.0,111.0,4.1,11.0,139.0,84.85,70.92
2016,12,4,16,15,89.0,90.5,3.85,10.5,111.5,70.36,57.85
2016,12,4,16,30,75.0,70.0,3.6,10.0,84.0,55.45,44.15
2016,12,4,16,45,49.0,50.5,3.4,10.0,58.5,40.77,30.35
2016,12,4,17,0,23.0,31.0,3.2,10.0,33.0,26.32,15.84
2016,12,4,17,15,11.5,15.5,3.15,10.0,16.5,13.53,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.55,7.0,1.5,0.0,0.0
2016,12,5,7,30,0.0,3.0,2.6,7.0,3.0,2.73,0.0
2016,12,5,7,45,0.0,9.0,2.7,7.5,9.0,7.9,0.22
2016,12,5,8,0,0.0,15.0,2.8,8.0,15.0,13.18,5.54
2016,12,5,8,15,0.0,23.0,2.65,8.0,23.0,20.23,11.91
2016,12,5,8,30,0.0,31.0,2.5,8.0,31.0,27.3,18.26
2016,12,5,8,45,0.0,38.5,2.35,8.5,38.5,33.93,24.13
2016,12,5,9,0,0.0,46.0,2.2,9.0,46.0,40.57,29.9
2016,12,5,9,15,0.0,72.0,2.0,9.0,72.0,64.05,50.27
2016,12,5,9,30,0.0,98.0,1.8,9.0,98.0,89.23,71.84
2016,12,5,9,45,0.0,73.0,1.65,9.0,73.0,64.56,50.44
2016,12,5,10,0,0.0,48.0,1.5,9.0,48.0,42.37,31.21
2016,12,5,10,15,0.0,83.0,1.45,9.0,83.0,73.47,57.91
2016,12,5,10,30,0.0,118.0,1.4,9.0,118.0,106.03,85.43
2016,12,5,10,45,0.0,98.0,1.35,9.5,98.0,87.12,69.06
2016,12,5,11,0,0.0,78.0,1.3,10.0,78.0,69.05,53.54
2016,12,5,11,15,0.0,44.5,1.35,10.0,44.5,39.32,28.16
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,9.7,2.71
2016,12,5,11,45,2.5,99.0,1.5,10.0,100.5,89.27,70.61
2016,12,5,12,0,5.0,187.0,1.6,10.0,190.0,169.45,137.25
2016,12,5,12,15,2.5,125.5,1.7,10.0,127.0,112.59,89.83
2016,12,5,12,30,0.0,64.0,1.8,10.0,64.0,56.64,42.77
2016,12,5,12,45,5.5,134.5,1.9,10.5,137.5,121.28,97.14
2016,12,5,13,0,11.0,205.0,2.0,11.0,211.0,183.52,148.21
2016,12,5,13,15,88.0,236.0,2.1,11.0,286.0,234.85,188.78
2016,12,5,13,30,165.0,267.0,2.2,11.0,361.0,275.74,219.42
2016,12,5,13,45,82.5,188.5,2.35,11.0,235.5,182.46,145.09
2016,12,5,14,0,0.0,110.0,2.5,11.0,110.0,96.6,76.59
2016,12,5,14,15,8.5,145.0,2.55,11.0,149.5,126.31,101.45
2016,12,5,14,30,17.0,180.0,2.6,11.0,189.0,152.46,123.09
2016,12,5,14,45,35.5,178.0,2.7,11.5,194.0,143.08,114.69
2016,12,5,15,0,54.0,176.0,2.8,12.0,199.0,135.78,109.32
2016,12,5,15,15,49.5,159.5,2.75,11.5,179.0,122.65,104.0
2016,12,5,15,30,45.0,143.0,2.7,11.0,159.0,110.92,94.02
2016,12,5,15,45,331.5,105.5,2.7,11.0,197.5,75.49,62.55
2016,12,5,16,0,618.0,68.0,2.7,11.0,236.0,51.07,40.61
2016,12,5,16,15,555.5,60.5,2.35,10.5,190.0,46.48,36.43
2016,12,5,16,30,493.0,53.0,2.0,10.0,144.0,41.82,31.99
2016,12,5,16,45,406.5,41.5,1.7,10.0,101.5,33.38,23.89
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.66,14.54
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.17,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,116.57,0.0
2016,12,6,7,45,346.0,24.5,4.5,6.5,59.5,258.34,183.33
2016,12,6,8,0,498.0,35.0,4.7,7.0,99.0,370.25,307.97
2016,12,6,8,15,579.0,41.5,5.05,7.0,146.5,431.58,367.76
2016,12,6,8,30,660.0,48.0,5.4,7.0,194.0,501.6,431.39
2016,12,6,8,45,711.5,52.0,5.75,7.5,242.0,549.89,473.93
2016,12,6,9,0,763.0,56.0,6.1,8.0,290.0,596.96,513.76
2016,12,6,9,15,381.5,83.0,6.1,8.5,200.0,373.38,322.38
2016,12,6,9,30,0.0,110.0,6.1,9.0,110.0,101.63,82.44
2016,12,6,9,45,0.0,121.5,6.2,9.5,121.5,111.95,91.12
2016,12,6,10,0,0.0,133.0,6.3,10.0,133.0,122.24,99.51
2016,12,6,10,15,0.0,144.0,6.2,10.5,144.0,131.99,107.35
2016,12,6,10,30,0.0,155.0,6.1,11.0,155.0,141.69,115.08
2016,12,6,10,45,0.0,155.5,6.05,11.5,155.5,141.2,114.23
2016,12,6,11,0,0.0,156.0,6.0,12.0,156.0,140.9,113.58
2016,12,6,11,15,0.0,140.5,5.9,12.0,140.5,125.89,100.88
2016,12,6,11,30,0.0,125.0,5.8,12.0,125.0,111.39,88.64
2016,12,6,11,45,3.0,157.5,5.7,12.5,159.5,142.35,114.27
2016,12,6,12,0,6.0,190.0,5.6,13.0,194.0,172.74,139.11
2016,12,6,12,15,3.0,178.5,5.5,13.0,180.5,159.97,128.43
2016,12,6,12,30,0.0,167.0,5.4,13.0,167.0,147.66,118.22
2016,12,6,12,45,0.0,167.5,5.35,13.5,167.5,147.56,117.94
2016,12,6,13,0,0.0,168.0,5.3,14.0,168.0,147.42,117.65
2016,12,6,13,15,0.0,136.0,5.2,14.0,136.0,119.53,94.65
2016,12,6,13,30,0.0,104.0,5.1,14.0,104.0,91.85,71.71
2016,12,6,13,45,0.0,120.5,5.05,14.0,120.5,105.72,83.41
2016,12,6,14,0,0.0,137.0,5.0,14.0,137.0,119.05,94.63
2016,12,6,14,15,0.0,132.0,4.9,13.5,132.0,114.32,91.01
2016,12,6,14,30,0.0,127.0,4.8,13.0,127.0,109.56,87.37
2016,12,6,14,45,0.0,94.5,4.75,13.0,94.5,82.81,64.99
2016,12,6,15,0,0.0,62.0,4.7,13.0,62.0,54.78,41.31
2016,12,6,15,15,0.0,55.5,4.55,12.5,55.5,49.0,38.41
2016,12,6,15,30,0.0,49.0,4.4,12.0,49.0,43.24,33.39
2016,12,6,15,45,263.5,68.0,4.3,12.0,139.5,48.4,38.08
2016,12,6,16,0,527.0,87.0,4.2,12.0,230.0,66.89,54.64
2016,12,6,16,15,462.0,76.5,3.85,11.5,185.0,57.46,46.1
2016,12,6,16,30,397.0,66.0,3.5,11.0,140.0,50.32,39.41
2016,12,6,16,45,293.0,51.5,3.2,10.5,97.0,39.78,29.43
2016,12,6,17,0,189.0,37.0,2.9,10.0,54.0,28.97,18.06
2016,12,6,17,15,94.5,18.5,2.8,9.5,27.0,14.63,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.0,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,126.0,13.0,1.4,3.0,17.0,79.03,0.0
2016,12,7,7,45,261.0,26.0,1.65,4.0,53.0,210.14,144.75
2016,12,7,8,0,396.0,39.0,1.9,5.0,89.0,313.56,259.85
2016,12,7,8,15,478.5,48.0,1.85,5.5,134.0,382.74,323.31
2016,12,7,8,30,561.0,57.0,1.8,6.0,179.0,453.83,384.68
2016,12,7,8,45,609.5,63.5,1.75,7.0,224.5,500.84,422.99
2016,12,7,9,0,658.0,70.0,1.7,8.0,270.0,547.0,458.61
2016,12,7,9,15,693.5,74.5,1.65,8.5,313.0,580.57,483.56
2016,12,7,9,30,729.0,79.0,1.6,9.0,356.0,612.1,505.97
2016,12,7,9,45,752.0,83.0,1.6,9.5,394.5,628.93,516.8
2016,12,7,10,0,775.0,87.0,1.6,10.0,433.0,646.48,527.82
2016,12,7,10,15,395.0,136.0,1.55,10.5,312.5,432.75,356.15
2016,12,7,10,30,15.0,185.0,1.5,11.0,192.0,181.59,146.97
2016,12,7,10,45,16.0,194.0,1.5,11.5,202.5,189.28,153.54
2016,12,7,11,0,17.0,203.0,1.5,12.0,213.0,196.88,159.17
2016,12,7,11,15,151.0,230.5,1.5,12.0,317.5,321.66,261.49
2016,12,7,11,30,285.0,258.0,1.5,12.0,422.0,430.4,346.49
2016,12,7,11,45,279.0,265.5,1.5,12.5,428.5,421.63,337.25
2016,12,7,12,0,273.0,273.0,1.5,13.0,435.0,411.97,328.15
2016,12,7,12,15,251.5,276.0,1.5,13.5,426.0,384.76,305.56
2016,12,7,12,30,230.0,279.0,1.5,14.0,417.0,363.69,287.81
2016,12,7,12,45,256.0,272.5,1.55,14.5,425.0,359.05,282.76
2016,12,7,13,0,282.0,266.0,1.6,15.0,433.0,348.51,272.67
2016,12,7,13,15,259.5,262.5,1.55,15.0,413.5,319.85,249.1
2016,12,7,13,30,237.0,259.0,1.5,15.0,394.0,293.33,227.33
2016,12,7,13,45,308.5,236.5,1.5,15.0,405.0,278.62,212.31
2016,12,7,14,0,380.0,214.0,1.5,15.0,416.0,258.12,191.68
2016,12,7,14,15,580.5,154.5,1.35,15.0,444.0,223.02,153.46
2016,12,7,14,30,781.0,95.0,1.2,15.0,472.0,174.3,104.96
2016,12,7,14,45,617.0,119.5,1.05,15.5,404.0,131.13,81.48
2016,12,7,15,0,453.0,144.0,0.9,16.0,336.0,107.26,78.82
2016,12,7,15,15,426.0,136.0,0.75,15.5,302.0,94.44,77.71
2016,12,7,15,30,399.0,128.0,0.6,15.0,268.0,90.37,74.46
2016,12,7,15,45,376.0,113.0,0.45,15.0,231.0,81.16,66.47
2016,12,7,16,0,353.0,98.0,0.3,15.0,194.0,71.64,58.09
2016,12,7,16,15,316.0,82.5,0.45,14.0,156.0,61.34,49.07
2016,12,7,16,30,279.0,67.0,0.6,13.0,118.0,50.69,39.45
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,38.4,28.04
2016,12,7,17,0,151.0,33.0,1.0,12.0,47.0,25.71,15.33
2016,12,7,17,15,75.5,16.5,1.2,11.5,23.5,13.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,5.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,11.0,25.5,6.95,2.0,26.5,36.22,19.63
2016,12,8,8,0,22.0,44.0,7.1,2.0,46.0,65.96,51.36
2016,12,8,8,15,38.0,64.0,7.2,2.0,71.0,98.26,81.48
2016,12,8,8,30,54.0,84.0,7.3,2.0,96.0,129.87,110.7
2016,12,8,8,45,72.5,103.0,7.45,2.5,122.5,161.4,139.3
2016,12,8,9,0,91.0,122.0,7.6,3.0,149.0,204.13,177.13
2016,12,8,9,15,76.0,138.5,7.6,3.0,163.5,198.54,171.75
2016,12,8,9,30,61.0,155.0,7.6,3.0,178.0,203.58,175.44
2016,12,8,9,45,30.5,142.5,7.6,3.5,154.0,163.7,139.29
2016,12,8,10,0,0.0,130.0,7.6,4.0,130.0,119.37,99.29
2016,12,8,10,15,6.5,155.5,7.55,4.0,159.0,148.04,124.17
2016,12,8,10,30,13.0,181.0,7.5,4.0,188.0,176.31,148.46
2016,12,8,10,45,78.0,216.0,7.45,4.0,258.5,261.64,222.72
2016,12,8,11,0,143.0,251.0,7.4,4.0,329.0,344.45,293.35
2016,12,8,11,15,90.0,243.5,7.3,3.5,293.5,288.16,244.58
2016,12,8,11,30,37.0,236.0,7.2,3.0,258.0,243.54,205.74
2016,12,8,11,45,110.5,257.5,7.1,3.0,323.0,303.02,256.94
2016,12,8,12,0,184.0,279.0,7.0,3.0,388.0,362.71,307.11
2016,12,8,12,15,249.5,271.0,6.9,3.0,420.0,379.32,320.44
2016,12,8,12,30,315.0,263.0,6.8,3.0,452.0,394.75,332.13
2016,12,8,12,45,279.0,266.5,6.75,3.0,432.5,364.48,305.33
2016,12,8,13,0,243.0,270.0,6.7,3.0,413.0,334.66,279.15
2016,12,8,13,15,164.0,263.0,6.6,3.0,358.5,284.9,237.08
2016,12,8,13,30,85.0,256.0,6.5,3.0,304.0,242.74,202.23
2016,12,8,13,45,79.5,245.0,6.45,3.5,288.5,225.1,186.66
2016,12,8,14,0,74.0,234.0,6.4,4.0,273.0,207.99,171.66
2016,12,8,14,15,63.5,218.5,6.35,4.0,250.5,187.38,154.38
2016,12,8,14,30,53.0,203.0,6.3,4.0,228.0,168.02,138.46
2016,12,8,14,45,26.5,165.0,6.25,4.0,177.5,133.95,110.74
2016,12,8,15,0,0.0,127.0,6.2,4.0,127.0,107.28,88.83
2016,12,8,15,15,0.0,114.5,6.0,3.5,114.5,96.95,83.92
2016,12,8,15,30,0.0,102.0,5.8,3.0,102.0,86.75,74.84
2016,12,8,15,45,0.0,88.0,5.65,3.0,88.0,75.31,64.37
2016,12,8,16,0,0.0,74.0,5.5,3.0,74.0,63.74,53.65
2016,12,8,16,15,0.0,59.5,5.15,2.5,59.5,51.67,42.39
2016,12,8,16,30,0.0,45.0,4.8,2.0,45.0,39.46,30.85
2016,12,8,16,45,0.0,31.5,4.45,2.0,31.5,27.78,19.62
2016,12,8,17,0,0.0,18.0,4.1,2.0,18.0,15.84,7.74
2016,12,8,17,15,0.0,9.0,3.85,1.5,9.0,7.91,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-0.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-2.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.0,6.0,2.35,-2.0,7.5,0.0,0.0
2016,12,9,7,30,146.0,12.0,2.6,-1.0,15.0,88.26,0.0
2016,12,9,7,45,302.0,23.5,2.85,-0.5,53.0,227.35,148.06
2016,12,9,8,0,458.0,35.0,3.1,0.0,91.0,344.14,290.01
2016,12,9,8,15,542.5,43.0,3.2,0.0,138.0,414.12,357.93
2016,12,9,8,30,627.0,51.0,3.3,0.0,185.0,486.22,423.61
2016,12,9,8,45,334.0,83.5,3.45,0.5,157.0,340.35,298.62
2016,12,9,9,0,41.0,116.0,3.6,1.0,129.0,152.01,130.37
2016,12,9,9,15,43.5,134.0,3.45,1.5,149.5,171.12,147.11
2016,12,9,9,30,46.0,152.0,3.3,2.0,170.0,189.89,162.86
2016,12,9,9,45,25.0,152.5,3.2,2.5,162.5,161.91,137.43
2016,12,9,10,0,4.0,153.0,3.1,3.0,155.0,145.67,122.28
2016,12,9,10,15,39.5,185.0,2.95,3.5,205.0,210.6,178.28
2016,12,9,10,30,75.0,217.0,2.8,4.0,255.0,265.46,224.27
2016,12,9,10,45,72.0,227.5,2.65,4.5,265.5,269.97,226.73
2016,12,9,11,0,69.0,238.0,2.5,5.0,276.0,274.25,229.16
2016,12,9,11,15,131.0,252.5,2.3,5.0,326.5,331.32,276.4
2016,12,9,11,30,193.0,267.0,2.1,5.0,377.0,375.88,312.13
2016,12,9,11,45,213.0,270.5,1.95,5.5,394.0,381.48,314.96
2016,12,9,12,0,233.0,274.0,1.8,6.0,411.0,385.3,316.36
2016,12,9,12,15,248.5,273.0,1.65,6.0,420.0,380.71,311.43
2016,12,9,12,30,264.0,272.0,1.5,6.0,429.0,377.95,307.76
2016,12,9,12,45,335.0,254.5,1.4,6.5,452.5,379.66,306.82
2016,12,9,13,0,406.0,237.0,1.3,7.0,476.0,375.78,300.48
2016,12,9,13,15,374.5,238.0,1.2,7.0,454.5,343.01,272.35
2016,12,9,13,30,343.0,239.0,1.1,7.0,433.0,311.92,245.8
2016,12,9,13,45,289.5,238.0,1.05,7.5,397.5,275.03,215.17
2016,12,9,14,0,236.0,237.0,1.0,8.0,362.0,245.01,190.85
2016,12,9,14,15,156.0,223.0,1.0,8.0,304.0,203.83,159.83
2016,12,9,14,30,76.0,209.0,1.0,8.0,246.0,175.11,139.95
2016,12,9,14,45,89.5,195.5,1.0,8.0,236.0,158.76,126.76
2016,12,9,15,0,103.0,182.0,1.0,8.0,226.0,140.89,114.03
2016,12,9,15,15,97.5,165.5,1.05,7.5,203.5,126.47,108.66
2016,12,9,15,30,92.0,149.0,1.1,7.0,181.0,114.78,98.68
2016,12,9,15,45,391.5,104.5,1.15,7.0,215.0,75.11,63.11
2016,12,9,16,0,691.0,60.0,1.2,7.0,249.0,49.17,39.56
2016,12,9,16,15,630.0,54.0,1.1,6.0,201.5,41.3,32.4
2016,12,9,16,30,569.0,48.0,1.0,5.0,154.0,37.64,28.9
2016,12,9,16,45,468.0,39.0,0.9,4.5,108.5,31.21,22.57
2016,12,9,17,0,367.0,30.0,0.8,4.0,63.0,24.66,15.16
2016,12,9,17,15,183.5,15.0,0.85,3.5,31.5,12.14,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
